DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 03/09/2018 00:00:00,10.77,10.9,1,-1.31
 03/09/2018 00:15:00,10.77,10.9,1,-1.31
 03/09/2018 00:30:00,10.77,10.9,1,-1.31
 03/09/2018 00:45:00,10.77,10.9,1,-1.31
 03/09/2018 01:00:00,10.77,10.9,1,-1.31
 03/09/2018 01:15:00,10.77,10.9,1,-1.31
 03/09/2018 01:30:00,10.77,10.9,1,-1.31
 03/09/2018 01:45:00,10.77,10.9,1,-1.31
 03/09/2018 02:00:00,10.77,10.9,1,-1.31
 03/09/2018 02:15:00,10.77,10.9,1,-1.31
 03/09/2018 02:30:00,10.77,10.9,1,-1.31
 03/09/2018 02:45:00,10.77,10.9,1,-1.31
 03/09/2018 03:00:00,10.77,10.9,1,-1.31
 03/09/2018 03:15:00,10.77,10.9,1,-1.31
 03/09/2018 03:30:00,10.77,10.9,1,-1.31
 03/09/2018 03:45:00,10.77,10.9,1,-1.31
 03/09/2018 04:00:00,10.77,10.9,1,-1.31
 03/09/2018 04:15:00,10.77,10.9,1,-1.31
 03/09/2018 04:30:00,10.77,10.9,1,-1.31
 03/09/2018 04:45:00,10.77,10.9,1,-1.31
 03/09/2018 05:00:00,10.77,10.9,1,-1.31
 03/09/2018 05:15:00,10.77,10.9,1,-1.31
 03/09/2018 05:30:00,10.77,10.9,1,-1.31
 03/09/2018 05:45:00,10.77,10.9,1,-1.31
 03/09/2018 06:00:00,10.77,10.9,1,-1.31
 03/09/2018 06:15:00,10.77,10.9,1,-1.31
 03/09/2018 06:30:00,10.77,10.9,1,-1.31
 03/09/2018 06:45:00,10.77,10.9,1,-1.31
 03/09/2018 07:00:00,10.77,10.9,1,-1.31
 03/09/2018 07:15:00,10.77,10.9,1,-1.31
 03/09/2018 07:30:00,10.77,10.9,1,-1.31
 03/09/2018 07:45:00,10.77,10.9,1,-1.31
 03/09/2018 08:00:00,10.77,10.9,1,-1.31
 03/09/2018 08:15:00,10.77,10.9,1,-1.31
 03/09/2018 08:30:00,10.77,10.9,1,-1.31
 03/09/2018 08:45:00,10.77,10.9,1,-1.31
 03/09/2018 09:00:00,10.83,10.9,1,-0.83
 03/09/2018 09:15:00,10.84,10.9,1,-0.81
 03/09/2018 09:30:00,10.86,10.9,1,-0.32
 03/09/2018 09:45:00,10.88,10.9,1,0.11
 03/09/2018 10:00:00,10.91,10.9,1,1.01
 03/09/2018 10:15:00,10.91,10.9,1,0.18
 03/09/2018 10:30:00,10.87,10.9,1,1.7
 03/09/2018 10:45:00,10.87,10.9,1,1.69
 03/09/2018 11:00:00,10.86,10.9,1,2.01
 03/09/2018 11:15:00,10.85,10.9,1,2.27
 03/09/2018 11:30:00,10.83,10.9,1,2.15
 03/09/2018 11:45:00,10.83,10.9,1,2.28
 03/09/2018 12:00:00,10.83,10.9,1,2.45
 03/09/2018 12:15:00,10.83,10.9,1,2.38
 03/09/2018 12:30:00,10.82,10.9,1,2.34
 03/09/2018 12:45:00,10.82,10.9,1,2.25
 03/09/2018 13:00:00,10.84,10.9,1,2.48
 03/09/2018 13:15:00,10.84,10.9,1,2.66
 03/09/2018 13:30:00,10.84,10.9,1,1.29
 03/09/2018 13:45:00,10.83,10.9,1,1.31
 03/09/2018 14:00:00,10.82,10.9,1,-0.21
 03/09/2018 14:15:00,10.79,10.9,1,-0.01
 03/09/2018 14:30:00,10.8,10.9,1,0.38
 03/09/2018 14:45:00,10.8,10.9,1,-0.02
 03/09/2018 15:00:00,10.8,10.9,1,-0.38
 03/09/2018 15:15:00,10.79,10.9,1,-0.64
 03/09/2018 15:30:00,10.77,10.9,1,-0.82
 03/09/2018 15:45:00,10.8,10.9,1,-0.46
 03/09/2018 16:00:00,10.78,10.9,1,-0.79
 03/09/2018 16:15:00,10.77,10.9,1,-1.16
 03/09/2018 16:30:00,10.76,10.9,1,-1.39
 03/09/2018 16:45:00,10.76,10.9,1,-1.11
 03/09/2018 17:00:00,10.74,10.9,1,-1.0
 03/09/2018 17:15:00,10.74,10.9,1,-1.3
 03/09/2018 17:30:00,10.7,10.9,1,-1.56
 03/09/2018 17:45:00,10.7,10.9,1,-1.64
 03/09/2018 18:00:00,10.7,10.9,1,-1.71
 03/09/2018 18:15:00,10.7,10.9,1,-1.9
 03/09/2018 18:30:00,10.7,10.9,1,-1.98
 03/09/2018 18:45:00,10.69,10.9,1,-1.85
 03/09/2018 19:00:00,10.69,10.9,1,-1.7
 03/09/2018 19:15:00,10.7,10.9,1,-1.69
 03/09/2018 19:30:00,10.7,10.9,1,-2.08
 03/09/2018 19:45:00,10.72,10.9,1,-2.03
 03/09/2018 20:00:00,10.73,10.9,1,-1.98
 03/09/2018 20:15:00,10.7,10.9,1,-2.02
 03/09/2018 20:30:00,10.72,10.9,1,-2.02
 03/09/2018 20:45:00,10.73,10.9,1,-1.91
 03/09/2018 21:00:00,10.76,10.9,1,-1.79
 03/09/2018 21:15:00,10.78,10.9,1,-1.85
 03/09/2018 21:30:00,10.83,10.9,1,-1.75
 03/09/2018 21:45:00,10.85,10.9,1,-1.72
 03/09/2018 22:00:00,10.88,10.9,1,-1.68
 03/09/2018 22:15:00,10.89,10.9,1,-1.49
 03/09/2018 22:30:00,10.91,10.9,1,-1.37
 03/09/2018 22:45:00,10.95,10.9,1,-1.31
 03/09/2018 23:00:00,10.97,10.9,1,-1.31
 03/09/2018 23:15:00,10.99,10.9,1,-1.27
 03/09/2018 23:30:00,10.96,10.9,1,-1.21
 03/09/2018 23:45:00,11.01,10.9,1,-1.07
 04/09/2018 00:00:00,11.02,10.9,1,-0.87
 04/09/2018 00:15:00,10.88,10.9,1,-0.87
 04/09/2018 00:30:00,10.91,10.9,1,-0.87
 04/09/2018 00:45:00,10.94,10.9,1,-0.87
 04/09/2018 01:00:00,10.94,10.9,1,-0.78
 04/09/2018 01:15:00,10.93,10.9,1,-0.97
 04/09/2018 01:30:00,10.92,10.9,1,-1.01
 04/09/2018 01:45:00,10.95,10.9,1,-0.97
 04/09/2018 02:00:00,10.98,10.9,1,-0.87
 04/09/2018 02:15:00,10.95,10.9,1,-0.87
 04/09/2018 02:30:00,10.99,10.9,1,-0.87
 04/09/2018 02:45:00,11.02,10.9,1,-0.87
 04/09/2018 03:00:00,11.01,10.9,1,-0.79
 04/09/2018 03:15:00,11.02,10.9,1,-0.87
 04/09/2018 03:30:00,11.0,10.9,1,-0.87
 04/09/2018 03:45:00,11.02,10.9,1,-0.82
 04/09/2018 04:00:00,11.03,10.9,1,-0.74
 04/09/2018 04:15:00,11.01,10.9,1,-0.81
 04/09/2018 04:30:00,11.03,10.9,1,-0.84
 04/09/2018 04:45:00,11.01,10.9,1,-0.84
 04/09/2018 05:00:00,11.0,10.9,1,-0.84
 04/09/2018 05:15:00,10.99,10.9,1,-0.88
 04/09/2018 05:30:00,10.97,10.9,1,-0.91
 04/09/2018 05:45:00,10.97,10.9,1,-0.91
 04/09/2018 06:00:00,10.96,10.9,1,-0.99
 04/09/2018 06:15:00,10.91,10.9,1,-1.16
 04/09/2018 06:30:00,10.87,10.9,1,-1.21
 04/09/2018 06:45:00,10.82,10.9,1,-1.34
 04/09/2018 07:00:00,10.8,10.9,1,-1.41
 04/09/2018 07:15:00,10.72,10.9,1,-1.52
 04/09/2018 07:30:00,10.68,10.9,1,-1.51
 04/09/2018 07:45:00,10.76,10.9,1,-1.51
 04/09/2018 08:00:00,10.78,10.9,1,-1.43
 04/09/2018 08:15:00,10.75,10.9,1,-1.43
 04/09/2018 08:30:00,10.73,10.9,1,-1.38
 04/09/2018 08:45:00,10.72,10.9,1,-1.25
 04/09/2018 09:00:00,10.76,10.9,1,-1.28
 04/09/2018 09:15:00,10.76,10.9,1,-1.24
 04/09/2018 09:30:00,10.76,10.9,1,-1.17
 04/09/2018 09:45:00,10.8,10.9,1,-1.01
 04/09/2018 10:00:00,10.85,10.9,1,-0.4
 04/09/2018 10:15:00,10.96,10.9,1,-0.48
 04/09/2018 10:30:00,10.94,10.9,1,-0.42
 04/09/2018 10:45:00,10.95,10.9,1,-0.46
 04/09/2018 11:00:00,10.95,10.9,1,-0.23
 04/09/2018 11:15:00,10.93,10.9,1,0.26
 04/09/2018 11:30:00,10.95,10.9,1,0.19
 04/09/2018 11:45:00,10.94,10.9,1,0.24
 04/09/2018 12:00:00,10.95,10.9,1,0.25
 04/09/2018 12:15:00,10.98,10.9,1,0.4
 04/09/2018 12:30:00,10.99,10.9,1,1.0
 04/09/2018 12:45:00,11.0,10.9,1,0.42
 04/09/2018 13:00:00,11.0,10.9,1,0.14
 04/09/2018 13:15:00,11.0,10.9,1,0.3
 04/09/2018 13:30:00,10.94,10.9,1,1.15
 04/09/2018 13:45:00,10.88,10.9,1,1.74
 04/09/2018 14:00:00,10.87,10.9,1,0.9
 04/09/2018 14:15:00,10.86,10.9,1,1.05
 04/09/2018 14:30:00,10.92,10.9,1,1.51
 04/09/2018 14:45:00,10.92,10.9,1,1.31
 04/09/2018 15:00:00,10.9,10.9,1,1.14
 04/09/2018 15:15:00,10.9,10.9,1,1.71
 04/09/2018 15:30:00,10.88,10.9,1,1.84
 04/09/2018 15:45:00,10.87,10.9,1,1.54
 04/09/2018 16:00:00,10.85,10.9,1,1.06
 04/09/2018 16:15:00,10.84,10.9,1,0.32
 04/09/2018 16:30:00,10.82,10.9,1,0.15
 04/09/2018 16:45:00,10.78,10.9,1,-0.59
 04/09/2018 17:00:00,10.76,10.9,1,-0.64
 04/09/2018 17:15:00,10.75,10.9,1,-0.58
 04/09/2018 17:30:00,10.71,10.9,1,-0.94
 04/09/2018 17:45:00,10.71,10.9,1,-1.22
 04/09/2018 18:00:00,10.69,10.9,1,-1.52
 04/09/2018 18:15:00,10.7,10.9,1,-1.67
 04/09/2018 18:30:00,10.69,10.9,1,-1.88
 04/09/2018 18:45:00,10.68,10.9,1,-1.95
 04/09/2018 19:00:00,10.69,10.9,1,-2.0
 04/09/2018 19:15:00,10.7,10.9,1,-2.06
 04/09/2018 19:30:00,10.7,10.9,1,-2.02
 04/09/2018 19:45:00,10.7,10.9,1,-2.02
 04/09/2018 20:00:00,10.7,10.9,1,-1.97
 04/09/2018 20:15:00,10.68,10.9,1,-1.91
 04/09/2018 20:30:00,10.68,10.9,1,-1.94
 04/09/2018 20:45:00,10.73,10.9,1,-1.9
 04/09/2018 21:00:00,10.77,10.9,1,-1.77
 04/09/2018 21:15:00,10.8,10.9,1,-1.74
 04/09/2018 21:30:00,10.83,10.9,1,-1.69
 04/09/2018 21:45:00,10.85,10.9,1,-1.66
 04/09/2018 22:00:00,10.85,10.9,1,-1.61
 04/09/2018 22:15:00,10.88,10.9,1,-1.53
 04/09/2018 22:30:00,10.86,10.9,1,-1.37
 04/09/2018 22:45:00,10.88,10.9,1,-1.26
 04/09/2018 23:00:00,10.92,10.9,1,-1.17
 04/09/2018 23:15:00,10.91,10.9,1,-1.14
 04/09/2018 23:30:00,10.89,10.9,1,-1.05
 04/09/2018 23:45:00,10.93,10.9,1,-0.96
 05/09/2018 00:00:00,10.92,10.9,1,-0.94
 05/09/2018 00:15:00,10.87,10.9,1,-0.94
 05/09/2018 00:30:00,10.87,10.9,1,-0.91
 05/09/2018 00:45:00,10.88,10.9,1,-0.8
 05/09/2018 01:00:00,10.87,10.9,1,-0.8
 05/09/2018 01:15:00,10.87,10.9,1,-0.8
 05/09/2018 01:30:00,10.89,10.9,1,-0.85
 05/09/2018 01:45:00,10.87,10.9,1,-0.91
 05/09/2018 02:00:00,10.91,10.9,1,-0.91
 05/09/2018 02:15:00,10.91,10.9,1,-0.9
 05/09/2018 02:30:00,10.94,10.9,1,-0.8
 05/09/2018 02:45:00,10.94,10.9,1,-0.8
 05/09/2018 03:00:00,10.91,10.9,1,-0.8
 05/09/2018 03:15:00,10.89,10.9,1,-0.8
 05/09/2018 03:30:00,10.9,10.9,1,-0.8
 05/09/2018 03:45:00,10.89,10.9,1,-0.8
 05/09/2018 04:00:00,10.9,10.9,1,-0.8
 05/09/2018 04:15:00,10.91,10.9,1,-0.8
 05/09/2018 04:30:00,10.92,10.9,1,-0.8
 05/09/2018 04:45:00,10.9,10.9,1,-0.8
 05/09/2018 05:00:00,10.89,10.9,1,-0.8
 05/09/2018 05:15:00,10.89,10.9,1,-0.86
 05/09/2018 05:30:00,10.87,10.9,1,-0.91
 05/09/2018 05:45:00,10.85,10.9,1,-0.91
 05/09/2018 06:00:00,10.84,10.9,1,-0.94
 05/09/2018 06:15:00,10.78,10.9,1,-1.11
 05/09/2018 06:30:00,10.77,10.9,1,-1.21
 05/09/2018 06:45:00,10.74,10.9,1,-1.32
 05/09/2018 07:00:00,10.71,10.9,1,-1.41
 05/09/2018 07:15:00,10.75,10.9,1,-1.52
 05/09/2018 07:30:00,10.75,10.9,1,-1.52
 05/09/2018 07:45:00,10.72,10.9,1,-1.38
 05/09/2018 08:00:00,10.74,10.9,1,-1.26
 05/09/2018 08:15:00,10.76,10.9,1,-0.79
 05/09/2018 08:30:00,10.77,10.9,1,-0.34
 05/09/2018 08:45:00,10.78,10.9,1,-0.09
 05/09/2018 09:00:00,10.79,10.9,1,0.2
 05/09/2018 09:15:00,10.78,10.9,1,0.41
 05/09/2018 09:30:00,10.81,10.9,1,0.43
 05/09/2018 09:45:00,10.82,10.9,1,0.75
 05/09/2018 10:00:00,10.85,10.9,1,1.04
 05/09/2018 10:15:00,10.85,10.9,1,1.24
 05/09/2018 10:30:00,10.86,10.9,1,1.46
 05/09/2018 10:45:00,10.86,10.9,1,1.54
 05/09/2018 11:00:00,10.86,10.9,1,1.72
 05/09/2018 11:15:00,10.85,10.9,1,1.61
 05/09/2018 11:30:00,10.84,10.9,1,1.13
 05/09/2018 11:45:00,10.82,10.9,1,0.74
 05/09/2018 12:00:00,10.83,10.9,1,0.75
 05/09/2018 12:15:00,10.81,10.9,1,0.08
 05/09/2018 12:30:00,10.82,10.9,1,1.24
 05/09/2018 12:45:00,10.82,10.9,1,0.79
 05/09/2018 13:00:00,10.85,10.9,1,1.7
 05/09/2018 13:15:00,10.84,10.9,1,2.47
 05/09/2018 13:30:00,10.85,10.9,1,2.79
 05/09/2018 13:45:00,10.86,10.9,1,2.32
 05/09/2018 14:00:00,10.87,10.9,1,2.69
 05/09/2018 14:15:00,10.85,10.9,1,2.17
 05/09/2018 14:30:00,10.85,10.9,1,2.5
 05/09/2018 14:45:00,10.86,10.9,1,2.28
 05/09/2018 15:00:00,10.88,10.9,1,2.01
 05/09/2018 15:15:00,10.89,10.9,1,2.17
 05/09/2018 15:30:00,10.88,10.9,1,2.04
 05/09/2018 15:45:00,10.89,10.9,1,1.71
 05/09/2018 16:00:00,10.89,10.9,1,2.21
 05/09/2018 16:15:00,10.92,10.9,1,1.65
 05/09/2018 16:30:00,10.9,10.9,1,1.32
 05/09/2018 16:45:00,10.87,10.9,1,1.19
 05/09/2018 17:00:00,10.86,10.9,1,0.68
 05/09/2018 17:15:00,10.85,10.9,1,0.16
 05/09/2018 17:30:00,10.8,10.9,1,-0.45
 05/09/2018 17:45:00,10.8,10.9,1,-0.5
 05/09/2018 18:00:00,10.78,10.9,1,-0.92
 05/09/2018 18:15:00,10.79,10.9,1,-1.17
 05/09/2018 18:30:00,10.8,10.9,1,-1.25
 05/09/2018 18:45:00,10.79,10.9,1,-1.51
 05/09/2018 19:00:00,10.78,10.9,1,-1.68
 05/09/2018 19:15:00,10.78,10.9,1,-1.8
 05/09/2018 19:30:00,10.77,10.9,1,-1.84
 05/09/2018 19:45:00,10.77,10.9,1,-1.83
 05/09/2018 20:00:00,10.77,10.9,1,-1.81
 05/09/2018 20:15:00,10.73,10.9,1,-1.94
 05/09/2018 20:30:00,10.75,10.9,1,-1.89
 05/09/2018 20:45:00,10.77,10.9,1,-1.88
 05/09/2018 21:00:00,10.81,10.9,1,-1.82
 05/09/2018 21:15:00,10.83,10.9,1,-1.75
 05/09/2018 21:30:00,10.87,10.9,1,-1.67
 05/09/2018 21:45:00,10.86,10.9,1,-1.53
 05/09/2018 22:00:00,10.88,10.9,1,-1.42
 05/09/2018 22:15:00,10.9,10.9,1,-1.45
 05/09/2018 22:30:00,10.91,10.9,1,-1.28
 05/09/2018 22:45:00,10.94,10.9,1,-1.19
 05/09/2018 23:00:00,10.99,10.9,1,-1.07
 05/09/2018 23:15:00,11.02,10.9,1,-1.03
 05/09/2018 23:30:00,10.94,10.9,1,-0.9
 05/09/2018 23:45:00,10.89,10.9,1,-0.91
 06/09/2018 00:00:00,10.9,10.9,1,-0.87
 06/09/2018 00:15:00,10.92,10.9,1,-0.91
 06/09/2018 00:30:00,10.93,10.9,1,-0.86
 06/09/2018 00:45:00,10.94,10.9,1,-0.8
 06/09/2018 01:00:00,10.96,10.9,1,-0.8
 06/09/2018 01:15:00,10.93,10.9,1,-0.8
 06/09/2018 01:30:00,10.91,10.9,1,-0.91
 06/09/2018 01:45:00,10.9,10.9,1,-0.94
 06/09/2018 02:00:00,10.95,10.9,1,-0.94
 06/09/2018 02:15:00,10.96,10.9,1,-0.91
 06/09/2018 02:30:00,10.96,10.9,1,-0.89
 06/09/2018 02:45:00,10.98,10.9,1,-0.86
 06/09/2018 03:00:00,11.0,10.9,1,-0.81
 06/09/2018 03:15:00,10.97,10.9,1,-0.82
 06/09/2018 03:30:00,10.97,10.9,1,-0.84
 06/09/2018 03:45:00,10.97,10.9,1,-0.84
 06/09/2018 04:00:00,10.99,10.9,1,-0.84
 06/09/2018 04:15:00,10.97,10.9,1,-0.84
 06/09/2018 04:30:00,10.96,10.9,1,-0.81
 06/09/2018 04:45:00,10.93,10.9,1,-0.8
 06/09/2018 05:00:00,10.92,10.9,1,-0.8
 06/09/2018 05:15:00,10.89,10.9,1,-0.88
 06/09/2018 05:30:00,10.87,10.9,1,-0.94
 06/09/2018 05:45:00,10.87,10.9,1,-0.94
 06/09/2018 06:00:00,10.84,10.9,1,-1.01
 06/09/2018 06:15:00,10.77,10.9,1,-1.18
 06/09/2018 06:30:00,10.81,10.9,1,-1.25
 06/09/2018 06:45:00,10.82,10.9,1,-1.34
 06/09/2018 07:00:00,10.79,10.9,1,-1.38
 06/09/2018 07:15:00,10.78,10.9,1,-1.46
 06/09/2018 07:30:00,10.76,10.9,1,-1.48
 06/09/2018 07:45:00,10.74,10.9,1,-1.37
 06/09/2018 08:00:00,10.74,10.9,1,-1.2
 06/09/2018 08:15:00,10.72,10.9,1,-1.05
 06/09/2018 08:30:00,10.71,10.9,1,-1.07
 06/09/2018 08:45:00,10.71,10.9,1,-0.9
 06/09/2018 09:00:00,10.75,10.9,1,0.0
 06/09/2018 09:15:00,10.73,10.9,1,0.12
 06/09/2018 09:30:00,10.74,10.9,1,0.32
 06/09/2018 09:45:00,10.76,10.9,1,0.17
 06/09/2018 10:00:00,10.75,10.9,1,-0.42
 06/09/2018 10:15:00,10.77,10.9,1,0.02
 06/09/2018 10:30:00,10.79,10.9,1,0.55
 06/09/2018 10:45:00,10.78,10.9,1,-0.03
 06/09/2018 11:00:00,10.76,10.9,1,-0.42
 06/09/2018 11:15:00,10.76,10.9,1,0.42
 06/09/2018 11:30:00,10.78,10.9,1,0.66
 06/09/2018 11:45:00,10.77,10.9,1,-0.09
 06/09/2018 12:00:00,10.76,10.9,1,-0.07
 06/09/2018 12:15:00,10.78,10.9,1,1.44
 06/09/2018 12:30:00,10.78,10.9,1,1.85
 06/09/2018 12:45:00,10.79,10.9,1,0.83
 06/09/2018 13:00:00,10.77,10.9,1,-0.07
 06/09/2018 13:15:00,10.78,10.9,1,-0.23
 06/09/2018 13:30:00,10.79,10.9,1,-0.08
 06/09/2018 13:45:00,10.8,10.9,1,0.66
 06/09/2018 14:00:00,10.83,10.9,1,1.39
 06/09/2018 14:15:00,10.79,10.9,1,0.54
 06/09/2018 14:30:00,10.79,10.9,1,0.26
 06/09/2018 14:45:00,10.8,10.9,1,0.18
 06/09/2018 15:00:00,10.81,10.9,1,0.43
 06/09/2018 15:15:00,10.81,10.9,1,0.24
 06/09/2018 15:30:00,10.8,10.9,1,-0.38
 06/09/2018 15:45:00,10.78,10.9,1,-0.41
 06/09/2018 16:00:00,10.72,10.9,1,-1.13
 06/09/2018 16:15:00,10.74,10.9,1,-1.21
 06/09/2018 16:30:00,10.75,10.9,1,-1.0
 06/09/2018 16:45:00,10.7,10.9,1,-1.28
 06/09/2018 17:00:00,10.7,10.9,1,-1.27
 06/09/2018 17:15:00,10.68,10.9,1,-1.63
 06/09/2018 17:30:00,10.65,10.9,1,-1.76
 06/09/2018 17:45:00,10.65,10.9,1,-1.83
 06/09/2018 18:00:00,10.64,10.9,1,-1.98
 06/09/2018 18:15:00,10.65,10.9,1,-2.02
 06/09/2018 18:30:00,10.66,10.9,1,-2.15
 06/09/2018 18:45:00,10.66,10.9,1,-2.19
 06/09/2018 19:00:00,10.66,10.9,1,-2.14
 06/09/2018 19:15:00,10.67,10.9,1,-2.1
 06/09/2018 19:30:00,10.7,10.9,1,-2.1
 06/09/2018 19:45:00,10.68,10.9,1,-2.08
 06/09/2018 20:00:00,10.68,10.9,1,-2.07
 06/09/2018 20:15:00,10.68,10.9,1,-2.11
 06/09/2018 20:30:00,10.72,10.9,1,-2.0
 06/09/2018 20:45:00,10.73,10.9,1,-1.89
 06/09/2018 21:00:00,10.76,10.9,1,-1.8
 06/09/2018 21:15:00,10.78,10.9,1,-1.81
 06/09/2018 21:30:00,10.77,10.9,1,-1.7
 06/09/2018 21:45:00,10.79,10.9,1,-1.64
 06/09/2018 22:00:00,10.8,10.9,1,-1.48
 06/09/2018 22:15:00,10.79,10.9,1,-1.44
 06/09/2018 22:30:00,10.78,10.9,1,-1.44
 06/09/2018 22:45:00,10.83,10.9,1,-1.31
 06/09/2018 23:00:00,10.86,10.9,1,-1.21
 06/09/2018 23:15:00,10.89,10.9,1,-1.08
 06/09/2018 23:30:00,10.84,10.9,1,-1.03
 06/09/2018 23:45:00,10.87,10.9,1,-0.9
 07/09/2018 00:00:00,10.91,10.9,1,-0.8
 07/09/2018 00:15:00,10.92,10.9,1,-0.91
 07/09/2018 00:30:00,10.94,10.9,1,-0.84
 07/09/2018 00:45:00,10.93,10.9,1,-0.94
 07/09/2018 01:00:00,10.93,10.9,1,-0.94
 07/09/2018 01:15:00,10.93,10.9,1,-0.94
 07/09/2018 01:30:00,10.94,10.9,1,-0.96
 07/09/2018 01:45:00,10.94,10.9,1,-0.97
 07/09/2018 02:00:00,10.97,10.9,1,-0.97
 07/09/2018 02:15:00,10.99,10.9,1,-0.97
 07/09/2018 02:30:00,10.99,10.9,1,-0.97
 07/09/2018 02:45:00,11.04,10.9,1,-0.97
 07/09/2018 03:00:00,11.01,10.9,1,-0.95
 07/09/2018 03:15:00,10.99,10.9,1,-0.93
 07/09/2018 03:30:00,10.99,10.9,1,-0.97
 07/09/2018 03:45:00,10.97,10.9,1,-0.96
 07/09/2018 04:00:00,10.98,10.9,1,-0.87
 07/09/2018 04:15:00,10.98,10.9,1,-0.87
 07/09/2018 04:30:00,10.99,10.9,1,-0.87
 07/09/2018 04:45:00,10.96,10.9,1,-0.87
 07/09/2018 05:00:00,10.97,10.9,1,-0.87
 07/09/2018 05:15:00,10.93,10.9,1,-0.98
 07/09/2018 05:30:00,10.93,10.9,1,-1.01
 07/09/2018 05:45:00,10.92,10.9,1,-1.01
 07/09/2018 06:00:00,10.91,10.9,1,-1.01
 07/09/2018 06:15:00,10.85,10.9,1,-1.19
 07/09/2018 06:30:00,10.82,10.9,1,-1.32
 07/09/2018 06:45:00,10.79,10.9,1,-1.42
 07/09/2018 07:00:00,10.78,10.9,1,-1.47
 07/09/2018 07:15:00,10.72,10.9,1,-1.71
 07/09/2018 07:30:00,10.69,10.9,1,-1.6
 07/09/2018 07:45:00,10.7,10.9,1,-1.44
 07/09/2018 08:00:00,10.7,10.9,1,-1.28
 07/09/2018 08:15:00,10.72,10.9,1,-0.76
 07/09/2018 08:30:00,10.7,10.9,1,-0.92
 07/09/2018 08:45:00,10.71,10.9,1,-0.36
 07/09/2018 09:00:00,10.75,10.9,1,0.0
 07/09/2018 09:15:00,10.74,10.9,1,0.34
 07/09/2018 09:30:00,10.77,10.9,1,0.73
 07/09/2018 09:45:00,10.79,10.9,1,1.03
 07/09/2018 10:00:00,10.82,10.9,1,1.33
 07/09/2018 10:15:00,10.82,10.9,1,1.55
 07/09/2018 10:30:00,10.82,10.9,1,1.71
 07/09/2018 10:45:00,10.81,10.9,1,2.02
 07/09/2018 11:00:00,10.81,10.9,1,1.58
 07/09/2018 11:15:00,10.8,10.9,1,1.38
 07/09/2018 11:30:00,10.81,10.9,1,1.33
 07/09/2018 11:45:00,10.79,10.9,1,2.12
 07/09/2018 12:00:00,10.82,10.9,1,1.93
 07/09/2018 12:15:00,10.84,10.9,1,1.32
 07/09/2018 12:30:00,10.87,10.9,1,1.38
 07/09/2018 12:45:00,10.87,10.9,1,1.8
 07/09/2018 13:00:00,10.87,10.9,1,1.16
 07/09/2018 13:15:00,10.87,10.9,1,1.83
 07/09/2018 13:30:00,10.89,10.9,1,2.78
 07/09/2018 13:45:00,10.89,10.9,1,2.07
 07/09/2018 14:00:00,10.9,10.9,1,2.7
 07/09/2018 14:15:00,10.9,10.9,1,2.81
 07/09/2018 14:30:00,10.9,10.9,1,2.74
 07/09/2018 14:45:00,10.93,10.9,1,2.77
 07/09/2018 15:00:00,10.95,10.9,1,2.21
 07/09/2018 15:15:00,10.96,10.9,1,2.54
 07/09/2018 15:30:00,10.95,10.9,1,1.85
 07/09/2018 15:45:00,10.96,10.9,1,1.86
 07/09/2018 16:00:00,10.97,10.9,1,1.98
 07/09/2018 16:15:00,10.92,10.9,1,1.73
 07/09/2018 16:30:00,10.9,10.9,1,1.42
 07/09/2018 16:45:00,10.87,10.9,1,1.13
 07/09/2018 17:00:00,10.86,10.9,1,0.86
 07/09/2018 17:15:00,10.85,10.9,1,0.55
 07/09/2018 17:30:00,10.81,10.9,1,0.16
 07/09/2018 17:45:00,10.78,10.9,1,-0.88
 07/09/2018 18:00:00,10.78,10.9,1,-0.87
 07/09/2018 18:15:00,10.77,10.9,1,-0.97
 07/09/2018 18:30:00,10.74,10.9,1,-1.23
 07/09/2018 18:45:00,10.74,10.9,1,-1.49
 07/09/2018 19:00:00,10.74,10.9,1,-1.72
 07/09/2018 19:15:00,10.73,10.9,1,-1.85
 07/09/2018 19:30:00,10.73,10.9,1,-1.86
 07/09/2018 19:45:00,10.71,10.9,1,-1.94
 07/09/2018 20:00:00,10.74,10.9,1,-1.94
 07/09/2018 20:15:00,10.78,10.9,1,-1.94
 07/09/2018 20:30:00,10.81,10.9,1,-1.86
 07/09/2018 20:45:00,10.83,10.9,1,-1.87
 07/09/2018 21:00:00,10.85,10.9,1,-1.81
 07/09/2018 21:15:00,10.8,10.9,1,-1.75
 07/09/2018 21:30:00,10.82,10.9,1,-1.68
 07/09/2018 21:45:00,10.82,10.9,1,-1.6
 07/09/2018 22:00:00,10.84,10.9,1,-1.48
 07/09/2018 22:15:00,10.82,10.9,1,-1.41
 07/09/2018 22:30:00,10.82,10.9,1,-1.32
 07/09/2018 22:45:00,10.85,10.9,1,-1.23
 07/09/2018 23:00:00,10.82,10.9,1,-1.15
 07/09/2018 23:15:00,10.84,10.9,1,-1.11
 07/09/2018 23:30:00,10.85,10.9,1,-1.06
 07/09/2018 23:45:00,10.89,10.9,1,-1.01
 08/09/2018 00:00:00,10.94,10.9,1,-0.94
 08/09/2018 00:15:00,10.96,10.9,1,-0.92
 08/09/2018 00:30:00,10.99,10.9,1,-0.94
 08/09/2018 00:45:00,10.99,10.9,1,-0.91
 08/09/2018 01:00:00,10.99,10.9,1,-0.88
 08/09/2018 01:15:00,10.96,10.9,1,-0.87
 08/09/2018 01:30:00,10.98,10.9,1,-0.91
 08/09/2018 01:45:00,10.98,10.9,1,-0.91
 08/09/2018 02:00:00,11.02,10.9,1,-0.91
 08/09/2018 02:15:00,11.03,10.9,1,-0.91
 08/09/2018 02:30:00,11.03,10.9,1,-0.91
 08/09/2018 02:45:00,10.97,10.9,1,-0.91
 08/09/2018 03:00:00,10.96,10.9,1,-0.91
 08/09/2018 03:15:00,10.92,10.9,1,-0.82
 08/09/2018 03:30:00,10.94,10.9,1,-0.8
 08/09/2018 03:45:00,10.94,10.9,1,-0.93
 08/09/2018 04:00:00,10.94,10.9,1,-0.92
 08/09/2018 04:15:00,10.95,10.9,1,-0.88
 08/09/2018 04:30:00,10.96,10.9,1,-0.85
 08/09/2018 04:45:00,10.94,10.9,1,-0.84
 08/09/2018 05:00:00,10.94,10.9,1,-0.84
 08/09/2018 05:15:00,10.92,10.9,1,-0.93
 08/09/2018 05:30:00,10.92,10.9,1,-0.97
 08/09/2018 05:45:00,10.89,10.9,1,-0.97
 08/09/2018 06:00:00,10.85,10.9,1,-0.97
 08/09/2018 06:15:00,10.8,10.9,1,-1.12
 08/09/2018 06:30:00,10.8,10.9,1,-1.17
 08/09/2018 06:45:00,10.75,10.9,1,-1.25
 08/09/2018 07:00:00,10.72,10.9,1,-1.27
 08/09/2018 07:15:00,10.77,10.9,1,-1.37
 08/09/2018 07:30:00,10.8,10.9,1,-1.28
 08/09/2018 07:45:00,10.8,10.9,1,-1.03
 08/09/2018 08:00:00,10.89,10.9,1,-1.06
 08/09/2018 08:15:00,10.85,10.9,1,-1.11
 08/09/2018 08:30:00,10.82,10.9,1,-0.94
 08/09/2018 08:45:00,10.78,10.9,1,-0.87
 08/09/2018 09:00:00,10.77,10.9,1,-0.85
 08/09/2018 09:15:00,10.77,10.9,1,-0.78
 08/09/2018 09:30:00,10.79,10.9,1,-0.74
 08/09/2018 09:45:00,10.78,10.9,1,-0.77
 08/09/2018 10:00:00,10.8,10.9,1,-0.58
 08/09/2018 10:15:00,10.83,10.9,1,-0.67
 08/09/2018 10:30:00,10.8,10.9,1,-0.6
 08/09/2018 10:45:00,10.82,10.9,1,-0.44
 08/09/2018 11:00:00,10.83,10.9,1,-0.3
 08/09/2018 11:15:00,10.83,10.9,1,-0.36
 08/09/2018 11:30:00,10.81,10.9,1,-0.4
 08/09/2018 11:45:00,10.81,10.9,1,-0.41
 08/09/2018 12:00:00,10.84,10.9,1,-0.48
 08/09/2018 12:15:00,10.89,10.9,1,0.3
 08/09/2018 12:30:00,10.9,10.9,1,0.29
 08/09/2018 12:45:00,10.89,10.9,1,-0.46
 08/09/2018 13:00:00,10.89,10.9,1,-0.9
 08/09/2018 13:15:00,10.9,10.9,1,-0.3
 08/09/2018 13:30:00,10.91,10.9,1,0.05
 08/09/2018 13:45:00,10.94,10.9,1,0.14
 08/09/2018 14:00:00,10.96,10.9,1,0.06
 08/09/2018 14:15:00,10.96,10.9,1,0.17
 08/09/2018 14:30:00,10.98,10.9,1,0.07
 08/09/2018 14:45:00,10.94,10.9,1,-0.91
 08/09/2018 15:00:00,10.94,10.9,1,-0.89
 08/09/2018 15:15:00,10.96,10.9,1,-0.62
 08/09/2018 15:30:00,10.98,10.9,1,-0.62
 08/09/2018 15:45:00,10.96,10.9,1,-0.49
 08/09/2018 16:00:00,10.95,10.9,1,-0.68
 08/09/2018 16:15:00,10.91,10.9,1,-0.99
 08/09/2018 16:30:00,10.9,10.9,1,-0.97
 08/09/2018 16:45:00,10.86,10.9,1,-1.04
 08/09/2018 17:00:00,10.83,10.9,1,-1.18
 08/09/2018 17:15:00,10.79,10.9,1,-1.22
 08/09/2018 17:30:00,10.77,10.9,1,-1.37
 08/09/2018 17:45:00,10.74,10.9,1,-1.68
 08/09/2018 18:00:00,10.75,10.9,1,-1.68
 08/09/2018 18:15:00,10.74,10.9,1,-1.75
 08/09/2018 18:30:00,10.74,10.9,1,-1.84
 08/09/2018 18:45:00,10.76,10.9,1,-2.12
 08/09/2018 19:00:00,10.77,10.9,1,-2.15
 08/09/2018 19:15:00,10.75,10.9,1,-2.21
 08/09/2018 19:30:00,10.77,10.9,1,-2.21
 08/09/2018 19:45:00,10.78,10.9,1,-2.16
 08/09/2018 20:00:00,10.76,10.9,1,-1.95
 08/09/2018 20:15:00,10.71,10.9,1,-1.97
 08/09/2018 20:30:00,10.74,10.9,1,-1.85
 08/09/2018 20:45:00,10.75,10.9,1,-1.84
 08/09/2018 21:00:00,10.78,10.9,1,-1.74
 08/09/2018 21:15:00,10.78,10.9,1,-1.76
 08/09/2018 21:30:00,10.83,10.9,1,-1.72
 08/09/2018 21:45:00,10.86,10.9,1,-1.61
 08/09/2018 22:00:00,10.84,10.9,1,-1.49
 08/09/2018 22:15:00,10.84,10.9,1,-1.41
 08/09/2018 22:30:00,10.85,10.9,1,-1.36
 08/09/2018 22:45:00,10.88,10.9,1,-1.27
 08/09/2018 23:00:00,10.94,10.9,1,-1.26
 08/09/2018 23:15:00,10.95,10.9,1,-1.17
 08/09/2018 23:30:00,10.95,10.9,1,-1.13
 08/09/2018 23:45:00,10.97,10.9,1,-1.04
 09/09/2018 00:00:00,11.01,10.9,1,-1.01
 09/09/2018 00:15:00,10.97,10.9,1,-1.04
 09/09/2018 00:30:00,10.88,10.9,1,-0.93
 09/09/2018 00:45:00,10.89,10.9,1,-0.93
 09/09/2018 01:00:00,10.92,10.9,1,-0.88
 09/09/2018 01:15:00,10.86,10.9,1,-1.0
 09/09/2018 01:30:00,10.87,10.9,1,-1.07
 09/09/2018 01:45:00,10.89,10.9,1,-1.03
 09/09/2018 02:00:00,10.92,10.9,1,-0.97
 09/09/2018 02:15:00,10.92,10.9,1,-0.97
 09/09/2018 02:30:00,10.93,10.9,1,-0.97
 09/09/2018 02:45:00,10.93,10.9,1,-0.86
 09/09/2018 03:00:00,10.93,10.9,1,-0.84
 09/09/2018 03:15:00,10.83,10.9,1,-0.97
 09/09/2018 03:30:00,10.83,10.9,1,-1.01
 09/09/2018 03:45:00,10.83,10.9,1,-0.97
 09/09/2018 04:00:00,10.84,10.9,1,-0.91
 09/09/2018 04:15:00,10.83,10.9,1,-0.91
 09/09/2018 04:30:00,10.83,10.9,1,-0.91
 09/09/2018 04:45:00,10.85,10.9,1,-0.91
 09/09/2018 05:00:00,10.85,10.9,1,-0.91
 09/09/2018 05:15:00,10.83,10.9,1,-0.98
 09/09/2018 05:30:00,10.81,10.9,1,-1.01
 09/09/2018 05:45:00,10.82,10.9,1,-1.01
 09/09/2018 06:00:00,10.81,10.9,1,-1.01
 09/09/2018 06:15:00,10.76,10.9,1,-1.14
 09/09/2018 06:30:00,10.74,10.9,1,-1.17
 09/09/2018 06:45:00,10.73,10.9,1,-1.2
 09/09/2018 07:00:00,10.74,10.9,1,-1.25
 09/09/2018 07:15:00,10.78,10.9,1,-1.27
 09/09/2018 07:30:00,10.79,10.9,1,-1.37
 09/09/2018 07:45:00,10.79,10.9,1,-1.25
 09/09/2018 08:00:00,10.87,10.9,1,-0.98
 09/09/2018 08:15:00,10.89,10.9,1,-0.85
 09/09/2018 08:30:00,10.86,10.9,1,-0.83
 09/09/2018 08:45:00,10.86,10.9,1,-0.6
 09/09/2018 09:00:00,10.84,10.9,1,-0.35
 09/09/2018 09:15:00,10.84,10.9,1,-0.28
 09/09/2018 09:30:00,10.8,10.9,1,-0.5
 09/09/2018 09:45:00,10.78,10.9,1,0.32
 09/09/2018 10:00:00,10.79,10.9,1,-0.02
 09/09/2018 10:15:00,10.82,10.9,1,0.8
 09/09/2018 10:30:00,10.9,10.9,1,0.67
 09/09/2018 10:45:00,10.92,10.9,1,1.34
 09/09/2018 11:00:00,10.92,10.9,1,0.36
 09/09/2018 11:15:00,10.91,10.9,1,1.46
 09/09/2018 11:30:00,10.9,10.9,1,1.76
 09/09/2018 11:45:00,10.89,10.9,1,2.07
 09/09/2018 12:00:00,10.92,10.9,1,2.05
 09/09/2018 12:15:00,10.91,10.9,1,1.94
 09/09/2018 12:30:00,10.92,10.9,1,2.33
 09/09/2018 12:45:00,10.92,10.9,1,2.45
 09/09/2018 13:00:00,10.91,10.9,1,2.43
 09/09/2018 13:15:00,10.93,10.9,1,2.0
 09/09/2018 13:30:00,10.91,10.9,1,2.01
 09/09/2018 13:45:00,10.94,10.9,1,2.65
 09/09/2018 14:00:00,10.98,10.9,1,2.68
 09/09/2018 14:15:00,10.98,10.9,1,2.45
 09/09/2018 14:30:00,11.0,10.9,1,2.29
 09/09/2018 14:45:00,11.0,10.9,1,2.3
 09/09/2018 15:00:00,10.98,10.9,1,2.19
 09/09/2018 15:15:00,10.97,10.9,1,2.3
 09/09/2018 15:30:00,10.96,10.9,1,2.22
 09/09/2018 15:45:00,10.97,10.9,1,1.18
 09/09/2018 16:00:00,10.92,10.9,1,-0.56
 09/09/2018 16:15:00,10.91,10.9,1,1.14
 09/09/2018 16:30:00,10.9,10.9,1,-0.06
 09/09/2018 16:45:00,10.86,10.9,1,-0.01
 09/09/2018 17:00:00,10.85,10.9,1,0.46
 09/09/2018 17:15:00,10.8,10.9,1,-0.14
 09/09/2018 17:30:00,10.73,10.9,1,-1.28
 09/09/2018 17:45:00,10.67,10.9,1,-1.43
 09/09/2018 18:00:00,10.67,10.9,1,-1.57
 09/09/2018 18:15:00,10.65,10.9,1,-1.91
 09/09/2018 18:30:00,10.64,10.9,1,-2.02
 09/09/2018 18:45:00,10.63,10.9,1,-2.05
 09/09/2018 19:00:00,10.68,10.9,1,-2.02
 09/09/2018 19:15:00,10.73,10.9,1,-1.94
 09/09/2018 19:30:00,10.71,10.9,1,-1.94
 09/09/2018 19:45:00,10.71,10.9,1,-2.08
 09/09/2018 20:00:00,10.68,10.9,1,-2.01
 09/09/2018 20:15:00,10.7,10.9,1,-2.03
 09/09/2018 20:30:00,10.73,10.9,1,-1.94
 09/09/2018 20:45:00,10.77,10.9,1,-1.98
 09/09/2018 21:00:00,10.81,10.9,1,-1.9
 09/09/2018 21:15:00,10.74,10.9,1,-1.84
 09/09/2018 21:30:00,10.73,10.9,1,-1.78
 09/09/2018 21:45:00,10.76,10.9,1,-1.69
 09/09/2018 22:00:00,10.78,10.9,1,-1.61
 09/09/2018 22:15:00,10.77,10.9,1,-1.55
 09/09/2018 22:30:00,10.78,10.9,1,-1.32
 09/09/2018 22:45:00,10.84,10.9,1,-1.24
 09/09/2018 23:00:00,10.9,10.9,1,-1.15
 09/09/2018 23:15:00,10.88,10.9,1,-1.11
 09/09/2018 23:30:00,10.88,10.9,1,-1.02
 09/09/2018 23:45:00,10.91,10.9,1,-0.93
 10/09/2018 00:00:00,10.93,10.9,1,-0.87
 10/09/2018 00:00:00,10.93,10.9,1,-0.87
 10/09/2018 00:15:00,10.94,10.9,1,-0.87
 10/09/2018 00:30:00,10.94,10.9,1,-0.87
 10/09/2018 00:45:00,10.93,10.9,1,-0.87
 10/09/2018 01:00:00,10.96,10.9,1,-0.87
 10/09/2018 01:15:00,10.95,10.9,1,-0.87
 10/09/2018 01:30:00,10.95,10.9,1,-0.87
 10/09/2018 01:45:00,10.95,10.9,1,-0.87
 10/09/2018 02:00:00,10.99,10.9,1,-0.87
 10/09/2018 02:15:00,10.99,10.9,1,-0.87
 10/09/2018 02:30:00,10.99,10.9,1,-0.87
 10/09/2018 02:45:00,10.99,10.9,1,-0.87
 10/09/2018 03:00:00,11.0,10.9,1,-0.87
 10/09/2018 03:15:00,11.0,10.9,1,-0.94
 10/09/2018 03:30:00,10.99,10.9,1,-0.97
 10/09/2018 03:45:00,10.98,10.9,1,-0.99
 10/09/2018 04:00:00,10.98,10.9,1,-0.91
 10/09/2018 04:15:00,10.98,10.9,1,-0.86
 10/09/2018 04:30:00,10.99,10.9,1,-0.91
 10/09/2018 04:45:00,10.99,10.9,1,-0.91
 10/09/2018 05:00:00,10.99,10.9,1,-0.91
 10/09/2018 05:15:00,10.95,10.9,1,-0.91
 10/09/2018 05:30:00,10.94,10.9,1,-0.97
 10/09/2018 05:45:00,10.91,10.9,1,-1.01
 10/09/2018 06:00:00,10.88,10.9,1,-1.05
 10/09/2018 06:15:00,10.81,10.9,1,-1.22
 10/09/2018 06:30:00,10.87,10.9,1,-1.28
 10/09/2018 06:45:00,10.85,10.9,1,-1.45
 10/09/2018 07:00:00,10.82,10.9,1,-1.5
 10/09/2018 07:15:00,10.74,10.9,1,-1.58
 10/09/2018 07:30:00,10.73,10.9,1,-1.56
 10/09/2018 07:45:00,10.71,10.9,1,-1.47
 10/09/2018 08:00:00,10.76,10.9,1,-1.35
 10/09/2018 08:15:00,10.76,10.9,1,-1.27
 10/09/2018 08:30:00,10.78,10.9,1,-0.73
 10/09/2018 08:45:00,10.74,10.9,1,-0.49
 10/09/2018 09:00:00,10.77,10.9,1,-0.05
 10/09/2018 09:15:00,10.75,10.9,1,0.26
 10/09/2018 09:30:00,10.75,10.9,1,0.29
 10/09/2018 09:45:00,10.74,10.9,1,0.18
 10/09/2018 10:00:00,10.77,10.9,1,0.94
 10/09/2018 10:15:00,10.77,10.9,1,1.61
 10/09/2018 10:30:00,10.78,10.9,1,0.88
 10/09/2018 10:45:00,10.75,10.9,1,-0.16
 10/09/2018 11:00:00,10.78,10.9,1,0.73
 10/09/2018 11:15:00,10.8,10.9,1,1.04
 10/09/2018 11:30:00,10.79,10.9,1,2.07
 10/09/2018 11:45:00,10.78,10.9,1,0.35
 10/09/2018 12:00:00,10.8,10.9,1,0.73
 10/09/2018 12:15:00,10.8,10.9,1,2.75
 10/09/2018 12:30:00,10.84,10.9,1,1.54
 10/09/2018 12:45:00,10.82,10.9,1,2.34
 10/09/2018 13:00:00,10.85,10.9,1,2.61
 10/09/2018 13:15:00,10.84,10.9,1,2.53
 10/09/2018 13:30:00,10.86,10.9,1,2.54
 10/09/2018 13:45:00,10.86,10.9,1,2.42
 10/09/2018 14:00:00,10.88,10.9,1,2.44
 10/09/2018 14:15:00,10.87,10.9,1,2.06
 10/09/2018 14:30:00,10.87,10.9,1,1.67
 10/09/2018 14:45:00,10.91,10.9,1,2.2
 10/09/2018 15:00:00,10.96,10.9,1,1.2
 10/09/2018 15:15:00,10.93,10.9,1,0.49
 10/09/2018 15:30:00,10.83,10.9,1,0.06
 10/09/2018 15:45:00,10.81,10.9,1,0.15
 10/09/2018 16:00:00,10.79,10.9,1,0.12
 10/09/2018 16:15:00,10.77,10.9,1,0.25
 10/09/2018 16:30:00,10.75,10.9,1,0.23
 10/09/2018 16:45:00,10.73,10.9,1,-0.42
 10/09/2018 17:00:00,10.71,10.9,1,-0.45
 10/09/2018 17:15:00,10.76,10.9,1,-0.69
 10/09/2018 17:30:00,10.73,10.9,1,-1.07
 10/09/2018 17:45:00,10.79,10.9,1,-1.26
 10/09/2018 18:00:00,10.82,10.9,1,-1.44
 10/09/2018 18:15:00,10.86,10.9,1,-1.66
 10/09/2018 18:30:00,10.86,10.9,1,-1.7
 10/09/2018 18:45:00,10.85,10.9,1,-1.98
 10/09/2018 19:00:00,10.85,10.9,1,-2.02
 10/09/2018 19:15:00,10.83,10.9,1,-2.17
 10/09/2018 19:30:00,10.82,10.9,1,-2.06
 10/09/2018 19:45:00,10.86,10.9,1,-2.01
 10/09/2018 20:00:00,10.89,10.9,1,-1.99
 10/09/2018 20:15:00,10.88,10.9,1,-2.01
 10/09/2018 20:30:00,10.83,10.9,1,-1.93
 10/09/2018 20:45:00,10.79,10.9,1,-1.84
 10/09/2018 21:00:00,10.82,10.9,1,-1.79
 10/09/2018 21:15:00,10.84,10.9,1,-1.71
 10/09/2018 21:30:00,10.84,10.9,1,-1.61
 10/09/2018 21:45:00,10.78,10.9,1,-1.61
 10/09/2018 22:00:00,10.76,10.9,1,-1.49
 10/09/2018 22:15:00,10.79,10.9,1,-1.41
 10/09/2018 22:30:00,10.81,10.9,1,-1.32
 10/09/2018 22:45:00,10.88,10.9,1,-1.18
 10/09/2018 23:00:00,10.91,10.9,1,-1.12
 10/09/2018 23:15:00,10.87,10.9,1,-1.04
 10/09/2018 23:30:00,10.87,10.9,1,-1.04
 10/09/2018 23:45:00,10.92,10.9,1,-0.95
 11/09/2018 00:00:00,10.95,10.9,1,-0.88
 11/09/2018 00:15:00,10.95,10.9,1,-0.84
 11/09/2018 00:30:00,10.93,10.9,1,-0.84
 11/09/2018 00:45:00,10.9,10.9,1,-0.84
 11/09/2018 01:00:00,10.92,10.9,1,-0.84
 11/09/2018 01:15:00,10.89,10.9,1,-0.84
 11/09/2018 01:30:00,10.9,10.9,1,-0.84
 11/09/2018 01:45:00,10.9,10.9,1,-0.91
 11/09/2018 02:00:00,10.92,10.9,1,-0.91
 11/09/2018 02:15:00,10.94,10.9,1,-0.91
 11/09/2018 02:30:00,10.95,10.9,1,-0.91
 11/09/2018 02:45:00,10.96,10.9,1,-0.79
 11/09/2018 03:00:00,10.96,10.9,1,-0.78
 11/09/2018 03:15:00,10.96,10.9,1,-0.87
 11/09/2018 03:30:00,10.95,10.9,1,-0.93
 11/09/2018 03:45:00,10.94,10.9,1,-0.97
 11/09/2018 04:00:00,10.96,10.9,1,-0.92
 11/09/2018 04:15:00,10.97,10.9,1,-0.84
 11/09/2018 04:30:00,10.95,10.9,1,-0.84
 11/09/2018 04:45:00,10.95,10.9,1,-0.84
 11/09/2018 05:00:00,10.95,10.9,1,-0.84
 11/09/2018 05:15:00,10.93,10.9,1,-0.93
 11/09/2018 05:30:00,10.9,10.9,1,-0.94
 11/09/2018 05:45:00,10.86,10.9,1,-1.02
 11/09/2018 06:00:00,10.84,10.9,1,-1.02
 11/09/2018 06:15:00,10.77,10.9,1,-1.2
 11/09/2018 06:30:00,10.84,10.9,1,-1.34
 11/09/2018 06:45:00,10.85,10.9,1,-1.5
 11/09/2018 07:00:00,10.78,10.9,1,-1.61
 11/09/2018 07:15:00,10.7,10.9,1,-1.73
 11/09/2018 07:30:00,10.65,10.9,1,-1.8
 11/09/2018 07:45:00,10.67,10.9,1,-1.65
 11/09/2018 08:00:00,10.68,10.9,1,-1.63
 11/09/2018 08:15:00,10.77,10.9,1,-1.66
 11/09/2018 08:30:00,10.79,10.9,1,-1.56
 11/09/2018 08:45:00,10.81,10.9,1,-1.28
 11/09/2018 09:00:00,10.8,10.9,1,-1.12
 11/09/2018 09:15:00,10.78,10.9,1,-0.98
 11/09/2018 09:30:00,10.81,10.9,1,-0.89
 11/09/2018 09:45:00,10.82,10.9,1,-0.69
 11/09/2018 10:00:00,10.82,10.9,1,-0.99
 11/09/2018 10:15:00,10.85,10.9,1,-1.05
 11/09/2018 10:30:00,10.89,10.9,1,-0.76
 11/09/2018 10:45:00,10.88,10.9,1,-0.67
 11/09/2018 11:00:00,10.88,10.9,1,-0.87
 11/09/2018 11:15:00,10.9,10.9,1,-0.26
 11/09/2018 11:30:00,10.9,10.9,1,-0.06
 11/09/2018 11:45:00,10.9,10.9,1,-0.57
 11/09/2018 12:00:00,10.97,10.9,1,0.07
 11/09/2018 12:15:00,10.96,10.9,1,0.68
 11/09/2018 12:30:00,10.97,10.9,1,0.88
 11/09/2018 12:45:00,10.96,10.9,1,0.37
 11/09/2018 13:00:00,10.99,10.9,1,0.72
 11/09/2018 13:15:00,10.98,10.9,1,0.43
 11/09/2018 13:30:00,11.0,10.9,1,0.26
 11/09/2018 13:45:00,11.0,10.9,1,0.28
 11/09/2018 14:00:00,11.01,10.9,1,0.58
 11/09/2018 14:15:00,10.98,10.9,1,0.45
 11/09/2018 14:30:00,10.99,10.9,1,0.63
 11/09/2018 14:45:00,11.01,10.9,1,0.46
 11/09/2018 15:00:00,10.99,10.9,1,0.0
 11/09/2018 15:15:00,10.96,10.9,1,-0.59
 11/09/2018 15:30:00,10.93,10.9,1,-0.57
 11/09/2018 15:45:00,10.92,10.9,1,-0.78
 11/09/2018 16:00:00,10.9,10.9,1,-0.94
 11/09/2018 16:15:00,10.88,10.9,1,-1.0
 11/09/2018 16:30:00,10.85,10.9,1,-1.37
 11/09/2018 16:45:00,10.79,10.9,1,-1.67
 11/09/2018 17:00:00,10.77,10.9,1,-1.81
 11/09/2018 17:15:00,10.75,10.9,1,-1.89
 11/09/2018 17:30:00,10.7,10.9,1,-2.03
 11/09/2018 17:45:00,10.77,10.9,1,-2.19
 11/09/2018 18:00:00,10.83,10.9,1,-2.22
 11/09/2018 18:15:00,10.85,10.9,1,-2.23
 11/09/2018 18:30:00,10.81,10.9,1,-2.33
 11/09/2018 18:45:00,10.78,10.9,1,-2.35
 11/09/2018 19:00:00,10.8,10.9,1,-2.32
 11/09/2018 19:15:00,10.74,10.9,1,-2.24
 11/09/2018 19:30:00,10.75,10.9,1,-2.21
 11/09/2018 19:45:00,10.74,10.9,1,-2.16
 11/09/2018 20:00:00,10.77,10.9,1,-2.05
 11/09/2018 20:15:00,10.76,10.9,1,-2.08
 11/09/2018 20:30:00,10.75,10.9,1,-1.99
 11/09/2018 20:45:00,10.75,10.9,1,-1.87
 11/09/2018 21:00:00,10.74,10.9,1,-1.77
 11/09/2018 21:15:00,10.76,10.9,1,-1.73
 11/09/2018 21:30:00,10.79,10.9,1,-1.66
 11/09/2018 21:45:00,10.8,10.9,1,-1.58
 11/09/2018 22:00:00,10.8,10.9,1,-1.48
 11/09/2018 22:15:00,10.79,10.9,1,-1.4
 11/09/2018 22:30:00,10.81,10.9,1,-1.36
 11/09/2018 22:45:00,10.85,10.9,1,-1.24
 11/09/2018 23:00:00,10.91,10.9,1,-1.12
 11/09/2018 23:15:00,10.92,10.9,1,-1.11
 11/09/2018 23:30:00,10.91,10.9,1,-1.07
 11/09/2018 23:45:00,10.9,10.9,1,-0.92
 12/09/2018 00:00:00,10.92,10.9,1,-0.84
 12/09/2018 00:15:00,10.9,10.9,1,-0.84
 12/09/2018 00:30:00,10.91,10.9,1,-0.84
 12/09/2018 00:45:00,10.95,10.9,1,-0.84
 12/09/2018 01:00:00,10.97,10.9,1,-0.84
 12/09/2018 01:15:00,10.96,10.9,1,-0.84
 12/09/2018 01:30:00,10.96,10.9,1,-0.87
 12/09/2018 01:45:00,10.97,10.9,1,-0.91
 12/09/2018 02:00:00,10.97,10.9,1,-0.91
 12/09/2018 02:15:00,10.97,10.9,1,-0.91
 12/09/2018 02:30:00,10.97,10.9,1,-0.91
 12/09/2018 02:45:00,11.0,10.9,1,-0.91
 12/09/2018 03:00:00,11.02,10.9,1,-0.87
 12/09/2018 03:15:00,11.01,10.9,1,-0.82
 12/09/2018 03:30:00,11.01,10.9,1,-0.91
 12/09/2018 03:45:00,11.0,10.9,1,-0.91
 12/09/2018 04:00:00,11.0,10.9,1,-0.91
 12/09/2018 04:15:00,10.99,10.9,1,-0.91
 12/09/2018 04:30:00,10.99,10.9,1,-0.91
 12/09/2018 04:45:00,11.01,10.9,1,-0.91
 12/09/2018 05:00:00,11.01,10.9,1,-0.91
 12/09/2018 05:15:00,10.95,10.9,1,-0.93
 12/09/2018 05:30:00,10.94,10.9,1,-0.94
 12/09/2018 05:45:00,10.92,10.9,1,-0.94
 12/09/2018 06:00:00,10.94,10.9,1,-1.06
 12/09/2018 06:15:00,10.87,10.9,1,-1.2
 12/09/2018 06:30:00,10.89,10.9,1,-1.33
 12/09/2018 06:45:00,10.84,10.9,1,-1.46
 12/09/2018 07:00:00,10.81,10.9,1,-1.56
 12/09/2018 07:15:00,10.74,10.9,1,-1.5
 12/09/2018 07:30:00,10.69,10.9,1,-1.48
 12/09/2018 07:45:00,10.72,10.9,1,-1.3
 12/09/2018 08:00:00,10.82,10.9,1,-1.53
 12/09/2018 08:15:00,10.81,10.9,1,-1.58
 12/09/2018 08:30:00,10.8,10.9,1,-1.44
 12/09/2018 08:45:00,10.81,10.9,1,-1.44
 12/09/2018 09:00:00,10.91,10.9,1,-1.39
 12/09/2018 09:15:00,10.9,10.9,1,-1.19
 12/09/2018 09:30:00,10.91,10.9,1,-1.03
 12/09/2018 09:45:00,10.9,10.9,1,-1.09
 12/09/2018 10:00:00,10.91,10.9,1,-1.17
 12/09/2018 10:15:00,10.93,10.9,1,-1.17
 12/09/2018 10:30:00,10.96,10.9,1,-0.95
 12/09/2018 10:45:00,10.97,10.9,1,-1.03
 12/09/2018 11:00:00,10.96,10.9,1,-1.27
 12/09/2018 11:15:00,10.95,10.9,1,-1.4
 12/09/2018 11:30:00,10.94,10.9,1,-1.3
 12/09/2018 11:45:00,10.97,10.9,1,-1.14
 12/09/2018 12:00:00,10.94,10.9,1,-0.93
 12/09/2018 12:15:00,10.9,10.9,1,-1.16
 12/09/2018 12:30:00,10.89,10.9,1,-1.37
 12/09/2018 12:45:00,10.89,10.9,1,-1.22
 12/09/2018 13:00:00,10.93,10.9,1,-0.77
 12/09/2018 13:15:00,10.9,10.9,1,-1.22
 12/09/2018 13:30:00,10.86,10.9,1,-1.18
 12/09/2018 13:45:00,10.87,10.9,1,-1.04
 12/09/2018 14:00:00,10.88,10.9,1,-0.89
 12/09/2018 14:15:00,10.87,10.9,1,-0.81
 12/09/2018 14:30:00,10.87,10.9,1,-0.59
 12/09/2018 14:45:00,10.89,10.9,1,-0.39
 12/09/2018 15:00:00,10.88,10.9,1,-0.64
 12/09/2018 15:15:00,10.91,10.9,1,-0.54
 12/09/2018 15:30:00,10.92,10.9,1,-0.57
 12/09/2018 15:45:00,10.91,10.9,1,-0.38
 12/09/2018 16:00:00,10.89,10.9,1,-0.28
 12/09/2018 16:15:00,10.87,10.9,1,-0.59
 12/09/2018 16:30:00,10.85,10.9,1,-0.76
 12/09/2018 16:45:00,10.82,10.9,1,-1.01
 12/09/2018 17:00:00,10.8,10.9,1,-1.23
 12/09/2018 17:15:00,10.82,10.9,1,-1.41
 12/09/2018 17:30:00,10.78,10.9,1,-1.64
 12/09/2018 17:45:00,10.79,10.9,1,-1.71
 12/09/2018 18:00:00,10.78,10.9,1,-1.78
 12/09/2018 18:15:00,10.81,10.9,1,-1.6
 12/09/2018 18:30:00,10.82,10.9,1,-1.44
 12/09/2018 18:45:00,10.78,10.9,1,-1.72
 12/09/2018 19:00:00,10.79,10.9,1,-1.97
 12/09/2018 19:15:00,10.77,10.9,1,-2.07
 12/09/2018 19:30:00,10.79,10.9,1,-2.01
 12/09/2018 19:45:00,10.77,10.9,1,-2.0
 12/09/2018 20:00:00,10.74,10.9,1,-2.02
 12/09/2018 20:15:00,10.71,10.9,1,-2.09
 12/09/2018 20:30:00,10.73,10.9,1,-2.11
 12/09/2018 20:45:00,10.73,10.9,1,-2.01
 12/09/2018 21:00:00,10.76,10.9,1,-1.93
 12/09/2018 21:15:00,10.79,10.9,1,-1.88
 12/09/2018 21:30:00,10.83,10.9,1,-1.81
 12/09/2018 21:45:00,10.83,10.9,1,-1.72
 12/09/2018 22:00:00,10.88,10.9,1,-1.59
 12/09/2018 22:15:00,10.91,10.9,1,-1.51
 12/09/2018 22:30:00,10.93,10.9,1,-1.37
 12/09/2018 22:45:00,10.84,10.9,1,-1.38
 12/09/2018 23:00:00,10.85,10.9,1,-1.27
 12/09/2018 23:15:00,10.87,10.9,1,-1.26
 12/09/2018 23:30:00,10.92,10.9,1,-1.14
 12/09/2018 23:45:00,10.95,10.9,1,-1.06
 13/09/2018 00:00:00,10.97,10.9,1,-0.96
 13/09/2018 00:15:00,10.96,10.9,1,-0.93
 13/09/2018 00:30:00,10.99,10.9,1,-0.91
 13/09/2018 00:45:00,10.99,10.9,1,-1.0
 13/09/2018 01:00:00,11.02,10.9,1,-0.96
 13/09/2018 01:15:00,11.01,10.9,1,-1.01
 13/09/2018 01:30:00,11.01,10.9,1,-1.07
 13/09/2018 01:45:00,10.98,10.9,1,-1.0
 13/09/2018 02:00:00,11.0,10.9,1,-0.94
 13/09/2018 02:15:00,11.03,10.9,1,-0.94
 13/09/2018 02:30:00,11.03,10.9,1,-0.94
 13/09/2018 02:45:00,11.01,10.9,1,-0.94
 13/09/2018 03:00:00,10.99,10.9,1,-0.85
 13/09/2018 03:15:00,10.99,10.9,1,-0.84
 13/09/2018 03:30:00,10.99,10.9,1,-0.87
 13/09/2018 03:45:00,10.98,10.9,1,-0.93
 13/09/2018 04:00:00,10.98,10.9,1,-0.87
 13/09/2018 04:15:00,10.97,10.9,1,-0.87
 13/09/2018 04:30:00,11.0,10.9,1,-0.88
 13/09/2018 04:45:00,11.0,10.9,1,-1.01
 13/09/2018 05:00:00,10.99,10.9,1,-1.01
 13/09/2018 05:15:00,10.98,10.9,1,-1.07
 13/09/2018 05:30:00,10.95,10.9,1,-1.11
 13/09/2018 05:45:00,10.96,10.9,1,-1.06
 13/09/2018 06:00:00,10.95,10.9,1,-1.11
 13/09/2018 06:15:00,10.9,10.9,1,-1.22
 13/09/2018 06:30:00,10.93,10.9,1,-1.34
 13/09/2018 06:45:00,10.89,10.9,1,-1.52
 13/09/2018 07:00:00,10.84,10.9,1,-1.6
 13/09/2018 07:15:00,10.78,10.9,1,-1.7
 13/09/2018 07:30:00,10.75,10.9,1,-1.74
 13/09/2018 07:45:00,10.74,10.9,1,-1.59
 13/09/2018 08:00:00,10.73,10.9,1,-1.43
 13/09/2018 08:15:00,10.78,10.9,1,-1.44
 13/09/2018 08:30:00,10.77,10.9,1,-1.15
 13/09/2018 08:45:00,10.76,10.9,1,-0.68
 13/09/2018 09:00:00,10.77,10.9,1,-0.3
 13/09/2018 09:15:00,10.76,10.9,1,0.06
 13/09/2018 09:30:00,10.78,10.9,1,0.43
 13/09/2018 09:45:00,10.82,10.9,1,0.75
 13/09/2018 10:00:00,10.85,10.9,1,1.06
 13/09/2018 10:15:00,10.84,10.9,1,1.2
 13/09/2018 10:30:00,10.84,10.9,1,1.52
 13/09/2018 10:45:00,10.84,10.9,1,1.74
 13/09/2018 11:00:00,10.84,10.9,1,1.96
 13/09/2018 11:15:00,10.84,10.9,1,2.05
 13/09/2018 11:30:00,10.83,10.9,1,1.93
 13/09/2018 11:45:00,10.78,10.9,1,2.29
 13/09/2018 12:00:00,10.79,10.9,1,0.88
 13/09/2018 12:15:00,10.79,10.9,1,1.55
 13/09/2018 12:30:00,10.77,10.9,1,0.43
 13/09/2018 12:45:00,10.78,10.9,1,-0.04
 13/09/2018 13:00:00,10.78,10.9,1,-0.36
 13/09/2018 13:15:00,10.81,10.9,1,0.22
 13/09/2018 13:30:00,10.84,10.9,1,0.97
 13/09/2018 13:45:00,10.81,10.9,1,0.32
 13/09/2018 14:00:00,10.81,10.9,1,-0.35
 13/09/2018 14:15:00,10.84,10.9,1,0.23
 13/09/2018 14:30:00,10.87,10.9,1,1.34
 13/09/2018 14:45:00,10.87,10.9,1,1.41
 13/09/2018 15:00:00,10.87,10.9,1,2.05
 13/09/2018 15:15:00,10.91,10.9,1,1.89
 13/09/2018 15:30:00,10.89,10.9,1,1.88
 13/09/2018 15:45:00,10.86,10.9,1,1.34
 13/09/2018 16:00:00,10.83,10.9,1,1.56
 13/09/2018 16:15:00,10.86,10.9,1,1.17
 13/09/2018 16:30:00,10.84,10.9,1,1.23
 13/09/2018 16:45:00,10.81,10.9,1,0.84
 13/09/2018 17:00:00,10.79,10.9,1,0.19
 13/09/2018 17:15:00,10.76,10.9,1,-1.38
 13/09/2018 17:30:00,10.73,10.9,1,-1.72
 13/09/2018 17:45:00,10.7,10.9,1,-2.01
 13/09/2018 18:00:00,10.72,10.9,1,-1.96
 13/09/2018 18:15:00,10.72,10.9,1,-2.08
 13/09/2018 18:30:00,10.7,10.9,1,-2.1
 13/09/2018 18:45:00,10.71,10.9,1,-1.97
 13/09/2018 19:00:00,10.77,10.9,1,-2.06
 13/09/2018 19:15:00,10.75,10.9,1,-2.2
 13/09/2018 19:30:00,10.72,10.9,1,-2.18
 13/09/2018 19:45:00,10.69,10.9,1,-2.1
 13/09/2018 20:00:00,10.69,10.9,1,-2.04
 13/09/2018 20:15:00,10.7,10.9,1,-2.1
 13/09/2018 20:30:00,10.73,10.9,1,-2.07
 13/09/2018 20:45:00,10.76,10.9,1,-2.04
 13/09/2018 21:00:00,10.81,10.9,1,-1.96
 13/09/2018 21:15:00,10.78,10.9,1,-1.78
 13/09/2018 21:30:00,10.79,10.9,1,-1.78
 13/09/2018 21:45:00,10.82,10.9,1,-1.67
 13/09/2018 22:00:00,10.81,10.9,1,-1.64
 13/09/2018 22:15:00,10.83,10.9,1,-1.49
 13/09/2018 22:30:00,10.88,10.9,1,-1.42
 13/09/2018 22:45:00,10.91,10.9,1,-1.37
 13/09/2018 23:00:00,10.93,10.9,1,-1.34
 13/09/2018 23:15:00,10.93,10.9,1,-1.27
 13/09/2018 23:30:00,10.93,10.9,1,-1.18
 13/09/2018 23:45:00,10.94,10.9,1,-1.01
 14/09/2018 00:00:00,10.98,10.9,1,-0.94
 14/09/2018 00:15:00,10.96,10.9,1,-0.94
 14/09/2018 00:30:00,10.97,10.9,1,-0.94
 14/09/2018 00:45:00,10.96,10.9,1,-0.94
 14/09/2018 01:00:00,10.96,10.9,1,-0.9
 14/09/2018 01:15:00,10.93,10.9,1,-0.93
 14/09/2018 01:30:00,10.94,10.9,1,-0.94
 14/09/2018 01:45:00,10.94,10.9,1,-0.94
 14/09/2018 02:00:00,10.97,10.9,1,-0.94
 14/09/2018 02:15:00,10.96,10.9,1,-1.02
 14/09/2018 02:30:00,10.99,10.9,1,-0.96
 14/09/2018 02:45:00,11.01,10.9,1,-0.94
 14/09/2018 03:00:00,11.0,10.9,1,-0.94
 14/09/2018 03:15:00,11.0,10.9,1,-0.94
 14/09/2018 03:30:00,11.01,10.9,1,-0.94
 14/09/2018 03:45:00,11.02,10.9,1,-0.94
 14/09/2018 04:00:00,11.02,10.9,1,-0.94
 14/09/2018 04:15:00,11.0,10.9,1,-0.94
 14/09/2018 04:30:00,11.01,10.9,1,-0.94
 14/09/2018 04:45:00,11.0,10.9,1,-0.94
 14/09/2018 05:00:00,10.97,10.9,1,-0.97
 14/09/2018 05:15:00,10.94,10.9,1,-1.07
 14/09/2018 05:30:00,10.97,10.9,1,-1.11
 14/09/2018 05:45:00,10.99,10.9,1,-0.99
 14/09/2018 06:00:00,10.95,10.9,1,-1.02
 14/09/2018 06:15:00,10.88,10.9,1,-1.21
 14/09/2018 06:30:00,10.86,10.9,1,-1.32
 14/09/2018 06:45:00,10.95,10.9,1,-1.52
 14/09/2018 07:00:00,10.91,10.9,1,-1.56
 14/09/2018 07:15:00,10.77,10.9,1,-1.95
 14/09/2018 07:30:00,10.67,10.9,1,-1.9
 14/09/2018 07:45:00,10.71,10.9,1,-1.63
 14/09/2018 08:00:00,10.72,10.9,1,-1.64
 14/09/2018 08:15:00,10.69,10.9,1,-1.6
 14/09/2018 08:30:00,10.7,10.9,1,-1.36
 14/09/2018 08:45:00,10.72,10.9,1,-1.3
 14/09/2018 09:00:00,10.71,10.9,1,-1.09
 14/09/2018 09:15:00,10.68,10.9,1,-0.84
 14/09/2018 09:30:00,10.72,10.9,1,-0.37
 14/09/2018 09:45:00,10.78,10.9,1,0.59
 14/09/2018 10:00:00,10.79,10.9,1,0.11
 14/09/2018 10:15:00,10.82,10.9,1,0.73
 14/09/2018 10:30:00,10.85,10.9,1,0.4
 14/09/2018 10:45:00,10.84,10.9,1,0.87
 14/09/2018 11:00:00,10.81,10.9,1,0.03
 14/09/2018 11:15:00,10.8,10.9,1,-0.26
 14/09/2018 11:30:00,10.83,10.9,1,0.3
 14/09/2018 11:45:00,10.82,10.9,1,0.17
 14/09/2018 12:00:00,10.81,10.9,1,-0.46
 14/09/2018 12:15:00,10.83,10.9,1,1.0
 14/09/2018 12:30:00,10.82,10.9,1,1.19
 14/09/2018 12:45:00,10.8,10.9,1,-0.49
 14/09/2018 13:00:00,10.77,10.9,1,-0.9
 14/09/2018 13:15:00,10.81,10.9,1,-0.76
 14/09/2018 13:30:00,10.89,10.9,1,1.2
 14/09/2018 13:45:00,10.88,10.9,1,1.15
 14/09/2018 14:00:00,10.9,10.9,1,1.0
 14/09/2018 14:15:00,10.9,10.9,1,1.39
 14/09/2018 14:30:00,10.89,10.9,1,0.58
 14/09/2018 14:45:00,10.89,10.9,1,0.13
 14/09/2018 15:00:00,10.89,10.9,1,0.36
 14/09/2018 15:15:00,10.89,10.9,1,0.38
 14/09/2018 15:30:00,10.88,10.9,1,1.42
 14/09/2018 15:45:00,10.92,10.9,1,0.57
 14/09/2018 16:00:00,10.93,10.9,1,1.3
 14/09/2018 16:15:00,10.91,10.9,1,-0.13
 14/09/2018 16:30:00,10.86,10.9,1,0.51
 14/09/2018 16:45:00,10.86,10.9,1,0.92
 14/09/2018 17:00:00,10.82,10.9,1,0.25
 14/09/2018 17:15:00,10.8,10.9,1,-1.12
 14/09/2018 17:30:00,10.78,10.9,1,-0.73
 14/09/2018 17:45:00,10.76,10.9,1,-0.72
 14/09/2018 18:00:00,10.74,10.9,1,-1.12
 14/09/2018 18:15:00,10.73,10.9,1,-1.38
 14/09/2018 18:30:00,10.68,10.9,1,-1.56
 14/09/2018 18:45:00,10.66,10.9,1,-1.91
 14/09/2018 19:00:00,10.67,10.9,1,-2.03
 14/09/2018 19:15:00,10.65,10.9,1,-2.11
 14/09/2018 19:30:00,10.64,10.9,1,-2.11
 14/09/2018 19:45:00,10.73,10.9,1,-2.11
 14/09/2018 20:00:00,10.75,10.9,1,-2.11
 14/09/2018 20:15:00,10.76,10.9,1,-2.06
 14/09/2018 20:30:00,10.82,10.9,1,-1.96
 14/09/2018 20:45:00,10.8,10.9,1,-2.04
 14/09/2018 21:00:00,10.83,10.9,1,-1.89
 14/09/2018 21:15:00,10.83,10.9,1,-1.85
 14/09/2018 21:30:00,10.82,10.9,1,-1.74
 14/09/2018 21:45:00,10.83,10.9,1,-1.64
 14/09/2018 22:00:00,10.84,10.9,1,-1.59
 14/09/2018 22:15:00,10.89,10.9,1,-1.51
 14/09/2018 22:30:00,10.93,10.9,1,-1.43
 14/09/2018 22:45:00,10.97,10.9,1,-1.33
 14/09/2018 23:00:00,10.91,10.9,1,-1.27
 14/09/2018 23:15:00,10.89,10.9,1,-1.27
 14/09/2018 23:30:00,10.87,10.9,1,-1.17
 14/09/2018 23:45:00,10.91,10.9,1,-1.08
 15/09/2018 00:00:00,10.95,10.9,1,-1.04
 15/09/2018 00:15:00,10.96,10.9,1,-1.04
 15/09/2018 00:30:00,10.97,10.9,1,-1.02
 15/09/2018 00:45:00,10.97,10.9,1,-0.96
 15/09/2018 01:00:00,10.96,10.9,1,-0.91
 15/09/2018 01:15:00,10.93,10.9,1,-0.98
 15/09/2018 01:30:00,10.94,10.9,1,-1.01
 15/09/2018 01:45:00,10.95,10.9,1,-1.05
 15/09/2018 02:00:00,10.99,10.9,1,-0.94
 15/09/2018 02:15:00,10.98,10.9,1,-1.0
 15/09/2018 02:30:00,11.01,10.9,1,-0.91
 15/09/2018 02:45:00,10.99,10.9,1,-0.91
 15/09/2018 03:00:00,10.95,10.9,1,-0.91
 15/09/2018 03:15:00,10.95,10.9,1,-0.91
 15/09/2018 03:30:00,10.96,10.9,1,-0.91
 15/09/2018 03:45:00,10.94,10.9,1,-0.91
 15/09/2018 04:00:00,10.97,10.9,1,-1.0
 15/09/2018 04:15:00,10.96,10.9,1,-0.9
 15/09/2018 04:30:00,10.96,10.9,1,-0.94
 15/09/2018 04:45:00,10.97,10.9,1,-0.94
 15/09/2018 05:00:00,10.97,10.9,1,-0.94
 15/09/2018 05:15:00,10.95,10.9,1,-0.94
 15/09/2018 05:30:00,10.94,10.9,1,-0.98
 15/09/2018 05:45:00,10.94,10.9,1,-1.01
 15/09/2018 06:00:00,10.94,10.9,1,-1.01
 15/09/2018 06:15:00,10.92,10.9,1,-1.13
 15/09/2018 06:30:00,10.92,10.9,1,-1.19
 15/09/2018 06:45:00,10.93,10.9,1,-1.24
 15/09/2018 07:00:00,10.91,10.9,1,-1.25
