DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 15/09/2018 07:15:00,10.85,10.9,1,-1.43
 15/09/2018 07:30:00,10.87,10.9,1,-1.46
 15/09/2018 07:45:00,10.88,10.9,1,-1.42
 15/09/2018 08:00:00,10.87,10.9,1,-1.21
 15/09/2018 08:15:00,10.89,10.9,1,-1.07
 15/09/2018 08:30:00,10.92,10.9,1,-0.77
 15/09/2018 08:45:00,10.92,10.9,1,-0.51
 15/09/2018 09:00:00,10.92,10.9,1,-0.22
 15/09/2018 09:15:00,10.9,10.9,1,0.01
 15/09/2018 09:30:00,10.91,10.9,1,0.38
 15/09/2018 09:45:00,10.91,10.9,1,0.76
 15/09/2018 10:00:00,10.91,10.9,1,1.01
 15/09/2018 10:15:00,10.9,10.9,1,1.17
 15/09/2018 10:30:00,10.93,10.9,1,1.4
 15/09/2018 10:45:00,10.93,10.9,1,1.7
 15/09/2018 11:00:00,10.95,10.9,1,1.01
 15/09/2018 11:15:00,10.94,10.9,1,0.62
 15/09/2018 11:30:00,10.93,10.9,1,0.78
 15/09/2018 11:45:00,10.91,10.9,1,0.84
 15/09/2018 12:00:00,10.95,10.9,1,2.29
 15/09/2018 12:15:00,11.01,10.9,1,1.57
 15/09/2018 12:30:00,10.88,10.9,1,0.89
 15/09/2018 12:45:00,10.89,10.9,1,1.29
 15/09/2018 13:00:00,10.9,10.9,1,0.87
 15/09/2018 13:15:00,10.92,10.9,1,-0.26
 15/09/2018 13:30:00,10.96,10.9,1,1.16
 15/09/2018 13:45:00,10.99,10.9,1,0.74
 15/09/2018 14:00:00,10.95,10.9,1,2.33
 15/09/2018 14:15:00,10.95,10.9,1,2.17
 15/09/2018 14:30:00,10.96,10.9,1,1.96
 15/09/2018 14:45:00,10.95,10.9,1,1.39
 15/09/2018 15:00:00,10.96,10.9,1,-0.18
 15/09/2018 15:15:00,10.98,10.9,1,-0.18
 15/09/2018 15:30:00,10.98,10.9,1,-0.2
 15/09/2018 15:45:00,10.99,10.9,1,0.16
 15/09/2018 16:00:00,11.0,10.9,1,0.87
 15/09/2018 16:15:00,10.97,10.9,1,0.54
 15/09/2018 16:30:00,10.96,10.9,1,0.71
 15/09/2018 16:45:00,10.95,10.9,1,-0.13
 15/09/2018 17:00:00,10.93,10.9,1,-0.17
 15/09/2018 17:15:00,10.88,10.9,1,-0.56
 15/09/2018 17:30:00,10.84,10.9,1,-0.46
 15/09/2018 17:45:00,10.79,10.9,1,-0.83
 15/09/2018 18:00:00,10.77,10.9,1,-1.37
 15/09/2018 18:15:00,10.76,10.9,1,-1.59
 15/09/2018 18:30:00,10.76,10.9,1,-1.5
 15/09/2018 18:45:00,10.74,10.9,1,-1.76
 15/09/2018 19:00:00,10.73,10.9,1,-1.96
 15/09/2018 19:15:00,10.71,10.9,1,-2.03
 15/09/2018 19:30:00,10.69,10.9,1,-2.08
 15/09/2018 19:45:00,10.69,10.9,1,-2.1
 15/09/2018 20:00:00,10.71,10.9,1,-2.09
 15/09/2018 20:15:00,10.73,10.9,1,-2.11
 15/09/2018 20:30:00,10.75,10.9,1,-1.99
 15/09/2018 20:45:00,10.75,10.9,1,-1.77
 15/09/2018 21:00:00,10.79,10.9,1,-1.73
 15/09/2018 21:15:00,10.81,10.9,1,-1.69
 15/09/2018 21:30:00,10.85,10.9,1,-1.66
 15/09/2018 21:45:00,10.84,10.9,1,-1.66
 15/09/2018 22:00:00,10.84,10.9,1,-1.51
 15/09/2018 22:15:00,10.87,10.9,1,-1.47
 15/09/2018 22:30:00,10.91,10.9,1,-1.42
 15/09/2018 22:45:00,10.9,10.9,1,-1.24
 15/09/2018 23:00:00,10.93,10.9,1,-1.16
 15/09/2018 23:15:00,10.94,10.9,1,-1.11
 15/09/2018 23:30:00,10.96,10.9,1,-1.07
 15/09/2018 23:45:00,10.96,10.9,1,-1.04
 16/09/2018 00:00:00,10.97,10.9,1,-1.04
 16/09/2018 00:15:00,10.98,10.9,1,-1.04
 16/09/2018 00:30:00,11.0,10.9,1,-1.04
 16/09/2018 00:45:00,11.01,10.9,1,-0.95
 16/09/2018 01:00:00,11.01,10.9,1,-0.94
 16/09/2018 01:15:00,10.91,10.9,1,-0.98
 16/09/2018 01:30:00,10.91,10.9,1,-0.96
 16/09/2018 01:45:00,10.94,10.9,1,-0.94
 16/09/2018 02:00:00,10.96,10.9,1,-0.94
 16/09/2018 02:15:00,10.92,10.9,1,-1.02
 16/09/2018 02:30:00,10.95,10.9,1,-0.94
 16/09/2018 02:45:00,10.97,10.9,1,-0.94
 16/09/2018 03:00:00,10.93,10.9,1,-0.94
 16/09/2018 03:15:00,10.9,10.9,1,-0.94
 16/09/2018 03:30:00,10.9,10.9,1,-0.94
 16/09/2018 03:45:00,10.91,10.9,1,-0.94
 16/09/2018 04:00:00,10.91,10.9,1,-0.94
 16/09/2018 04:15:00,10.89,10.9,1,-0.94
 16/09/2018 04:30:00,10.88,10.9,1,-0.91
 16/09/2018 04:45:00,10.89,10.9,1,-0.84
 16/09/2018 05:00:00,10.88,10.9,1,-0.84
 16/09/2018 05:15:00,10.9,10.9,1,-0.84
 16/09/2018 05:30:00,10.88,10.9,1,-0.94
 16/09/2018 05:45:00,10.84,10.9,1,-0.97
 16/09/2018 06:00:00,10.83,10.9,1,-1.07
 16/09/2018 06:15:00,10.8,10.9,1,-1.07
 16/09/2018 06:30:00,10.78,10.9,1,-1.07
 16/09/2018 06:45:00,10.74,10.9,1,-1.2
 16/09/2018 07:00:00,10.72,10.9,1,-1.21
 16/09/2018 07:15:00,10.72,10.9,1,-1.27
 16/09/2018 07:30:00,10.75,10.9,1,-1.4
 16/09/2018 07:45:00,10.78,10.9,1,-1.41
 16/09/2018 08:00:00,10.77,10.9,1,-1.28
 16/09/2018 08:15:00,10.77,10.9,1,-1.25
 16/09/2018 08:30:00,10.8,10.9,1,-1.29
 16/09/2018 08:45:00,10.78,10.9,1,-1.22
 16/09/2018 09:00:00,10.75,10.9,1,-1.36
 16/09/2018 09:15:00,10.81,10.9,1,-1.35
 16/09/2018 09:30:00,10.81,10.9,1,-1.14
 16/09/2018 09:45:00,10.78,10.9,1,-1.1
 16/09/2018 10:00:00,10.75,10.9,1,-1.08
 16/09/2018 10:15:00,10.75,10.9,1,-1.38
 16/09/2018 10:30:00,10.76,10.9,1,-1.71
 16/09/2018 10:45:00,10.83,10.9,1,-1.68
 16/09/2018 11:00:00,10.85,10.9,1,-1.27
 16/09/2018 11:15:00,10.87,10.9,1,-0.82
 16/09/2018 11:30:00,10.9,10.9,1,-0.25
 16/09/2018 11:45:00,10.91,10.9,1,1.12
 16/09/2018 12:00:00,10.94,10.9,1,-0.16
 16/09/2018 12:15:00,10.93,10.9,1,-0.41
 16/09/2018 12:30:00,10.93,10.9,1,0.43
 16/09/2018 12:45:00,10.93,10.9,1,-0.86
 16/09/2018 13:00:00,10.95,10.9,1,-0.75
 16/09/2018 13:15:00,10.96,10.9,1,0.29
 16/09/2018 13:30:00,10.97,10.9,1,0.29
 16/09/2018 13:45:00,10.96,10.9,1,-0.03
 16/09/2018 14:00:00,10.97,10.9,1,-0.97
 16/09/2018 14:15:00,10.98,10.9,1,-0.79
 16/09/2018 14:30:00,10.98,10.9,1,-0.98
 16/09/2018 14:45:00,10.95,10.9,1,-1.0
 16/09/2018 15:00:00,10.86,10.9,1,-0.95
 16/09/2018 15:15:00,10.83,10.9,1,-1.11
 16/09/2018 15:30:00,10.82,10.9,1,-1.04
 16/09/2018 15:45:00,10.82,10.9,1,-0.93
 16/09/2018 16:00:00,10.8,10.9,1,-0.88
 16/09/2018 16:15:00,10.76,10.9,1,-1.16
 16/09/2018 16:30:00,10.81,10.9,1,-1.34
 16/09/2018 16:45:00,10.78,10.9,1,-1.64
 16/09/2018 17:00:00,10.75,10.9,1,-1.83
 16/09/2018 17:15:00,10.73,10.9,1,-1.87
 16/09/2018 17:30:00,10.7,10.9,1,-2.05
 16/09/2018 17:45:00,10.66,10.9,1,-2.26
 16/09/2018 18:00:00,10.67,10.9,1,-2.23
 16/09/2018 18:15:00,10.66,10.9,1,-2.25
 16/09/2018 18:30:00,10.67,10.9,1,-2.32
 16/09/2018 18:45:00,10.67,10.9,1,-2.44
 16/09/2018 19:00:00,10.68,10.9,1,-2.44
 16/09/2018 19:15:00,10.7,10.9,1,-2.24
 16/09/2018 19:30:00,10.68,10.9,1,-2.23
 16/09/2018 19:45:00,10.67,10.9,1,-2.19
 16/09/2018 20:00:00,10.68,10.9,1,-2.15
 16/09/2018 20:15:00,10.7,10.9,1,-2.21
 16/09/2018 20:30:00,10.74,10.9,1,-2.02
 16/09/2018 20:45:00,10.73,10.9,1,-1.88
 16/09/2018 21:00:00,10.73,10.9,1,-1.88
 16/09/2018 21:15:00,10.72,10.9,1,-1.77
 16/09/2018 21:30:00,10.76,10.9,1,-1.73
 16/09/2018 21:45:00,10.8,10.9,1,-1.56
 16/09/2018 22:00:00,10.81,10.9,1,-1.62
 16/09/2018 22:15:00,10.81,10.9,1,-1.48
 16/09/2018 22:30:00,10.83,10.9,1,-1.41
 16/09/2018 22:45:00,10.88,10.9,1,-1.28
 16/09/2018 23:00:00,10.86,10.9,1,-1.17
 16/09/2018 23:15:00,10.84,10.9,1,-1.14
 16/09/2018 23:30:00,10.85,10.9,1,-1.01
 16/09/2018 23:45:00,10.88,10.9,1,-1.01
 17/09/2018 00:00:00,10.92,10.9,1,-0.9
 17/09/2018 00:00:00,10.92,10.9,1,-0.9
 17/09/2018 00:15:00,10.89,10.9,1,-0.97
 17/09/2018 00:30:00,10.92,10.9,1,-0.97
 17/09/2018 00:45:00,10.92,10.9,1,-0.97
 17/09/2018 01:00:00,10.93,10.9,1,-0.97
 17/09/2018 01:15:00,10.91,10.9,1,-0.97
 17/09/2018 01:30:00,10.91,10.9,1,-0.97
 17/09/2018 01:45:00,10.89,10.9,1,-0.97
 17/09/2018 02:00:00,10.92,10.9,1,-0.97
 17/09/2018 02:15:00,10.93,10.9,1,-0.97
 17/09/2018 02:30:00,10.95,10.9,1,-0.97
 17/09/2018 02:45:00,10.97,10.9,1,-0.97
 17/09/2018 03:00:00,10.97,10.9,1,-0.97
 17/09/2018 03:15:00,10.95,10.9,1,-0.97
 17/09/2018 03:30:00,10.91,10.9,1,-0.93
 17/09/2018 03:45:00,10.9,10.9,1,-0.97
 17/09/2018 04:00:00,10.9,10.9,1,-0.97
 17/09/2018 04:15:00,10.91,10.9,1,-0.97
 17/09/2018 04:30:00,10.93,10.9,1,-0.97
 17/09/2018 04:45:00,10.91,10.9,1,-0.97
 17/09/2018 05:00:00,10.92,10.9,1,-0.97
 17/09/2018 05:15:00,10.88,10.9,1,-1.01
 17/09/2018 05:30:00,10.86,10.9,1,-1.04
 17/09/2018 05:45:00,10.83,10.9,1,-1.09
 17/09/2018 06:00:00,10.81,10.9,1,-1.14
 17/09/2018 06:15:00,10.82,10.9,1,-1.25
 17/09/2018 06:30:00,10.91,10.9,1,-1.37
 17/09/2018 06:45:00,10.82,10.9,1,-1.46
 17/09/2018 07:00:00,10.76,10.9,1,-1.55
 17/09/2018 07:15:00,10.72,10.9,1,-1.69
 17/09/2018 07:30:00,10.72,10.9,1,-1.81
 17/09/2018 07:45:00,10.7,10.9,1,-1.87
 17/09/2018 08:00:00,10.7,10.9,1,-1.8
 17/09/2018 08:15:00,10.67,10.9,1,-1.71
 17/09/2018 08:30:00,10.7,10.9,1,-1.63
 17/09/2018 08:45:00,10.71,10.9,1,-1.58
 17/09/2018 09:00:00,10.71,10.9,1,-1.35
 17/09/2018 09:15:00,10.71,10.9,1,-1.29
 17/09/2018 09:30:00,10.73,10.9,1,-1.13
 17/09/2018 09:45:00,10.73,10.9,1,-1.07
 17/09/2018 10:00:00,10.74,10.9,1,-1.0
 17/09/2018 10:15:00,10.75,10.9,1,-1.04
 17/09/2018 10:30:00,10.76,10.9,1,-1.07
 17/09/2018 10:45:00,10.77,10.9,1,-0.92
 17/09/2018 11:00:00,10.78,10.9,1,-0.73
 17/09/2018 11:15:00,10.74,10.9,1,-0.86
 17/09/2018 11:30:00,10.74,10.9,1,-0.69
 17/09/2018 11:45:00,10.75,10.9,1,-0.49
 17/09/2018 12:00:00,10.76,10.9,1,-0.07
 17/09/2018 12:15:00,10.76,10.9,1,0.28
 17/09/2018 12:30:00,10.79,10.9,1,0.24
 17/09/2018 12:45:00,10.77,10.9,1,-0.45
 17/09/2018 13:00:00,10.77,10.9,1,-0.52
 17/09/2018 13:15:00,10.79,10.9,1,-0.34
 17/09/2018 13:30:00,10.79,10.9,1,-0.64
 17/09/2018 13:45:00,10.81,10.9,1,-0.85
 17/09/2018 14:00:00,10.8,10.9,1,-0.77
 17/09/2018 14:15:00,10.79,10.9,1,-0.64
 17/09/2018 14:30:00,10.82,10.9,1,-0.5
 17/09/2018 14:45:00,10.84,10.9,1,-0.41
 17/09/2018 15:00:00,10.85,10.9,1,-0.24
 17/09/2018 15:15:00,10.84,10.9,1,-0.15
 17/09/2018 15:30:00,10.88,10.9,1,0.54
 17/09/2018 15:45:00,10.89,10.9,1,0.38
 17/09/2018 16:00:00,10.91,10.9,1,1.47
 17/09/2018 16:15:00,10.89,10.9,1,0.84
 17/09/2018 16:30:00,10.9,10.9,1,0.59
 17/09/2018 16:45:00,10.89,10.9,1,0.62
 17/09/2018 17:00:00,10.87,10.9,1,0.28
 17/09/2018 17:15:00,10.88,10.9,1,-0.11
 17/09/2018 17:30:00,10.87,10.9,1,-0.51
 17/09/2018 17:45:00,10.84,10.9,1,-0.85
 17/09/2018 18:00:00,10.85,10.9,1,-1.09
 17/09/2018 18:15:00,10.83,10.9,1,-1.44
 17/09/2018 18:30:00,10.81,10.9,1,-1.62
 17/09/2018 18:45:00,10.8,10.9,1,-1.85
 17/09/2018 19:00:00,10.81,10.9,1,-1.89
 17/09/2018 19:15:00,10.81,10.9,1,-2.03
 17/09/2018 19:30:00,10.79,10.9,1,-2.11
 17/09/2018 19:45:00,10.75,10.9,1,-2.1
 17/09/2018 20:00:00,10.76,10.9,1,-2.05
 17/09/2018 20:15:00,10.78,10.9,1,-2.01
 17/09/2018 20:30:00,10.82,10.9,1,-1.91
 17/09/2018 20:45:00,10.85,10.9,1,-1.82
 17/09/2018 21:00:00,10.86,10.9,1,-1.74
 17/09/2018 21:15:00,10.86,10.9,1,-1.74
 17/09/2018 21:30:00,10.89,10.9,1,-1.67
 17/09/2018 21:45:00,10.8,10.9,1,-1.58
 17/09/2018 22:00:00,10.78,10.9,1,-1.54
 17/09/2018 22:15:00,10.78,10.9,1,-1.51
 17/09/2018 22:30:00,10.82,10.9,1,-1.37
 17/09/2018 22:45:00,10.85,10.9,1,-1.31
 17/09/2018 23:00:00,10.87,10.9,1,-1.18
 17/09/2018 23:15:00,10.9,10.9,1,-1.15
 17/09/2018 23:30:00,10.88,10.9,1,-1.07
 17/09/2018 23:45:00,10.89,10.9,1,-0.99
 18/09/2018 00:00:00,10.94,10.9,1,-0.94
 18/09/2018 00:15:00,10.96,10.9,1,-0.94
 18/09/2018 00:30:00,10.96,10.9,1,-0.94
 18/09/2018 00:45:00,10.97,10.9,1,-0.94
 18/09/2018 01:00:00,10.98,10.9,1,-0.94
 18/09/2018 01:15:00,10.96,10.9,1,-0.97
 18/09/2018 01:30:00,10.96,10.9,1,-1.01
 18/09/2018 01:45:00,10.97,10.9,1,-1.02
 18/09/2018 02:00:00,10.98,10.9,1,-1.01
 18/09/2018 02:15:00,10.98,10.9,1,-1.01
 18/09/2018 02:30:00,11.0,10.9,1,-1.0
 18/09/2018 02:45:00,10.99,10.9,1,-0.91
 18/09/2018 03:00:00,10.99,10.9,1,-0.91
 18/09/2018 03:15:00,10.99,10.9,1,-0.95
 18/09/2018 03:30:00,10.99,10.9,1,-0.97
 18/09/2018 03:45:00,10.99,10.9,1,-0.95
 18/09/2018 04:00:00,11.0,10.9,1,-0.87
 18/09/2018 04:15:00,11.0,10.9,1,-0.87
 18/09/2018 04:30:00,11.01,10.9,1,-0.86
 18/09/2018 04:45:00,10.99,10.9,1,-0.88
 18/09/2018 05:00:00,10.97,10.9,1,-0.91
 18/09/2018 05:15:00,10.96,10.9,1,-0.97
 18/09/2018 05:30:00,10.95,10.9,1,-1.01
 18/09/2018 05:45:00,10.97,10.9,1,-1.01
 18/09/2018 06:00:00,10.96,10.9,1,-1.03
 18/09/2018 06:15:00,10.92,10.9,1,-1.29
 18/09/2018 06:30:00,10.88,10.9,1,-1.37
 18/09/2018 06:45:00,10.86,10.9,1,-1.48
 18/09/2018 07:00:00,10.83,10.9,1,-1.55
 18/09/2018 07:15:00,10.76,10.9,1,-1.68
 18/09/2018 07:30:00,10.74,10.9,1,-1.85
 18/09/2018 07:45:00,10.68,10.9,1,-1.84
 18/09/2018 08:00:00,10.71,10.9,1,-1.69
 18/09/2018 08:15:00,10.69,10.9,1,-1.5
 18/09/2018 08:30:00,10.72,10.9,1,-1.44
 18/09/2018 08:45:00,10.79,10.9,1,-1.36
 18/09/2018 09:00:00,10.79,10.9,1,-1.28
 18/09/2018 09:15:00,10.8,10.9,1,-1.18
 18/09/2018 09:30:00,10.8,10.9,1,-1.18
 18/09/2018 09:45:00,10.81,10.9,1,-1.02
 18/09/2018 10:00:00,10.86,10.9,1,-0.75
 18/09/2018 10:15:00,10.88,10.9,1,-0.45
 18/09/2018 10:30:00,10.89,10.9,1,0.04
 18/09/2018 10:45:00,10.89,10.9,1,0.12
 18/09/2018 11:00:00,10.93,10.9,1,1.32
 18/09/2018 11:15:00,5.35,10.9,1,0.02
 18/09/2018 11:30:00,0.0,10.9,1,0.0
 18/09/2018 11:45:00,0.0,10.9,1,0.0
 18/09/2018 12:00:00,0.0,10.9,1,0.0
 18/09/2018 12:15:00,0.0,10.9,1,0.0
 18/09/2018 12:30:00,0.0,10.9,1,0.0
 18/09/2018 12:45:00,0.0,10.9,1,0.0
 18/09/2018 13:00:00,0.0,10.9,1,0.0
 18/09/2018 13:15:00,9.75,10.9,1,-0.29
 18/09/2018 13:30:00,10.84,10.9,1,-1.22
 18/09/2018 13:45:00,10.84,10.9,1,-0.11
 18/09/2018 14:00:00,10.87,10.9,1,0.14
 18/09/2018 14:15:00,10.9,10.9,1,1.67
 18/09/2018 14:30:00,10.83,10.9,1,-0.23
 18/09/2018 14:45:00,10.85,10.9,1,-0.91
 18/09/2018 15:00:00,10.85,10.9,0,-0.48
 18/09/2018 15:15:00,10.87,10.9,1,-0.58
 18/09/2018 15:30:00,10.86,10.9,1,-0.6
 18/09/2018 15:45:00,10.85,10.9,1,0.22
 18/09/2018 16:00:00,10.85,10.9,1,-0.31
 18/09/2018 16:15:00,10.84,10.9,1,-0.39
 18/09/2018 16:30:00,10.85,10.9,1,-0.21
 18/09/2018 16:45:00,10.8,10.9,1,-0.55
 18/09/2018 17:00:00,10.76,10.9,1,-1.34
 18/09/2018 17:15:00,10.75,10.9,1,-1.44
 18/09/2018 17:30:00,10.7,10.9,1,-1.7
 18/09/2018 17:45:00,10.69,10.9,1,-1.78
 18/09/2018 18:00:00,10.68,10.9,1,-1.84
 18/09/2018 18:15:00,10.68,10.9,1,-2.02
 18/09/2018 18:30:00,10.66,10.9,1,-2.19
 18/09/2018 18:45:00,10.65,10.9,1,-2.27
 18/09/2018 19:00:00,10.61,10.9,1,-2.35
 18/09/2018 19:15:00,10.63,10.9,1,-2.3
 18/09/2018 19:30:00,10.62,10.9,1,-2.29
 18/09/2018 19:45:00,10.64,10.9,1,-2.21
 18/09/2018 20:00:00,10.67,10.9,1,-2.2
 18/09/2018 20:15:00,10.68,10.9,1,-2.13
 18/09/2018 20:30:00,10.73,10.9,1,-2.04
 18/09/2018 20:45:00,10.73,10.9,1,-1.88
 18/09/2018 21:00:00,10.74,10.9,1,-1.81
 18/09/2018 21:15:00,10.78,10.9,1,-1.75
 18/09/2018 21:30:00,10.78,10.9,1,-1.64
 18/09/2018 21:45:00,10.77,10.9,1,-1.64
 18/09/2018 22:00:00,10.81,10.9,1,-1.6
 18/09/2018 22:15:00,10.82,10.9,1,-1.51
 18/09/2018 22:30:00,10.81,10.9,1,-1.45
 18/09/2018 22:45:00,10.86,10.9,1,-1.36
 18/09/2018 23:00:00,10.88,10.9,1,-1.27
 18/09/2018 23:15:00,10.86,10.9,1,-1.31
 18/09/2018 23:30:00,10.88,10.9,1,-1.21
 18/09/2018 23:45:00,10.88,10.9,1,-1.07
 19/09/2018 00:00:00,10.86,10.9,1,-1.07
 19/09/2018 00:15:00,10.86,10.9,1,-1.07
 19/09/2018 00:30:00,10.86,10.9,1,-1.07
 19/09/2018 00:45:00,10.86,10.9,1,-1.04
 19/09/2018 01:00:00,10.87,10.9,1,-0.94
 19/09/2018 01:15:00,10.87,10.9,1,-0.94
 19/09/2018 01:30:00,10.88,10.9,1,-0.96
 19/09/2018 01:45:00,10.87,10.9,1,-0.97
 19/09/2018 02:00:00,10.89,10.9,1,-0.97
 19/09/2018 02:15:00,10.92,10.9,1,-0.97
 19/09/2018 02:30:00,10.94,10.9,1,-0.95
 19/09/2018 02:45:00,10.93,10.9,1,-0.87
 19/09/2018 03:00:00,10.94,10.9,1,-0.87
 19/09/2018 03:15:00,10.93,10.9,1,-0.87
 19/09/2018 03:30:00,10.93,10.9,1,-0.92
 19/09/2018 03:45:00,10.93,10.9,1,-1.01
 19/09/2018 04:00:00,10.95,10.9,1,-1.01
 19/09/2018 04:15:00,10.94,10.9,1,-1.01
 19/09/2018 04:30:00,10.94,10.9,1,-1.01
 19/09/2018 04:45:00,10.96,10.9,1,-0.94
 19/09/2018 05:00:00,10.96,10.9,1,-0.87
 19/09/2018 05:15:00,10.96,10.9,1,-0.98
 19/09/2018 05:30:00,10.95,10.9,1,-1.05
 19/09/2018 05:45:00,10.94,10.9,1,-1.11
 19/09/2018 06:00:00,10.93,10.9,1,-1.11
 19/09/2018 06:15:00,10.91,10.9,1,-1.28
 19/09/2018 06:30:00,10.91,10.9,1,-1.37
 19/09/2018 06:45:00,10.89,10.9,1,-1.44
 19/09/2018 07:00:00,10.84,10.9,1,-1.53
 19/09/2018 07:15:00,10.78,10.9,1,-1.66
 19/09/2018 07:30:00,10.73,10.9,1,-1.69
 19/09/2018 07:45:00,10.69,10.9,1,-1.57
 19/09/2018 08:00:00,10.71,10.9,1,-1.37
 19/09/2018 08:15:00,10.72,10.9,1,-1.41
 19/09/2018 08:30:00,10.74,10.9,1,-1.12
 19/09/2018 08:45:00,10.77,10.9,1,-0.83
 19/09/2018 09:00:00,10.84,10.9,1,-0.67
 19/09/2018 09:15:00,10.86,10.9,1,-0.71
 19/09/2018 09:30:00,10.86,10.9,1,-0.98
 19/09/2018 09:45:00,10.91,10.9,1,-0.83
 19/09/2018 10:00:00,10.96,10.9,1,-0.08
 19/09/2018 10:15:00,10.96,10.9,1,0.16
 19/09/2018 10:30:00,10.92,10.9,1,0.37
 19/09/2018 10:45:00,10.87,10.9,1,0.06
 19/09/2018 11:00:00,10.88,10.9,1,-0.11
 19/09/2018 11:15:00,10.9,10.9,1,0.16
 19/09/2018 11:30:00,10.89,10.9,1,0.68
 19/09/2018 11:45:00,10.87,10.9,1,-0.06
 19/09/2018 12:00:00,10.89,10.9,1,0.59
 19/09/2018 12:15:00,10.91,10.9,1,1.26
 19/09/2018 12:30:00,10.94,10.9,1,1.88
 19/09/2018 12:45:00,10.93,10.9,1,0.94
 19/09/2018 13:00:00,10.87,10.9,1,0.13
 19/09/2018 13:15:00,10.82,10.9,1,-0.88
 19/09/2018 13:30:00,10.88,10.9,1,-0.85
 19/09/2018 13:45:00,10.88,10.9,1,-0.5
 19/09/2018 14:00:00,10.88,10.9,1,-0.91
 19/09/2018 14:15:00,10.87,10.9,1,-0.86
 19/09/2018 14:30:00,10.86,10.9,1,-0.9
 19/09/2018 14:45:00,10.86,10.9,1,-1.11
 19/09/2018 15:00:00,10.88,10.9,1,-0.72
 19/09/2018 15:15:00,10.91,10.9,1,-0.44
 19/09/2018 15:30:00,10.92,10.9,1,0.0
 19/09/2018 15:45:00,10.89,10.9,1,-0.07
 19/09/2018 16:00:00,10.83,10.9,1,-0.66
 19/09/2018 16:15:00,10.79,10.9,1,-1.21
 19/09/2018 16:30:00,10.77,10.9,1,-1.26
 19/09/2018 16:45:00,10.83,10.9,1,-1.27
 19/09/2018 17:00:00,10.88,10.9,1,-1.41
 19/09/2018 17:15:00,10.8,10.9,1,-1.75
 19/09/2018 17:30:00,10.76,10.9,1,-1.98
 19/09/2018 17:45:00,10.74,10.9,1,-2.08
 19/09/2018 18:00:00,10.76,10.9,1,-2.25
 19/09/2018 18:15:00,10.76,10.9,1,-2.35
 19/09/2018 18:30:00,10.78,10.9,1,-2.42
 19/09/2018 18:45:00,10.76,10.9,1,-2.39
 19/09/2018 19:00:00,10.76,10.9,1,-2.33
 19/09/2018 19:15:00,10.74,10.9,1,-2.4
 19/09/2018 19:30:00,10.74,10.9,1,-2.38
 19/09/2018 19:45:00,10.74,10.9,1,-2.28
 19/09/2018 20:00:00,10.78,10.9,1,-2.18
 19/09/2018 20:15:00,10.82,10.9,1,-2.08
 19/09/2018 20:30:00,10.76,10.9,1,-1.91
 19/09/2018 20:45:00,10.79,10.9,1,-1.84
 19/09/2018 21:00:00,10.79,10.9,1,-1.79
 19/09/2018 21:15:00,10.82,10.9,1,-1.77
 19/09/2018 21:30:00,10.82,10.9,1,-1.63
 19/09/2018 21:45:00,10.83,10.9,1,-1.54
 19/09/2018 22:00:00,10.88,10.9,1,-1.54
 19/09/2018 22:15:00,10.92,10.9,1,-1.54
 19/09/2018 22:30:00,10.8,10.9,1,-1.38
 19/09/2018 22:45:00,10.77,10.9,1,-1.18
 19/09/2018 23:00:00,10.8,10.9,1,-1.16
 19/09/2018 23:15:00,10.8,10.9,1,-1.07
 19/09/2018 23:30:00,10.84,10.9,1,-0.97
 19/09/2018 23:45:00,10.85,10.9,1,-0.94
 20/09/2018 00:00:00,10.88,10.9,1,-0.94
 20/09/2018 00:15:00,10.87,10.9,1,-0.94
 20/09/2018 00:30:00,10.89,10.9,1,-0.94
 20/09/2018 00:45:00,10.91,10.9,1,-0.83
 20/09/2018 01:00:00,10.91,10.9,1,-0.94
 20/09/2018 01:15:00,10.89,10.9,1,-0.94
 20/09/2018 01:30:00,10.89,10.9,1,-0.94
 20/09/2018 01:45:00,10.89,10.9,1,-0.94
 20/09/2018 02:00:00,10.89,10.9,1,-0.94
 20/09/2018 02:15:00,10.84,10.9,1,-0.94
 20/09/2018 02:30:00,10.85,10.9,1,-0.94
 20/09/2018 02:45:00,10.86,10.9,1,-0.94
 20/09/2018 03:00:00,10.85,10.9,1,-0.94
 20/09/2018 03:15:00,10.81,10.9,1,-0.94
 20/09/2018 03:30:00,10.81,10.9,1,-0.94
 20/09/2018 03:45:00,10.82,10.9,1,-0.94
 20/09/2018 04:00:00,10.82,10.9,1,-0.94
 20/09/2018 04:15:00,10.82,10.9,1,-0.94
 20/09/2018 04:30:00,10.82,10.9,1,-0.84
 20/09/2018 04:45:00,10.83,10.9,1,-0.84
 20/09/2018 05:00:00,10.85,10.9,1,-0.84
 20/09/2018 05:15:00,10.81,10.9,1,-0.94
 20/09/2018 05:30:00,10.79,10.9,1,-0.97
 20/09/2018 05:45:00,10.79,10.9,1,-0.97
 20/09/2018 06:00:00,10.76,10.9,1,-1.01
 20/09/2018 06:15:00,10.71,10.9,1,-1.26
 20/09/2018 06:30:00,10.74,10.9,1,-1.35
 20/09/2018 06:45:00,10.71,10.9,1,-1.45
 20/09/2018 07:00:00,10.7,10.9,1,-1.6
 20/09/2018 07:15:00,10.73,10.9,1,-1.75
 20/09/2018 07:30:00,10.68,10.9,1,-1.88
 20/09/2018 07:45:00,10.68,10.9,1,-1.9
 20/09/2018 08:00:00,10.69,10.9,1,-1.8
 20/09/2018 08:15:00,10.68,10.9,1,-1.76
 20/09/2018 08:30:00,10.67,10.9,1,-1.77
 20/09/2018 08:45:00,10.67,10.9,1,-1.65
 20/09/2018 09:00:00,10.69,10.9,1,-1.49
 20/09/2018 09:15:00,10.68,10.9,1,-1.5
 20/09/2018 09:30:00,10.67,10.9,1,-1.58
 20/09/2018 09:45:00,10.67,10.9,1,-1.58
 20/09/2018 10:00:00,10.69,10.9,1,-1.37
 20/09/2018 10:15:00,10.72,10.9,1,-1.41
 20/09/2018 10:30:00,10.72,10.9,1,-1.42
 20/09/2018 10:45:00,10.73,10.9,1,-1.35
 20/09/2018 11:00:00,10.74,10.9,1,-1.17
 20/09/2018 11:15:00,10.73,10.9,1,-1.31
 20/09/2018 11:30:00,10.72,10.9,1,-1.33
 20/09/2018 11:45:00,10.73,10.9,1,-1.21
 20/09/2018 12:00:00,10.72,10.9,1,-1.12
 20/09/2018 12:15:00,10.72,10.9,1,-1.04
 20/09/2018 12:30:00,10.74,10.9,1,-0.97
 20/09/2018 12:45:00,10.78,10.9,1,-0.7
 20/09/2018 13:00:00,10.78,10.9,1,-0.95
 20/09/2018 13:15:00,10.81,10.9,1,-0.77
 20/09/2018 13:30:00,10.8,10.9,1,-0.78
 20/09/2018 13:45:00,10.8,10.9,1,-0.93
 20/09/2018 14:00:00,10.8,10.9,1,-0.92
 20/09/2018 14:15:00,10.79,10.9,1,-1.19
 20/09/2018 14:30:00,10.8,10.9,1,-1.11
 20/09/2018 14:45:00,10.8,10.9,1,-1.3
 20/09/2018 15:00:00,10.82,10.9,1,-1.24
 20/09/2018 15:15:00,10.82,10.9,1,-1.04
 20/09/2018 15:30:00,10.81,10.9,1,-1.08
 20/09/2018 15:45:00,10.81,10.9,1,-1.22
 20/09/2018 16:00:00,10.78,10.9,1,-1.5
 20/09/2018 16:15:00,10.77,10.9,1,-1.55
 20/09/2018 16:30:00,10.75,10.9,1,-1.62
 20/09/2018 16:45:00,10.72,10.9,1,-1.8
 20/09/2018 17:00:00,10.72,10.9,1,-1.96
 20/09/2018 17:15:00,10.73,10.9,1,-2.02
 20/09/2018 17:30:00,10.72,10.9,1,-2.06
 20/09/2018 17:45:00,10.73,10.9,1,-2.11
 20/09/2018 18:00:00,10.73,10.9,1,-2.18
 20/09/2018 18:15:00,10.72,10.9,1,-2.36
 20/09/2018 18:30:00,10.74,10.9,1,-2.34
 20/09/2018 18:45:00,10.72,10.9,1,-2.4
 20/09/2018 19:00:00,10.72,10.9,1,-2.42
 20/09/2018 19:15:00,10.71,10.9,1,-2.41
 20/09/2018 19:30:00,10.71,10.9,1,-2.35
 20/09/2018 19:45:00,10.73,10.9,1,-2.3
 20/09/2018 20:00:00,10.76,10.9,1,-2.19
 20/09/2018 20:15:00,10.75,10.9,1,-2.16
 20/09/2018 20:30:00,10.81,10.9,1,-2.09
 20/09/2018 20:45:00,10.81,10.9,1,-2.01
 20/09/2018 21:00:00,10.8,10.9,1,-1.94
 20/09/2018 21:15:00,10.82,10.9,1,-1.84
 20/09/2018 21:30:00,10.8,10.9,1,-1.74
 20/09/2018 21:45:00,10.81,10.9,1,-1.68
 20/09/2018 22:00:00,10.79,10.9,1,-1.57
 20/09/2018 22:15:00,10.81,10.9,1,-1.54
 20/09/2018 22:30:00,10.84,10.9,1,-1.48
 20/09/2018 22:45:00,10.87,10.9,1,-1.35
 20/09/2018 23:00:00,10.92,10.9,1,-1.21
 20/09/2018 23:15:00,10.9,10.9,1,-1.21
 20/09/2018 23:30:00,10.75,10.9,1,-1.07
 20/09/2018 23:45:00,10.79,10.9,1,-1.07
 21/09/2018 00:00:00,10.85,10.9,1,-0.94
 21/09/2018 00:15:00,10.86,10.9,1,-0.94
 21/09/2018 00:30:00,10.87,10.9,1,-0.94
 21/09/2018 00:45:00,10.85,10.9,1,-0.94
 21/09/2018 01:00:00,10.86,10.9,1,-0.94
 21/09/2018 01:15:00,10.84,10.9,1,-0.94
 21/09/2018 01:30:00,10.85,10.9,1,-0.94
 21/09/2018 01:45:00,10.82,10.9,1,-0.94
 21/09/2018 02:00:00,10.85,10.9,1,-0.94
 21/09/2018 02:15:00,10.85,10.9,1,-0.94
 21/09/2018 02:30:00,10.87,10.9,1,-0.94
 21/09/2018 02:45:00,10.87,10.9,1,-0.94
 21/09/2018 03:00:00,10.88,10.9,1,-0.94
 21/09/2018 03:15:00,10.88,10.9,1,-0.94
 21/09/2018 03:30:00,10.84,10.9,1,-0.94
 21/09/2018 03:45:00,10.81,10.9,1,-0.94
 21/09/2018 04:00:00,10.81,10.9,1,-0.94
 21/09/2018 04:15:00,10.8,10.9,1,-0.96
 21/09/2018 04:30:00,10.83,10.9,1,-0.94
 21/09/2018 04:45:00,10.81,10.9,1,-0.91
 21/09/2018 05:00:00,10.82,10.9,1,-0.91
 21/09/2018 05:15:00,10.81,10.9,1,-0.98
 21/09/2018 05:30:00,10.79,10.9,1,-1.01
 21/09/2018 05:45:00,10.78,10.9,1,-1.01
 21/09/2018 06:00:00,10.81,10.9,1,-1.01
 21/09/2018 06:15:00,10.72,10.9,1,-1.17
 21/09/2018 06:30:00,10.83,10.9,1,-1.28
 21/09/2018 06:45:00,10.87,10.9,1,-1.45
 21/09/2018 07:00:00,10.81,10.9,1,-1.55
 21/09/2018 07:15:00,10.75,10.9,1,-1.73
 21/09/2018 07:30:00,10.81,10.9,1,-1.75
 21/09/2018 07:45:00,10.85,10.9,1,-1.7
 21/09/2018 08:00:00,10.85,10.9,1,-1.48
 21/09/2018 08:15:00,10.83,10.9,1,-1.55
 21/09/2018 08:30:00,10.87,10.9,1,-1.58
 21/09/2018 08:45:00,10.86,10.9,1,-0.7
 21/09/2018 09:00:00,10.89,10.9,1,-0.17
 21/09/2018 09:15:00,10.86,10.9,1,-0.51
 21/09/2018 09:30:00,10.93,10.9,1,0.44
 21/09/2018 09:45:00,10.94,10.9,1,0.6
 21/09/2018 10:00:00,10.96,10.9,1,1.05
 21/09/2018 10:15:00,10.96,10.9,1,1.4
 21/09/2018 10:30:00,10.93,10.9,1,1.47
 21/09/2018 10:45:00,10.95,10.9,1,1.83
 21/09/2018 11:00:00,10.94,10.9,1,1.99
 21/09/2018 11:15:00,10.93,10.9,1,1.78
 21/09/2018 11:30:00,10.92,10.9,1,1.58
 21/09/2018 11:45:00,10.96,10.9,1,2.36
 21/09/2018 12:00:00,10.92,10.9,1,1.82
 21/09/2018 12:15:00,10.89,10.9,1,2.48
 21/09/2018 12:30:00,10.92,10.9,1,1.41
 21/09/2018 12:45:00,10.96,10.9,1,1.08
 21/09/2018 13:00:00,10.92,10.9,1,2.62
 21/09/2018 13:15:00,10.88,10.9,1,1.9
 21/09/2018 13:30:00,10.89,10.9,1,1.46
 21/09/2018 13:45:00,10.91,10.9,1,1.84
 21/09/2018 14:00:00,10.9,10.9,1,-0.21
 21/09/2018 14:15:00,10.89,10.9,1,1.23
 21/09/2018 14:30:00,10.92,10.9,1,2.27
 21/09/2018 14:45:00,10.92,10.9,1,0.29
 21/09/2018 15:00:00,10.96,10.9,1,0.99
 21/09/2018 15:15:00,10.98,10.9,1,0.06
 21/09/2018 15:30:00,10.95,10.9,1,-0.26
 21/09/2018 15:45:00,10.96,10.9,1,1.04
 21/09/2018 16:00:00,10.94,10.9,1,0.47
 21/09/2018 16:15:00,10.92,10.9,1,-0.55
 21/09/2018 16:30:00,10.89,10.9,1,-0.38
 21/09/2018 16:45:00,10.86,10.9,1,0.12
 21/09/2018 17:00:00,10.86,10.9,1,0.24
 21/09/2018 17:15:00,10.84,10.9,1,-0.33
 21/09/2018 17:30:00,10.81,10.9,1,-0.69
 21/09/2018 17:45:00,10.78,10.9,1,-0.78
 21/09/2018 18:00:00,10.77,10.9,1,-1.05
 21/09/2018 18:15:00,10.77,10.9,1,-1.41
 21/09/2018 18:30:00,10.74,10.9,1,-1.72
 21/09/2018 18:45:00,10.74,10.9,1,-1.91
 21/09/2018 19:00:00,10.71,10.9,1,-2.12
 21/09/2018 19:15:00,10.7,10.9,1,-2.21
 21/09/2018 19:30:00,10.67,10.9,1,-2.26
 21/09/2018 19:45:00,10.65,10.9,1,-2.22
 21/09/2018 20:00:00,10.68,10.9,1,-2.15
 21/09/2018 20:15:00,10.73,10.9,1,-2.04
 21/09/2018 20:30:00,10.79,10.9,1,-1.94
 21/09/2018 20:45:00,10.81,10.9,1,-1.87
 21/09/2018 21:00:00,10.84,10.9,1,-1.8
 21/09/2018 21:15:00,10.87,10.9,1,-1.74
 21/09/2018 21:30:00,10.88,10.9,1,-1.7
 21/09/2018 21:45:00,10.87,10.9,1,-1.61
 21/09/2018 22:00:00,10.91,10.9,1,-1.69
 21/09/2018 22:15:00,10.92,10.9,1,-1.54
 21/09/2018 22:30:00,10.82,10.9,1,-1.41
 21/09/2018 22:45:00,10.82,10.9,1,-1.29
 21/09/2018 23:00:00,10.84,10.9,1,-1.22
 21/09/2018 23:15:00,10.83,10.9,1,-1.21
 21/09/2018 23:30:00,10.86,10.9,1,-1.13
 21/09/2018 23:45:00,10.85,10.9,1,-1.07
 22/09/2018 00:00:00,10.81,10.9,1,-1.02
 22/09/2018 00:15:00,10.74,10.9,1,-0.97
 22/09/2018 00:30:00,10.75,10.9,1,-0.97
 22/09/2018 00:45:00,10.78,10.9,1,-0.85
 22/09/2018 01:00:00,10.77,10.9,1,-0.87
 22/09/2018 01:15:00,10.76,10.9,1,-0.91
 22/09/2018 01:30:00,10.76,10.9,1,-0.94
 22/09/2018 01:45:00,10.78,10.9,1,-0.94
 22/09/2018 02:00:00,10.81,10.9,1,-0.99
 22/09/2018 02:15:00,10.81,10.9,1,-1.07
 22/09/2018 02:30:00,10.83,10.9,1,-0.95
 22/09/2018 02:45:00,10.83,10.9,1,-0.94
 22/09/2018 03:00:00,10.83,10.9,1,-0.94
 22/09/2018 03:15:00,10.79,10.9,1,-0.94
 22/09/2018 03:30:00,10.78,10.9,1,-0.94
 22/09/2018 03:45:00,10.78,10.9,1,-0.9
 22/09/2018 04:00:00,10.79,10.9,1,-0.84
 22/09/2018 04:15:00,10.79,10.9,1,-0.93
 22/09/2018 04:30:00,10.78,10.9,1,-1.02
 22/09/2018 04:45:00,10.78,10.9,1,-0.93
 22/09/2018 05:00:00,10.79,10.9,1,-0.86
 22/09/2018 05:15:00,10.77,10.9,1,-0.93
 22/09/2018 05:30:00,10.76,10.9,1,-0.99
 22/09/2018 05:45:00,10.74,10.9,1,-1.01
 22/09/2018 06:00:00,10.7,10.9,1,-1.15
 22/09/2018 06:15:00,10.69,10.9,1,-1.14
 22/09/2018 06:30:00,10.76,10.9,1,-1.14
 22/09/2018 06:45:00,10.82,10.9,1,-1.23
 22/09/2018 07:00:00,10.85,10.9,1,-1.32
 22/09/2018 07:15:00,10.79,10.9,1,-1.42
 22/09/2018 07:30:00,10.76,10.9,1,-1.47
 22/09/2018 07:45:00,10.78,10.9,1,-1.62
 22/09/2018 08:00:00,10.84,10.9,1,-1.59
 22/09/2018 08:15:00,10.81,10.9,1,-1.64
 22/09/2018 08:30:00,10.81,10.9,1,-1.62
 22/09/2018 08:45:00,10.82,10.9,1,-1.5
 22/09/2018 09:00:00,10.8,10.9,1,-1.42
 22/09/2018 09:15:00,10.74,10.9,1,-1.33
 22/09/2018 09:30:00,10.71,10.9,1,-1.52
 22/09/2018 09:45:00,10.74,10.9,1,-1.46
 22/09/2018 10:00:00,10.81,10.9,1,-1.38
 22/09/2018 10:15:00,10.82,10.9,1,-1.4
 22/09/2018 10:30:00,10.86,10.9,1,-1.41
 22/09/2018 10:45:00,10.89,10.9,1,-1.48
 22/09/2018 11:00:00,10.89,10.9,1,-1.35
 22/09/2018 11:15:00,10.85,10.9,1,-1.47
 22/09/2018 11:30:00,10.85,10.9,1,-1.35
 22/09/2018 11:45:00,10.84,10.9,1,-1.58
 22/09/2018 12:00:00,10.86,10.9,1,-1.83
 22/09/2018 12:15:00,10.81,10.9,1,-1.92
 22/09/2018 12:30:00,10.83,10.9,1,-1.75
 22/09/2018 12:45:00,10.84,10.9,1,-1.72
 22/09/2018 13:00:00,10.84,10.9,1,-1.62
 22/09/2018 13:15:00,10.83,10.9,1,-1.56
 22/09/2018 13:30:00,10.85,10.9,1,-1.58
 22/09/2018 13:45:00,10.87,10.9,1,-1.39
 22/09/2018 14:00:00,10.87,10.9,1,-1.41
 22/09/2018 14:15:00,10.88,10.9,1,-1.52
 22/09/2018 14:30:00,10.87,10.9,1,-1.57
 22/09/2018 14:45:00,10.85,10.9,1,-1.58
 22/09/2018 15:00:00,10.87,10.9,1,-1.56
 22/09/2018 15:15:00,10.85,10.9,1,-1.67
 22/09/2018 15:30:00,10.84,10.9,1,-1.61
 22/09/2018 15:45:00,10.82,10.9,1,-1.56
 22/09/2018 16:00:00,10.83,10.9,1,-1.47
 22/09/2018 16:15:00,10.8,10.9,1,-1.59
 22/09/2018 16:30:00,10.78,10.9,1,-1.68
 22/09/2018 16:45:00,10.77,10.9,1,-1.86
 22/09/2018 17:00:00,10.74,10.9,1,-1.81
 22/09/2018 17:15:00,10.71,10.9,1,-2.06
 22/09/2018 17:30:00,10.69,10.9,1,-2.03
 22/09/2018 17:45:00,10.67,10.9,1,-2.1
 22/09/2018 18:00:00,10.66,10.9,1,-2.22
 22/09/2018 18:15:00,10.64,10.9,1,-2.44
 22/09/2018 18:30:00,10.63,10.9,1,-2.51
 22/09/2018 18:45:00,10.64,10.9,1,-2.55
 22/09/2018 19:00:00,10.65,10.9,1,-2.4
 22/09/2018 19:15:00,10.67,10.9,1,-2.36
 22/09/2018 19:30:00,10.68,10.9,1,-2.4
 22/09/2018 19:45:00,10.73,10.9,1,-2.29
 22/09/2018 20:00:00,10.75,10.9,1,-2.19
 22/09/2018 20:15:00,10.77,10.9,1,-2.14
 22/09/2018 20:30:00,10.81,10.9,1,-1.99
 22/09/2018 20:45:00,10.77,10.9,1,-1.98
 22/09/2018 21:00:00,10.8,10.9,1,-1.89
 22/09/2018 21:15:00,10.85,10.9,1,-1.87
 22/09/2018 21:30:00,10.85,10.9,1,-1.74
 22/09/2018 21:45:00,10.88,10.9,1,-1.74
 22/09/2018 22:00:00,10.9,10.9,1,-1.7
 22/09/2018 22:15:00,10.94,10.9,1,-1.62
 22/09/2018 22:30:00,10.83,10.9,1,-1.53
 22/09/2018 22:45:00,10.79,10.9,1,-1.36
 22/09/2018 23:00:00,10.8,10.9,1,-1.31
 22/09/2018 23:15:00,10.82,10.9,1,-1.31
 22/09/2018 23:30:00,10.84,10.9,1,-1.22
 22/09/2018 23:45:00,10.83,10.9,1,-1.15
 23/09/2018 00:00:00,10.87,10.9,1,-1.07
 23/09/2018 00:15:00,10.8,10.9,1,-1.15
 23/09/2018 00:30:00,10.82,10.9,1,-1.08
 23/09/2018 00:45:00,10.82,10.9,1,-1.06
 23/09/2018 01:00:00,10.81,10.9,1,-1.03
 23/09/2018 01:15:00,10.74,10.9,1,-1.05
 23/09/2018 01:30:00,10.75,10.9,1,-1.07
 23/09/2018 01:45:00,10.76,10.9,1,-1.07
 23/09/2018 02:00:00,10.77,10.9,1,-1.07
 23/09/2018 02:15:00,10.76,10.9,1,-1.07
 23/09/2018 02:30:00,10.75,10.9,1,-1.07
 23/09/2018 02:45:00,10.75,10.9,1,-1.07
 23/09/2018 03:00:00,10.75,10.9,1,-1.07
 23/09/2018 03:15:00,10.75,10.9,1,-1.07
 23/09/2018 03:30:00,10.76,10.9,1,-1.07
 23/09/2018 03:45:00,10.78,10.9,1,-1.03
 23/09/2018 04:00:00,10.77,10.9,1,-0.94
 23/09/2018 04:15:00,10.77,10.9,1,-1.03
 23/09/2018 04:30:00,10.78,10.9,1,-1.07
 23/09/2018 04:45:00,10.79,10.9,1,-1.07
 23/09/2018 05:00:00,10.78,10.9,1,-1.07
 23/09/2018 05:15:00,10.75,10.9,1,-1.07
 23/09/2018 05:30:00,10.75,10.9,1,-1.07
 23/09/2018 05:45:00,10.76,10.9,1,-1.11
 23/09/2018 06:00:00,10.74,10.9,1,-1.12
 23/09/2018 06:15:00,10.69,10.9,1,-1.15
 23/09/2018 06:30:00,10.68,10.9,1,-1.17
 23/09/2018 06:45:00,10.64,10.9,1,-1.31
 23/09/2018 07:00:00,10.74,10.9,1,-1.31
 23/09/2018 07:15:00,10.72,10.9,1,-1.42
 23/09/2018 07:30:00,10.7,10.9,1,-1.5
 23/09/2018 07:45:00,10.72,10.9,1,-1.53
 23/09/2018 08:00:00,10.8,10.9,1,-1.55
 23/09/2018 08:15:00,10.77,10.9,1,-1.69
 23/09/2018 08:30:00,10.78,10.9,1,-1.82
 23/09/2018 08:45:00,10.77,10.9,1,-1.71
 23/09/2018 09:00:00,10.73,10.9,1,-1.68
 23/09/2018 09:15:00,10.72,10.9,1,-1.74
 23/09/2018 09:30:00,10.7,10.9,1,-1.87
 23/09/2018 09:45:00,10.72,10.9,1,-1.52
 23/09/2018 10:00:00,10.71,10.9,1,-1.74
 23/09/2018 10:15:00,10.72,10.9,1,-1.43
 23/09/2018 10:30:00,10.76,10.9,1,-1.08
 23/09/2018 10:45:00,10.76,10.9,1,-1.3
 23/09/2018 11:00:00,10.75,10.9,1,-1.44
 23/09/2018 11:15:00,10.73,10.9,1,-1.62
 23/09/2018 11:30:00,10.8,10.9,1,-0.41
 23/09/2018 11:45:00,10.84,10.9,1,-0.13
 23/09/2018 12:00:00,10.86,10.9,1,0.55
 23/09/2018 12:15:00,10.88,10.9,1,0.25
 23/09/2018 12:30:00,10.86,10.9,1,1.17
 23/09/2018 12:45:00,10.88,10.9,1,2.08
 23/09/2018 13:00:00,10.89,10.9,1,1.34
 23/09/2018 13:15:00,10.88,10.9,1,1.51
 23/09/2018 13:30:00,10.79,10.9,1,0.33
 23/09/2018 13:45:00,10.75,10.9,1,1.83
 23/09/2018 14:00:00,10.73,10.9,1,2.42
 23/09/2018 14:15:00,10.73,10.9,1,2.55
 23/09/2018 14:30:00,10.76,10.9,1,1.63
 23/09/2018 14:45:00,10.76,10.9,1,1.5
 23/09/2018 15:00:00,10.71,10.9,1,-0.54
 23/09/2018 15:15:00,10.74,10.9,1,2.15
 23/09/2018 15:30:00,10.75,10.9,1,1.15
 23/09/2018 15:45:00,10.72,10.9,1,0.33
 23/09/2018 16:00:00,10.7,10.9,1,1.3
 23/09/2018 16:15:00,10.68,10.9,1,0.57
 23/09/2018 16:30:00,10.72,10.9,1,-1.41
 23/09/2018 16:45:00,10.73,10.9,1,-1.27
 23/09/2018 17:00:00,10.83,10.9,1,-0.87
 23/09/2018 17:15:00,10.83,10.9,1,-0.86
 23/09/2018 17:30:00,10.81,10.9,1,-0.98
 23/09/2018 17:45:00,10.73,10.9,1,-1.79
 23/09/2018 18:00:00,10.7,10.9,1,-2.04
 23/09/2018 18:15:00,10.69,10.9,1,-2.02
 23/09/2018 18:30:00,10.68,10.9,1,-2.06
 23/09/2018 18:45:00,10.69,10.9,1,-2.11
 23/09/2018 19:00:00,10.68,10.9,1,-2.28
 23/09/2018 19:15:00,10.65,10.9,1,-2.38
 23/09/2018 19:30:00,10.67,10.9,1,-2.41
 23/09/2018 19:45:00,10.7,10.9,1,-2.37
 23/09/2018 20:00:00,10.72,10.9,1,-2.31
 23/09/2018 20:15:00,10.74,10.9,1,-2.34
 23/09/2018 20:30:00,10.79,10.9,1,-2.2
 23/09/2018 20:45:00,10.82,10.9,1,-2.11
 23/09/2018 21:00:00,10.85,10.9,1,-2.0
 23/09/2018 21:15:00,10.88,10.9,1,-1.91
 23/09/2018 21:30:00,10.86,10.9,1,-1.84
 23/09/2018 21:45:00,10.83,10.9,1,-1.71
 23/09/2018 22:00:00,10.85,10.9,1,-1.67
 23/09/2018 22:15:00,10.84,10.9,1,-1.66
 23/09/2018 22:30:00,10.85,10.9,1,-1.61
 23/09/2018 22:45:00,10.89,10.9,1,-1.55
 23/09/2018 23:00:00,10.93,10.9,1,-1.46
 23/09/2018 23:15:00,10.83,10.9,1,-1.34
 23/09/2018 23:30:00,10.8,10.9,1,-1.26
 23/09/2018 23:45:00,10.83,10.9,1,-1.24
 24/09/2018 00:00:00,10.86,10.9,1,-1.13
 24/09/2018 00:00:00,10.86,10.9,1,-1.13
 24/09/2018 00:15:00,10.89,10.9,1,-1.2
 24/09/2018 00:30:00,10.89,10.9,1,-1.21
 24/09/2018 00:45:00,10.89,10.9,1,-1.15
 24/09/2018 01:00:00,10.89,10.9,1,-1.08
 24/09/2018 01:15:00,10.86,10.9,1,-1.43
 24/09/2018 01:30:00,10.86,10.9,1,-1.56
 24/09/2018 01:45:00,10.86,10.9,1,-1.58
 24/09/2018 02:00:00,10.89,10.9,1,-1.64
 24/09/2018 02:15:00,10.86,10.9,1,-1.56
 24/09/2018 02:30:00,10.83,10.9,1,-1.23
 24/09/2018 02:45:00,10.84,10.9,1,-1.27
 24/09/2018 03:00:00,10.87,10.9,1,-1.14
 24/09/2018 03:15:00,10.86,10.9,1,-1.21
 24/09/2018 03:30:00,10.85,10.9,1,-1.24
 24/09/2018 03:45:00,10.86,10.9,1,-1.24
 24/09/2018 04:00:00,10.87,10.9,1,-1.24
 24/09/2018 04:15:00,10.88,10.9,1,-1.24
 24/09/2018 04:30:00,10.89,10.9,1,-1.19
 24/09/2018 04:45:00,10.88,10.9,1,-1.13
 24/09/2018 05:00:00,10.87,10.9,1,-1.24
 24/09/2018 05:15:00,10.83,10.9,1,-1.24
 24/09/2018 05:30:00,10.81,10.9,1,-1.26
 24/09/2018 05:45:00,10.77,10.9,1,-1.25
 24/09/2018 06:00:00,10.73,10.9,1,-1.35
 24/09/2018 06:15:00,10.73,10.9,1,-1.5
 24/09/2018 06:30:00,10.84,10.9,1,-1.61
 24/09/2018 06:45:00,10.88,10.9,1,-1.81
 24/09/2018 07:00:00,10.85,10.9,1,-1.94
 24/09/2018 07:15:00,10.77,10.9,1,-2.08
 24/09/2018 07:30:00,10.75,10.9,1,-2.19
 24/09/2018 07:45:00,10.76,10.9,1,-2.13
 24/09/2018 08:00:00,10.79,10.9,1,-1.98
 24/09/2018 08:15:00,10.79,10.9,1,-1.66
 24/09/2018 08:30:00,10.79,10.9,1,-1.35
 24/09/2018 08:45:00,10.82,10.9,1,-1.01
 24/09/2018 09:00:00,10.82,10.9,1,-0.69
 24/09/2018 09:15:00,10.84,10.9,1,-0.25
 24/09/2018 09:30:00,10.85,10.9,1,0.09
 24/09/2018 09:45:00,10.87,10.9,1,0.3
 24/09/2018 10:00:00,10.87,10.9,1,0.32
 24/09/2018 10:15:00,10.89,10.9,1,0.96
 24/09/2018 10:30:00,10.9,10.9,1,1.2
 24/09/2018 10:45:00,10.92,10.9,1,1.48
 24/09/2018 11:00:00,10.92,10.9,1,1.67
 24/09/2018 11:15:00,10.92,10.9,1,1.83
 24/09/2018 11:30:00,10.9,10.9,1,2.0
 24/09/2018 11:45:00,10.91,10.9,1,2.18
 24/09/2018 12:00:00,10.92,10.9,1,2.34
 24/09/2018 12:15:00,10.91,10.9,1,1.25
 24/09/2018 12:30:00,10.9,10.9,1,0.44
 24/09/2018 12:45:00,10.9,10.9,1,-0.43
 24/09/2018 13:00:00,10.93,10.9,1,2.16
 24/09/2018 13:15:00,10.94,10.9,1,-0.25
 24/09/2018 13:30:00,10.96,10.9,1,1.84
 24/09/2018 13:45:00,10.93,10.9,1,0.18
 24/09/2018 14:00:00,10.89,10.9,1,1.16
 24/09/2018 14:15:00,10.9,10.9,1,1.04
 24/09/2018 14:30:00,10.88,10.9,1,0.25
 24/09/2018 14:45:00,10.91,10.9,1,0.68
 24/09/2018 15:00:00,10.89,10.9,1,-0.28
 24/09/2018 15:15:00,10.92,10.9,1,2.02
 24/09/2018 15:30:00,10.92,10.9,1,2.36
 24/09/2018 15:45:00,10.88,10.9,1,1.54
 24/09/2018 16:00:00,10.87,10.9,1,-0.23
 24/09/2018 16:15:00,10.86,10.9,1,0.89
 24/09/2018 16:30:00,10.86,10.9,1,1.24
 24/09/2018 16:45:00,10.82,10.9,1,0.89
 24/09/2018 17:00:00,10.79,10.9,1,0.25
 24/09/2018 17:15:00,10.75,10.9,1,-0.44
 24/09/2018 17:30:00,10.76,10.9,1,-0.72
 24/09/2018 17:45:00,10.75,10.9,1,-1.02
 24/09/2018 18:00:00,10.71,10.9,1,-1.79
 24/09/2018 18:15:00,10.67,10.9,1,-1.96
 24/09/2018 18:30:00,10.67,10.9,1,-1.94
 24/09/2018 18:45:00,10.64,10.9,1,-2.15
 24/09/2018 19:00:00,10.72,10.9,1,-2.33
 24/09/2018 19:15:00,10.73,10.9,1,-2.43
 24/09/2018 19:30:00,10.74,10.9,1,-2.46
 24/09/2018 19:45:00,10.75,10.9,1,-2.45
 24/09/2018 20:00:00,10.8,10.9,1,-2.36
 24/09/2018 20:15:00,10.87,10.9,1,-2.27
 24/09/2018 20:30:00,10.85,10.9,1,-2.18
 24/09/2018 20:45:00,10.8,10.9,1,-2.1
 24/09/2018 21:00:00,10.84,10.9,1,-2.06
 24/09/2018 21:15:00,10.84,10.9,1,-2.03
 24/09/2018 21:30:00,10.87,10.9,1,-1.94
 24/09/2018 21:45:00,10.89,10.9,1,-1.92
 24/09/2018 22:00:00,10.9,10.9,1,-1.77
 24/09/2018 22:15:00,10.91,10.9,1,-1.67
 24/09/2018 22:30:00,10.81,10.9,1,-1.55
 24/09/2018 22:45:00,10.76,10.9,1,-1.41
 24/09/2018 23:00:00,10.81,10.9,1,-1.28
 24/09/2018 23:15:00,10.82,10.9,1,-1.27
 24/09/2018 23:30:00,10.86,10.9,1,-1.24
 24/09/2018 23:45:00,10.88,10.9,1,-1.14
 25/09/2018 00:00:00,10.88,10.9,1,-1.14
 25/09/2018 00:15:00,10.9,10.9,1,-1.14
 25/09/2018 00:30:00,10.87,10.9,1,-1.14
 25/09/2018 00:45:00,10.9,10.9,1,-1.14
 25/09/2018 01:00:00,10.9,10.9,1,-1.03
 25/09/2018 01:15:00,10.87,10.9,1,-1.15
 25/09/2018 01:30:00,10.86,10.9,1,-1.21
 25/09/2018 01:45:00,10.86,10.9,1,-1.21
 25/09/2018 02:00:00,10.88,10.9,1,-1.12
 25/09/2018 02:15:00,10.89,10.9,1,-1.23
 25/09/2018 02:30:00,10.89,10.9,1,-1.24
 25/09/2018 02:45:00,10.91,10.9,1,-1.24
 25/09/2018 03:00:00,10.92,10.9,1,-1.24
 25/09/2018 03:15:00,10.93,10.9,1,-1.19
 25/09/2018 03:30:00,10.92,10.9,1,-1.16
 25/09/2018 03:45:00,10.87,10.9,1,-1.21
 25/09/2018 04:00:00,10.88,10.9,1,-1.21
 25/09/2018 04:15:00,10.88,10.9,1,-1.21
 25/09/2018 04:30:00,10.87,10.9,1,-1.21
 25/09/2018 04:45:00,10.87,10.9,1,-1.12
 25/09/2018 05:00:00,10.87,10.9,1,-1.11
 25/09/2018 05:15:00,10.82,10.9,1,-1.21
 25/09/2018 05:30:00,10.8,10.9,1,-1.24
 25/09/2018 05:45:00,10.79,10.9,1,-1.29
 25/09/2018 06:00:00,10.88,10.9,1,-1.34
 25/09/2018 06:15:00,10.84,10.9,1,-1.49
 25/09/2018 06:30:00,10.89,10.9,1,-1.65
 25/09/2018 06:45:00,10.83,10.9,1,-1.79
 25/09/2018 07:00:00,10.79,10.9,1,-1.91
 25/09/2018 07:15:00,10.72,10.9,1,-2.05
 25/09/2018 07:30:00,10.71,10.9,1,-2.07
 25/09/2018 07:45:00,10.75,10.9,1,-1.98
 25/09/2018 08:00:00,10.77,10.9,1,-1.76
 25/09/2018 08:15:00,10.77,10.9,1,-1.58
 25/09/2018 08:30:00,10.81,10.9,1,-1.2
 25/09/2018 08:45:00,10.83,10.9,1,-0.85
 25/09/2018 09:00:00,10.83,10.9,1,-0.59
 25/09/2018 09:15:00,10.81,10.9,1,-0.35
 25/09/2018 09:30:00,10.85,10.9,1,0.05
 25/09/2018 09:45:00,10.91,10.9,1,0.52
 25/09/2018 10:00:00,10.92,10.9,1,0.86
 25/09/2018 10:15:00,10.94,10.9,1,0.67
 25/09/2018 10:30:00,10.94,10.9,1,1.0
 25/09/2018 10:45:00,10.93,10.9,1,1.57
 25/09/2018 11:00:00,10.84,10.9,1,1.74
 25/09/2018 11:15:00,10.85,10.9,1,1.92
 25/09/2018 11:30:00,10.82,10.9,1,1.48
 25/09/2018 11:45:00,10.82,10.9,1,0.1
 25/09/2018 12:00:00,10.82,10.9,1,0.6
 25/09/2018 12:15:00,10.81,10.9,1,0.58
 25/09/2018 12:30:00,10.82,10.9,1,2.43
 25/09/2018 12:45:00,10.84,10.9,1,2.56
 25/09/2018 13:00:00,10.87,10.9,1,0.75
 25/09/2018 13:15:00,10.87,10.9,1,0.91
 25/09/2018 13:30:00,10.9,10.9,1,0.51
 25/09/2018 13:45:00,10.91,10.9,1,1.14
 25/09/2018 14:00:00,10.88,10.9,1,1.96
 25/09/2018 14:15:00,10.9,10.9,1,2.69
 25/09/2018 14:30:00,10.88,10.9,1,2.61
 25/09/2018 14:45:00,10.86,10.9,1,1.99
 25/09/2018 15:00:00,10.85,10.9,1,1.86
 25/09/2018 15:15:00,10.84,10.9,1,1.96
 25/09/2018 15:30:00,10.83,10.9,1,2.16
 25/09/2018 15:45:00,10.75,10.9,1,1.86
 25/09/2018 16:00:00,10.72,10.9,1,1.55
 25/09/2018 16:15:00,10.72,10.9,1,1.07
 25/09/2018 16:30:00,10.7,10.9,1,0.78
 25/09/2018 16:45:00,10.7,10.9,1,0.4
 25/09/2018 17:00:00,10.7,10.9,1,0.1
 25/09/2018 17:15:00,10.69,10.9,1,-0.48
 25/09/2018 17:30:00,10.72,10.9,1,-0.77
 25/09/2018 17:45:00,10.73,10.9,1,-1.05
 25/09/2018 18:00:00,10.72,10.9,1,-1.42
 25/09/2018 18:15:00,10.69,10.9,1,-1.75
 25/09/2018 18:30:00,10.69,10.9,1,-2.03
 25/09/2018 18:45:00,10.76,10.9,1,-2.14
 25/09/2018 19:00:00,10.78,10.9,1,-2.25
 25/09/2018 19:15:00,10.77,10.9,1,-2.31
 25/09/2018 19:30:00,10.75,10.9,1,-2.41
 25/09/2018 19:45:00,10.83,10.9,1,-2.53
 25/09/2018 20:00:00,10.88,10.9,1,-2.4
 25/09/2018 20:15:00,10.85,10.9,1,-2.41
 25/09/2018 20:30:00,10.8,10.9,1,-2.22
 25/09/2018 20:45:00,10.83,10.9,1,-2.12
 25/09/2018 21:00:00,10.84,10.9,1,-2.08
 25/09/2018 21:15:00,10.84,10.9,1,-1.94
 25/09/2018 21:30:00,10.85,10.9,1,-1.99
 25/09/2018 21:45:00,10.88,10.9,1,-1.94
 25/09/2018 22:00:00,10.86,10.9,1,-1.8
 25/09/2018 22:15:00,10.85,10.9,1,-1.73
 25/09/2018 22:30:00,10.83,10.9,1,-1.6
 25/09/2018 22:45:00,10.78,10.9,1,-1.42
 25/09/2018 23:00:00,10.67,10.9,1,-1.27
 25/09/2018 23:15:00,10.71,10.9,1,-1.26
 25/09/2018 23:30:00,10.75,10.9,1,-1.22
 25/09/2018 23:45:00,10.78,10.9,1,-1.09
 26/09/2018 00:00:00,10.83,10.9,1,-1.01
 26/09/2018 00:15:00,10.83,10.9,1,-1.14
 26/09/2018 00:30:00,10.78,10.9,1,-1.12
 26/09/2018 00:45:00,10.74,10.9,1,-1.04
 26/09/2018 01:00:00,10.76,10.9,1,-1.04
 26/09/2018 01:15:00,10.73,10.9,1,-1.13
 26/09/2018 01:30:00,10.71,10.9,1,-1.17
 26/09/2018 01:45:00,10.73,10.9,1,-1.17
 26/09/2018 02:00:00,10.73,10.9,1,-1.17
 26/09/2018 02:15:00,10.74,10.9,1,-1.29
 26/09/2018 02:30:00,10.76,10.9,1,-1.25
 26/09/2018 02:45:00,10.75,10.9,1,-1.21
 26/09/2018 03:00:00,10.76,10.9,1,-1.21
 26/09/2018 03:15:00,10.78,10.9,1,-1.21
 26/09/2018 03:30:00,10.78,10.9,1,-1.23
 26/09/2018 03:45:00,10.76,10.9,1,-1.24
 26/09/2018 04:00:00,10.78,10.9,1,-1.24
 26/09/2018 04:15:00,10.79,10.9,1,-1.19
 26/09/2018 04:30:00,10.77,10.9,1,-1.21
 26/09/2018 04:45:00,10.76,10.9,1,-1.21
 26/09/2018 05:00:00,10.77,10.9,1,-1.21
 26/09/2018 05:15:00,10.74,10.9,1,-1.21
 26/09/2018 05:30:00,10.71,10.9,1,-1.29
 26/09/2018 05:45:00,10.71,10.9,1,-1.34
 26/09/2018 06:00:00,10.74,10.9,1,-1.39
 26/09/2018 06:15:00,10.69,10.9,1,-1.57
 26/09/2018 06:30:00,10.72,10.9,1,-1.64
 26/09/2018 06:45:00,10.75,10.9,1,-1.82
 26/09/2018 07:00:00,10.74,10.9,1,-1.96
 26/09/2018 07:15:00,10.68,10.9,1,-2.07
 26/09/2018 07:30:00,10.75,10.9,1,-2.24
 26/09/2018 07:45:00,10.74,10.9,1,-2.13
 26/09/2018 08:00:00,10.76,10.9,1,-1.95
 26/09/2018 08:15:00,10.78,10.9,1,-1.73
 26/09/2018 08:30:00,10.84,10.9,1,-1.26
 26/09/2018 08:45:00,10.89,10.9,1,-0.84
 26/09/2018 09:00:00,10.9,10.9,1,-0.47
 26/09/2018 09:15:00,10.89,10.9,1,-0.25
 26/09/2018 09:30:00,10.92,10.9,1,0.21
 26/09/2018 09:45:00,10.91,10.9,1,0.53
 26/09/2018 10:00:00,10.94,10.9,1,0.88
 26/09/2018 10:15:00,10.94,10.9,1,1.16
 26/09/2018 10:30:00,10.91,10.9,1,1.41
 26/09/2018 10:45:00,10.92,10.9,1,1.66
 26/09/2018 11:00:00,10.92,10.9,1,1.84
 26/09/2018 11:15:00,10.92,10.9,1,2.01
 26/09/2018 11:30:00,10.91,10.9,1,2.16
 26/09/2018 11:45:00,10.91,10.9,1,2.32
 26/09/2018 12:00:00,10.91,10.9,1,2.43
 26/09/2018 12:15:00,10.93,10.9,1,2.27
 26/09/2018 12:30:00,10.92,10.9,1,2.39
 26/09/2018 12:45:00,10.92,10.9,1,2.53
 26/09/2018 13:00:00,10.92,10.9,1,2.47
 26/09/2018 13:15:00,10.94,10.9,1,2.6
 26/09/2018 13:30:00,10.95,10.9,1,2.51
 26/09/2018 13:45:00,10.94,10.9,1,2.59
 26/09/2018 14:00:00,10.94,10.9,1,2.35
 26/09/2018 14:15:00,10.94,10.9,1,2.44
 26/09/2018 14:30:00,10.95,10.9,1,2.41
 26/09/2018 14:45:00,10.95,10.9,1,2.33
 26/09/2018 15:00:00,10.96,10.9,1,2.21
 26/09/2018 15:15:00,10.99,10.9,1,2.06
 26/09/2018 15:30:00,10.99,10.9,1,1.93
 26/09/2018 15:45:00,10.98,10.9,1,1.68
 26/09/2018 16:00:00,10.96,10.9,1,1.46
 26/09/2018 16:15:00,10.95,10.9,1,1.16
 26/09/2018 16:30:00,10.92,10.9,1,0.89
 26/09/2018 16:45:00,10.91,10.9,1,0.46
 26/09/2018 17:00:00,10.88,10.9,1,0.13
 26/09/2018 17:15:00,10.84,10.9,1,-0.32
 26/09/2018 17:30:00,10.78,10.9,1,-0.67
 26/09/2018 17:45:00,10.77,10.9,1,-0.99
 26/09/2018 18:00:00,10.72,10.9,1,-1.34
 26/09/2018 18:15:00,10.7,10.9,1,-1.66
 26/09/2018 18:30:00,10.7,10.9,1,-1.88
 26/09/2018 18:45:00,10.65,10.9,1,-2.15
 26/09/2018 19:00:00,10.64,10.9,1,-2.22
 26/09/2018 19:15:00,10.73,10.9,1,-2.28
 26/09/2018 19:30:00,10.77,10.9,1,-2.39
 26/09/2018 19:45:00,10.79,10.9,1,-2.33
 26/09/2018 20:00:00,10.84,10.9,1,-2.29
 26/09/2018 20:15:00,10.84,10.9,1,-2.29
 26/09/2018 20:30:00,10.69,10.9,1,-2.12
 26/09/2018 20:45:00,10.64,10.9,1,-2.08
 26/09/2018 21:00:00,10.67,10.9,1,-1.94
 26/09/2018 21:15:00,10.69,10.9,1,-2.01
 26/09/2018 21:30:00,10.72,10.9,1,-1.96
 26/09/2018 21:45:00,10.74,10.9,1,-1.81
 26/09/2018 22:00:00,10.7,10.9,1,-1.73
 26/09/2018 22:15:00,10.75,10.9,1,-1.66
 26/09/2018 22:30:00,10.77,10.9,1,-1.54
 26/09/2018 22:45:00,10.83,10.9,1,-1.41
 26/09/2018 23:00:00,10.82,10.9,1,-1.27
 26/09/2018 23:15:00,10.81,10.9,1,-1.23
 26/09/2018 23:30:00,10.82,10.9,1,-1.17
 26/09/2018 23:45:00,10.85,10.9,1,-1.11
 27/09/2018 00:00:00,10.88,10.9,1,-1.04
 27/09/2018 00:15:00,10.88,10.9,1,-1.17
 27/09/2018 00:30:00,10.89,10.9,1,-1.18
 27/09/2018 00:45:00,10.81,10.9,1,-1.21
 27/09/2018 01:00:00,10.82,10.9,1,-1.21
 27/09/2018 01:15:00,10.78,10.9,1,-1.21
 27/09/2018 01:30:00,10.78,10.9,1,-1.27
 27/09/2018 01:45:00,10.78,10.9,1,-1.27
 27/09/2018 02:00:00,10.82,10.9,1,-1.27
 27/09/2018 02:15:00,10.81,10.9,1,-1.27
 27/09/2018 02:30:00,10.76,10.9,1,-1.27
 27/09/2018 02:45:00,10.74,10.9,1,-1.27
 27/09/2018 03:00:00,10.76,10.9,1,-1.27
 27/09/2018 03:15:00,10.77,10.9,1,-1.22
 27/09/2018 03:30:00,10.76,10.9,1,-1.16
 27/09/2018 03:45:00,10.76,10.9,1,-1.17
 27/09/2018 04:00:00,10.79,10.9,1,-1.17
 27/09/2018 04:15:00,10.77,10.9,1,-1.13
 27/09/2018 04:30:00,10.77,10.9,1,-1.17
 27/09/2018 04:45:00,10.75,10.9,1,-1.17
 27/09/2018 05:00:00,10.76,10.9,1,-1.17
 27/09/2018 05:15:00,10.73,10.9,1,-1.2
 27/09/2018 05:30:00,10.72,10.9,1,-1.31
 27/09/2018 05:45:00,10.73,10.9,1,-1.31
 27/09/2018 06:00:00,10.72,10.9,1,-1.31
 27/09/2018 06:15:00,10.78,10.9,1,-1.42
 27/09/2018 06:30:00,10.77,10.9,1,-1.59
 27/09/2018 06:45:00,10.75,10.9,1,-1.73
 27/09/2018 07:00:00,10.75,10.9,1,-1.85
 27/09/2018 07:15:00,10.67,10.9,1,-2.03
 27/09/2018 07:30:00,10.65,10.9,1,-2.1
 27/09/2018 07:45:00,10.71,10.9,1,-2.12
 27/09/2018 08:00:00,10.8,10.9,1,-2.02
 27/09/2018 08:15:00,10.8,10.9,1,-1.7
 27/09/2018 08:30:00,10.83,10.9,1,-1.31
 27/09/2018 08:45:00,10.86,10.9,1,-0.97
 27/09/2018 09:00:00,10.88,10.9,1,-0.58
 27/09/2018 09:15:00,10.86,10.9,1,-0.39
 27/09/2018 09:30:00,10.88,10.9,1,-0.17
 27/09/2018 09:45:00,10.92,10.9,1,-0.35
 27/09/2018 10:00:00,10.95,10.9,1,-0.35
 27/09/2018 10:15:00,10.93,10.9,1,-0.42
 27/09/2018 10:30:00,10.85,10.9,1,-0.09
 27/09/2018 10:45:00,10.78,10.9,1,0.29
 27/09/2018 11:00:00,10.78,10.9,1,1.43
 27/09/2018 11:15:00,10.77,10.9,1,1.77
 27/09/2018 11:30:00,10.76,10.9,1,1.98
 27/09/2018 11:45:00,10.77,10.9,1,2.03
 27/09/2018 12:00:00,10.78,10.9,1,2.11
 27/09/2018 12:15:00,10.75,10.9,1,2.31
 27/09/2018 12:30:00,10.76,10.9,2,2.38
 27/09/2018 12:45:00,10.77,10.89,2,2.38
 27/09/2018 13:00:00,10.77,10.89,2,2.36
 27/09/2018 13:15:00,10.79,10.89,2,2.3
 27/09/2018 13:30:00,10.79,10.89,2,2.37
