DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 27/09/2018 13:45:00,10.79,10.89,2,2.41
 27/09/2018 14:00:00,10.79,10.89,2,2.41
 27/09/2018 14:15:00,10.78,10.89,2,2.39
 27/09/2018 14:30:00,10.79,10.89,2,2.27
 27/09/2018 14:45:00,10.8,10.89,2,2.19
 27/09/2018 15:00:00,10.82,10.89,2,2.09
 27/09/2018 15:15:00,10.82,10.89,2,1.91
 27/09/2018 15:30:00,10.83,10.89,2,1.76
 27/09/2018 15:45:00,10.81,10.89,2,1.55
 27/09/2018 16:00:00,10.8,10.89,2,1.29
 27/09/2018 16:15:00,10.8,10.89,2,0.99
 27/09/2018 16:30:00,10.79,10.89,2,0.69
 27/09/2018 16:45:00,10.74,10.89,2,0.32
 27/09/2018 17:00:00,10.7,10.89,2,-0.08
 27/09/2018 17:15:00,10.69,10.89,2,-0.48
 27/09/2018 17:30:00,10.67,10.89,2,-0.87
 27/09/2018 17:45:00,10.73,10.89,2,-1.21
 27/09/2018 18:00:00,10.69,10.89,2,-1.5
 27/09/2018 18:15:00,10.67,10.89,2,-1.78
 27/09/2018 18:30:00,10.66,10.89,2,-2.02
 27/09/2018 18:45:00,10.63,10.89,2,-2.17
 27/09/2018 19:00:00,10.67,10.89,2,-2.31
 27/09/2018 19:15:00,10.72,10.89,2,-2.47
 27/09/2018 19:30:00,10.67,10.89,2,-2.63
 27/09/2018 19:45:00,10.67,10.89,2,-2.58
 27/09/2018 20:00:00,10.73,10.89,2,-2.54
 27/09/2018 20:15:00,10.79,10.89,2,-2.45
 27/09/2018 20:30:00,10.84,10.89,2,-2.31
 27/09/2018 20:45:00,10.84,10.89,2,-2.17
 27/09/2018 21:00:00,10.84,10.89,2,-2.04
 27/09/2018 21:15:00,10.86,10.89,2,-1.95
 27/09/2018 21:30:00,10.85,10.89,2,-1.93
 27/09/2018 21:45:00,10.9,10.89,2,-1.84
 27/09/2018 22:00:00,10.82,10.89,2,-1.66
 27/09/2018 22:15:00,10.75,10.89,2,-1.55
 27/09/2018 22:30:00,10.77,10.89,2,-1.44
 27/09/2018 22:45:00,10.8,10.89,2,-1.41
 27/09/2018 23:00:00,10.86,10.89,2,-1.24
 27/09/2018 23:15:00,10.79,10.89,2,-1.21
 27/09/2018 23:30:00,10.8,10.89,2,-1.18
 27/09/2018 23:45:00,10.83,10.89,2,-1.1
 28/09/2018 00:00:00,10.78,10.89,2,-1.01
 28/09/2018 00:15:00,10.79,10.89,2,-1.1
 28/09/2018 00:30:00,10.81,10.89,2,-1.07
 28/09/2018 00:45:00,10.81,10.89,2,-1.14
 28/09/2018 01:00:00,10.84,10.89,2,-1.03
 28/09/2018 01:15:00,10.79,10.89,2,-1.07
 28/09/2018 01:30:00,10.79,10.89,2,-1.11
 28/09/2018 01:45:00,10.8,10.89,2,-1.11
 28/09/2018 02:00:00,10.82,10.89,2,-1.11
 28/09/2018 02:15:00,10.83,10.89,2,-1.19
 28/09/2018 02:30:00,10.82,10.89,2,-1.21
 28/09/2018 02:45:00,10.82,10.89,2,-1.21
 28/09/2018 03:00:00,10.85,10.89,2,-1.2
 28/09/2018 03:15:00,10.85,10.89,2,-1.14
 28/09/2018 03:30:00,10.85,10.89,2,-1.21
 28/09/2018 03:45:00,10.85,10.89,2,-1.21
 28/09/2018 04:00:00,10.86,10.89,2,-1.15
 28/09/2018 04:15:00,10.87,10.89,2,-1.11
 28/09/2018 04:30:00,10.86,10.89,2,-1.11
 28/09/2018 04:45:00,10.86,10.89,2,-1.11
 28/09/2018 05:00:00,10.86,10.89,2,-1.11
 28/09/2018 05:15:00,10.83,10.89,2,-1.15
 28/09/2018 05:30:00,10.81,10.89,2,-1.21
 28/09/2018 05:45:00,10.8,10.89,2,-1.18
 28/09/2018 06:00:00,10.8,10.89,2,-1.17
 28/09/2018 06:15:00,10.76,10.89,2,-1.42
 28/09/2018 06:30:00,10.68,10.89,2,-1.58
 28/09/2018 06:45:00,10.64,10.89,2,-1.74
 28/09/2018 07:00:00,10.69,10.89,2,-1.88
 28/09/2018 07:15:00,10.67,10.89,2,-2.01
 28/09/2018 07:30:00,10.68,10.89,2,-2.18
 28/09/2018 07:45:00,10.67,10.89,2,-2.1
 28/09/2018 08:00:00,10.69,10.89,2,-1.93
 28/09/2018 08:15:00,10.68,10.89,2,-1.81
 28/09/2018 08:30:00,10.72,10.89,2,-1.64
 28/09/2018 08:45:00,10.7,10.89,2,-1.59
 28/09/2018 09:00:00,10.69,10.89,2,-1.47
 28/09/2018 09:15:00,10.68,10.89,2,-1.57
 28/09/2018 09:30:00,10.71,10.89,2,-1.48
 28/09/2018 09:45:00,10.7,10.89,2,-1.32
 28/09/2018 10:00:00,10.73,10.89,2,-1.27
 28/09/2018 10:15:00,10.76,10.89,2,-1.17
 28/09/2018 10:30:00,10.78,10.89,2,-1.16
 28/09/2018 10:45:00,10.78,10.89,2,-1.12
 28/09/2018 11:00:00,10.8,10.89,2,-0.25
 28/09/2018 11:15:00,10.82,10.89,2,-0.39
 28/09/2018 11:30:00,10.85,10.89,2,0.4
 28/09/2018 11:45:00,10.84,10.89,2,1.07
 28/09/2018 12:00:00,10.86,10.89,2,1.44
 28/09/2018 12:15:00,10.85,10.89,2,1.53
 28/09/2018 12:30:00,10.87,10.89,2,2.08
 28/09/2018 12:45:00,10.87,10.89,2,2.4
 28/09/2018 13:00:00,10.9,10.89,2,2.25
 28/09/2018 13:15:00,10.93,10.89,2,1.88
 28/09/2018 13:30:00,10.97,10.89,2,2.36
 28/09/2018 13:45:00,10.93,10.89,2,1.0
 28/09/2018 14:00:00,10.93,10.89,2,2.07
 28/09/2018 14:15:00,10.91,10.89,2,2.36
 28/09/2018 14:30:00,10.89,10.89,2,2.07
 28/09/2018 14:45:00,10.89,10.89,2,1.8
 28/09/2018 15:00:00,10.9,10.89,2,1.58
 28/09/2018 15:15:00,10.91,10.89,2,1.89
 28/09/2018 15:30:00,10.92,10.89,2,1.92
 28/09/2018 15:45:00,10.92,10.89,2,1.71
 28/09/2018 16:00:00,10.92,10.89,2,0.92
 28/09/2018 16:15:00,10.91,10.89,2,0.98
 28/09/2018 16:30:00,10.89,10.89,2,0.67
 28/09/2018 16:45:00,10.87,10.89,2,-0.04
 28/09/2018 17:00:00,10.84,10.89,2,-0.13
 28/09/2018 17:15:00,10.8,10.89,2,-0.42
 28/09/2018 17:30:00,10.76,10.89,2,-0.82
 28/09/2018 17:45:00,10.73,10.89,2,-1.19
 28/09/2018 18:00:00,10.71,10.89,2,-1.51
 28/09/2018 18:15:00,10.69,10.89,2,-1.79
 28/09/2018 18:30:00,10.65,10.89,2,-2.03
 28/09/2018 18:45:00,10.64,10.89,2,-2.09
 28/09/2018 19:00:00,10.72,10.89,2,-2.19
 28/09/2018 19:15:00,10.74,10.89,2,-2.29
 28/09/2018 19:30:00,10.72,10.89,2,-2.36
 28/09/2018 19:45:00,10.73,10.89,2,-2.33
 28/09/2018 20:00:00,10.78,10.89,2,-2.24
 28/09/2018 20:15:00,10.79,10.89,2,-2.21
 28/09/2018 20:30:00,10.79,10.89,2,-2.14
 28/09/2018 20:45:00,10.82,10.89,2,-2.01
 28/09/2018 21:00:00,10.87,10.89,2,-1.98
 28/09/2018 21:15:00,10.89,10.89,2,-1.94
 28/09/2018 21:30:00,10.74,10.89,2,-1.88
 28/09/2018 21:45:00,10.68,10.89,2,-1.83
 28/09/2018 22:00:00,10.7,10.89,2,-1.75
 28/09/2018 22:15:00,10.74,10.89,2,-1.67
 28/09/2018 22:30:00,10.77,10.89,2,-1.55
 28/09/2018 22:45:00,10.76,10.89,2,-1.44
 28/09/2018 23:00:00,10.79,10.89,2,-1.31
 28/09/2018 23:15:00,10.78,10.89,2,-1.27
 28/09/2018 23:30:00,10.8,10.89,2,-1.24
 28/09/2018 23:45:00,10.8,10.89,2,-1.15
 29/09/2018 00:00:00,10.8,10.89,2,-1.1
 29/09/2018 00:15:00,10.82,10.89,2,-1.14
 29/09/2018 00:30:00,10.84,10.89,2,-1.14
 29/09/2018 00:45:00,10.84,10.89,2,-1.14
 29/09/2018 01:00:00,10.84,10.89,2,-1.14
 29/09/2018 01:15:00,10.8,10.89,2,-1.18
 29/09/2018 01:30:00,10.8,10.89,2,-1.23
 29/09/2018 01:45:00,10.81,10.89,2,-1.28
 29/09/2018 02:00:00,10.82,10.89,2,-1.09
 29/09/2018 02:15:00,10.84,10.89,2,-1.29
 29/09/2018 02:30:00,10.86,10.89,2,-1.22
 29/09/2018 02:45:00,10.85,10.89,2,-1.21
 29/09/2018 03:00:00,10.87,10.89,2,-1.21
 29/09/2018 03:15:00,10.86,10.89,2,-1.21
 29/09/2018 03:30:00,10.87,10.89,2,-1.21
 29/09/2018 03:45:00,10.87,10.89,2,-1.21
 29/09/2018 04:00:00,10.77,10.89,2,-1.08
 29/09/2018 04:15:00,10.75,10.89,2,-1.13
 29/09/2018 04:30:00,10.77,10.89,2,-1.08
 29/09/2018 04:45:00,10.74,10.89,2,-1.2
 29/09/2018 05:00:00,10.75,10.89,2,-1.21
 29/09/2018 05:15:00,10.74,10.89,2,-1.21
 29/09/2018 05:30:00,10.72,10.89,2,-1.21
 29/09/2018 05:45:00,10.7,10.89,2,-1.21
 29/09/2018 06:00:00,10.69,10.89,2,-1.21
 29/09/2018 06:15:00,10.68,10.89,2,-1.34
 29/09/2018 06:30:00,10.71,10.89,2,-1.41
 29/09/2018 06:45:00,10.68,10.89,2,-1.49
 29/09/2018 07:00:00,10.68,10.89,2,-1.54
 29/09/2018 07:15:00,10.64,10.89,2,-1.7
 29/09/2018 07:30:00,10.63,10.89,2,-1.78
 29/09/2018 07:45:00,10.67,10.89,2,-1.78
 29/09/2018 08:00:00,10.73,10.89,2,-1.71
 29/09/2018 08:15:00,10.72,10.89,2,-1.63
 29/09/2018 08:30:00,10.74,10.89,2,-1.41
 29/09/2018 08:45:00,10.79,10.89,2,-0.87
 29/09/2018 09:00:00,10.79,10.89,2,-0.59
 29/09/2018 09:15:00,10.77,10.89,2,-0.19
 29/09/2018 09:30:00,10.79,10.89,2,0.16
 29/09/2018 09:45:00,10.82,10.89,2,0.52
 29/09/2018 10:00:00,10.86,10.89,2,0.88
 29/09/2018 10:15:00,10.88,10.89,2,1.06
 29/09/2018 10:30:00,10.91,10.89,2,1.4
 29/09/2018 10:45:00,10.9,10.89,2,1.55
 29/09/2018 11:00:00,10.92,10.89,2,1.69
 29/09/2018 11:15:00,10.92,10.89,2,1.66
 29/09/2018 11:30:00,10.91,10.89,2,1.79
 29/09/2018 11:45:00,10.91,10.89,2,1.97
 29/09/2018 12:00:00,10.93,10.89,2,1.93
 29/09/2018 12:15:00,10.95,10.89,2,2.15
 29/09/2018 12:30:00,10.95,10.89,2,1.98
 29/09/2018 12:45:00,10.86,10.89,2,1.22
 29/09/2018 13:00:00,10.82,10.89,2,0.18
 29/09/2018 13:15:00,10.84,10.89,2,0.11
 29/09/2018 13:30:00,10.86,10.89,2,0.26
 29/09/2018 13:45:00,10.88,10.89,2,1.9
 29/09/2018 14:00:00,10.9,10.89,2,2.7
 29/09/2018 14:15:00,10.85,10.89,2,2.36
 29/09/2018 14:30:00,10.84,10.89,2,2.04
 29/09/2018 14:45:00,10.87,10.89,2,0.12
 29/09/2018 15:00:00,10.9,10.89,2,0.61
 29/09/2018 15:15:00,10.91,10.89,2,2.0
 29/09/2018 15:30:00,10.89,10.89,2,0.83
 29/09/2018 15:45:00,10.89,10.89,2,0.77
 29/09/2018 16:00:00,10.88,10.89,2,0.63
 29/09/2018 16:15:00,10.86,10.89,2,0.89
 29/09/2018 16:30:00,10.86,10.89,2,0.45
 29/09/2018 16:45:00,10.81,10.89,2,-0.07
 29/09/2018 17:00:00,10.77,10.89,2,-0.59
 29/09/2018 17:15:00,10.72,10.89,2,-0.89
 29/09/2018 17:30:00,10.66,10.89,2,-0.95
 29/09/2018 17:45:00,10.65,10.89,2,-1.28
 29/09/2018 18:00:00,10.76,10.89,2,-1.51
 29/09/2018 18:15:00,10.74,10.89,2,-1.78
 29/09/2018 18:30:00,10.73,10.89,2,-1.91
 29/09/2018 18:45:00,10.74,10.89,2,-2.14
 29/09/2018 19:00:00,10.74,10.89,2,-2.15
 29/09/2018 19:15:00,10.73,10.89,2,-2.23
 29/09/2018 19:30:00,10.69,10.89,2,-2.3
 29/09/2018 19:45:00,10.69,10.89,2,-2.17
 29/09/2018 20:00:00,10.73,10.89,2,-2.14
 29/09/2018 20:15:00,10.74,10.89,2,-2.11
 29/09/2018 20:30:00,10.78,10.89,2,-1.93
 29/09/2018 20:45:00,10.79,10.89,2,-1.99
 29/09/2018 21:00:00,10.8,10.89,2,-1.93
 29/09/2018 21:15:00,10.78,10.89,2,-1.88
 29/09/2018 21:30:00,10.81,10.89,2,-1.88
 29/09/2018 21:45:00,10.82,10.89,2,-1.78
 29/09/2018 22:00:00,10.83,10.89,2,-1.7
 29/09/2018 22:15:00,10.84,10.89,2,-1.58
 29/09/2018 22:30:00,10.88,10.89,2,-1.44
 29/09/2018 22:45:00,10.89,10.89,2,-1.44
 29/09/2018 23:00:00,10.92,10.89,2,-1.37
 29/09/2018 23:15:00,10.93,10.89,2,-1.28
 29/09/2018 23:30:00,10.81,10.89,2,-1.18
 29/09/2018 23:45:00,10.79,10.89,2,-1.07
 30/09/2018 00:00:00,10.81,10.89,2,-1.07
 30/09/2018 00:15:00,10.83,10.89,2,-1.13
 30/09/2018 00:30:00,10.84,10.89,2,-1.12
 30/09/2018 00:45:00,10.82,10.89,2,-1.14
 30/09/2018 01:00:00,10.83,10.89,2,-1.14
 30/09/2018 01:15:00,10.8,10.89,2,-1.14
 30/09/2018 01:30:00,10.8,10.89,2,-1.14
 30/09/2018 01:45:00,10.77,10.89,2,-1.17
 30/09/2018 02:00:00,10.79,10.89,2,-1.2
 30/09/2018 02:15:00,10.8,10.89,2,-1.24
 30/09/2018 02:30:00,10.82,10.89,2,-1.24
 30/09/2018 02:45:00,10.83,10.89,2,-1.24
 30/09/2018 03:00:00,10.84,10.89,2,-1.24
 30/09/2018 03:15:00,10.85,10.89,2,-1.24
 30/09/2018 03:30:00,10.86,10.89,2,-1.24
 30/09/2018 03:45:00,10.85,10.89,2,-1.24
 30/09/2018 04:00:00,10.87,10.89,2,-1.12
 30/09/2018 04:15:00,10.88,10.89,2,-1.11
 30/09/2018 04:30:00,10.87,10.89,2,-1.11
 30/09/2018 04:45:00,10.83,10.89,2,-1.15
 30/09/2018 05:00:00,10.84,10.89,2,-1.14
 30/09/2018 05:15:00,10.81,10.89,2,-1.2
 30/09/2018 05:30:00,10.79,10.89,2,-1.24
 30/09/2018 05:45:00,10.81,10.89,2,-1.22
 30/09/2018 06:00:00,10.79,10.89,2,-1.19
 30/09/2018 06:15:00,10.75,10.89,2,-1.27
 30/09/2018 06:30:00,10.72,10.89,2,-1.31
 30/09/2018 06:45:00,10.71,10.89,2,-1.38
 30/09/2018 07:00:00,10.71,10.89,2,-1.44
 30/09/2018 07:15:00,10.67,10.89,2,-1.57
 30/09/2018 07:30:00,10.68,10.89,2,-1.64
 30/09/2018 07:45:00,10.68,10.89,2,-1.69
 30/09/2018 08:00:00,10.65,10.89,2,-1.68
 30/09/2018 08:15:00,10.62,10.89,2,-1.68
 30/09/2018 08:30:00,10.75,10.89,2,-1.78
 30/09/2018 08:45:00,10.78,10.89,2,-1.77
 30/09/2018 09:00:00,10.77,10.89,2,-1.57
 30/09/2018 09:15:00,10.8,10.89,2,-1.34
 30/09/2018 09:30:00,10.83,10.89,2,-0.62
 30/09/2018 09:45:00,10.83,10.89,2,-0.22
 30/09/2018 10:00:00,10.82,10.89,2,-0.23
 30/09/2018 10:15:00,10.8,10.89,2,-0.92
 30/09/2018 10:30:00,10.84,10.89,2,-0.86
 30/09/2018 10:45:00,10.87,10.89,2,0.68
 30/09/2018 11:00:00,10.86,10.89,2,0.28
 30/09/2018 11:15:00,10.82,10.89,2,-0.57
 30/09/2018 11:30:00,10.79,10.89,2,-1.03
 30/09/2018 11:45:00,10.81,10.89,2,-1.0
 30/09/2018 12:00:00,10.82,10.89,2,-0.82
 30/09/2018 12:15:00,10.8,10.89,2,-1.19
 30/09/2018 12:30:00,10.92,10.89,2,-0.87
 30/09/2018 12:45:00,10.92,10.89,2,-0.61
 30/09/2018 13:00:00,10.85,10.89,2,-0.78
 30/09/2018 13:15:00,10.81,10.89,2,-0.84
 30/09/2018 13:30:00,10.82,10.89,2,-0.43
 30/09/2018 13:45:00,10.82,10.89,2,-0.71
 30/09/2018 14:00:00,10.8,10.89,2,-1.38
 30/09/2018 14:15:00,10.81,10.89,2,-1.27
 30/09/2018 14:30:00,10.82,10.89,2,-0.87
 30/09/2018 14:45:00,10.84,10.89,2,-0.63
 30/09/2018 15:00:00,10.86,10.89,2,-0.26
 30/09/2018 15:15:00,10.84,10.89,2,-0.58
 30/09/2018 15:30:00,10.84,10.89,2,-0.51
 30/09/2018 15:45:00,10.85,10.89,2,0.43
 30/09/2018 16:00:00,10.79,10.89,2,-1.1
 30/09/2018 16:15:00,10.76,10.89,2,-1.17
 30/09/2018 16:30:00,10.74,10.89,2,-1.1
 30/09/2018 16:45:00,10.69,10.89,2,-1.72
 30/09/2018 17:00:00,10.64,10.89,2,-1.93
 30/09/2018 17:15:00,10.6,10.89,2,-1.82
 30/09/2018 17:30:00,10.61,10.89,2,-1.57
 30/09/2018 17:45:00,10.59,10.89,2,-1.83
 30/09/2018 18:00:00,10.68,10.89,2,-2.25
 30/09/2018 18:15:00,10.68,10.89,2,-2.25
 30/09/2018 18:30:00,10.65,10.89,2,-2.49
 30/09/2018 18:45:00,10.63,10.89,2,-2.68
 30/09/2018 19:00:00,10.62,10.89,2,-2.71
 30/09/2018 19:15:00,10.62,10.89,2,-2.75
 30/09/2018 19:30:00,10.61,10.89,2,-2.65
 30/09/2018 19:45:00,10.66,10.89,2,-2.46
 30/09/2018 20:00:00,10.69,10.89,2,-2.28
 30/09/2018 20:15:00,10.68,10.89,2,-2.3
 30/09/2018 20:30:00,10.73,10.89,2,-2.24
 30/09/2018 20:45:00,10.7,10.89,2,-2.06
 30/09/2018 21:00:00,10.72,10.89,2,-1.99
 30/09/2018 21:15:00,10.75,10.89,2,-1.89
 30/09/2018 21:30:00,10.77,10.89,2,-1.85
 30/09/2018 21:45:00,10.83,10.89,2,-1.78
 30/09/2018 22:00:00,10.84,10.89,2,-1.74
 30/09/2018 22:15:00,10.87,10.89,2,-1.64
 30/09/2018 22:30:00,10.88,10.89,2,-1.51
 30/09/2018 22:45:00,10.82,10.89,2,-1.39
 30/09/2018 23:00:00,10.83,10.89,2,-1.27
 30/09/2018 23:15:00,10.84,10.89,2,-1.25
 30/09/2018 23:30:00,10.82,10.89,2,-1.17
 30/09/2018 23:45:00,10.77,10.89,2,-1.06
 01/10/2018 00:00:00,10.79,10.89,2,-1.04
 01/10/2018 00:00:00,10.79,10.89,2,-1.04
 01/10/2018 00:15:00,10.8,10.89,2,-1.08
 01/10/2018 00:30:00,10.83,10.89,2,-1.14
 01/10/2018 00:45:00,10.82,10.89,2,-1.14
 01/10/2018 01:00:00,10.82,10.89,2,-1.14
 01/10/2018 01:15:00,10.78,10.89,2,-1.35
 01/10/2018 01:30:00,10.76,10.89,2,-1.65
 01/10/2018 01:45:00,10.78,10.89,2,-1.25
 01/10/2018 02:00:00,10.79,10.89,2,-1.24
 01/10/2018 02:15:00,10.79,10.89,2,-1.24
 01/10/2018 02:30:00,10.8,10.89,2,-1.24
 01/10/2018 02:45:00,10.81,10.89,2,-1.24
 01/10/2018 03:00:00,10.82,10.89,2,-1.24
 01/10/2018 03:15:00,10.83,10.89,2,-1.2
 01/10/2018 03:30:00,10.84,10.89,2,-1.18
 01/10/2018 03:45:00,10.84,10.89,2,-1.21
 01/10/2018 04:00:00,10.84,10.89,2,-1.21
 01/10/2018 04:15:00,10.86,10.89,2,-1.21
 01/10/2018 04:30:00,10.86,10.89,2,-1.21
 01/10/2018 04:45:00,10.87,10.89,2,-1.21
 01/10/2018 05:00:00,10.85,10.89,2,-1.21
 01/10/2018 05:15:00,10.82,10.89,2,-1.25
 01/10/2018 05:30:00,10.79,10.89,2,-1.27
 01/10/2018 05:45:00,10.75,10.89,2,-1.32
 01/10/2018 06:00:00,10.76,10.89,2,-1.37
 01/10/2018 06:15:00,10.72,10.89,2,-1.47
 01/10/2018 06:30:00,10.74,10.89,2,-1.64
 01/10/2018 06:45:00,10.68,10.89,2,-1.83
 01/10/2018 07:00:00,10.62,10.89,2,-1.98
 01/10/2018 07:15:00,10.62,10.89,2,-2.18
 01/10/2018 07:30:00,10.64,10.89,2,-2.28
 01/10/2018 07:45:00,10.67,10.89,2,-2.18
 01/10/2018 08:00:00,10.68,10.89,2,-2.04
 01/10/2018 08:15:00,10.69,10.89,2,-1.68
 01/10/2018 08:30:00,10.73,10.89,2,-1.4
 01/10/2018 08:45:00,10.77,10.89,2,-0.9
 01/10/2018 09:00:00,10.77,10.89,2,-0.59
 01/10/2018 09:15:00,10.76,10.89,2,-0.37
 01/10/2018 09:30:00,10.8,10.89,2,0.16
 01/10/2018 09:45:00,10.82,10.89,2,0.47
 01/10/2018 10:00:00,10.85,10.89,2,0.76
 01/10/2018 10:15:00,10.86,10.89,2,0.98
 01/10/2018 10:30:00,10.87,10.89,2,1.21
 01/10/2018 10:45:00,10.86,10.89,2,0.62
 01/10/2018 11:00:00,10.84,10.89,2,-0.68
 01/10/2018 11:15:00,10.81,10.89,2,-0.64
 01/10/2018 11:30:00,10.84,10.89,2,1.58
 01/10/2018 11:45:00,10.82,10.89,2,0.98
 01/10/2018 12:00:00,10.83,10.89,2,0.61
 01/10/2018 12:15:00,10.83,10.89,2,-0.03
 01/10/2018 12:30:00,10.83,10.89,2,0.24
 01/10/2018 12:45:00,10.82,10.89,2,-0.37
 01/10/2018 13:00:00,10.86,10.89,2,0.92
 01/10/2018 13:15:00,10.87,10.89,2,1.93
 01/10/2018 13:30:00,10.93,10.89,2,0.64
 01/10/2018 13:45:00,10.89,10.89,2,1.27
 01/10/2018 14:00:00,10.88,10.89,2,2.27
 01/10/2018 14:15:00,10.9,10.89,2,1.66
 01/10/2018 14:30:00,10.91,10.89,2,1.9
 01/10/2018 14:45:00,10.95,10.89,2,1.86
 01/10/2018 15:00:00,10.94,10.89,2,0.55
 01/10/2018 15:15:00,10.94,10.89,2,0.22
 01/10/2018 15:30:00,10.93,10.89,2,1.74
 01/10/2018 15:45:00,10.91,10.89,2,0.91
 01/10/2018 16:00:00,10.92,10.89,2,1.08
 01/10/2018 16:15:00,10.9,10.89,2,-0.14
 01/10/2018 16:30:00,10.89,10.89,2,0.14
 01/10/2018 16:45:00,10.84,10.89,2,-0.52
 01/10/2018 17:00:00,10.8,10.89,2,-0.27
 01/10/2018 17:15:00,10.78,10.89,2,-0.55
 01/10/2018 17:30:00,10.7,10.89,2,-1.05
 01/10/2018 17:45:00,10.67,10.89,2,-1.39
 01/10/2018 18:00:00,10.67,10.89,2,-1.68
 01/10/2018 18:15:00,10.64,10.89,2,-2.08
 01/10/2018 18:30:00,10.71,10.89,2,-2.28
 01/10/2018 18:45:00,10.79,10.89,2,-2.42
 01/10/2018 19:00:00,10.81,10.89,2,-2.4
 01/10/2018 19:15:00,10.78,10.89,2,-2.44
 01/10/2018 19:30:00,10.77,10.89,2,-2.54
 01/10/2018 19:45:00,10.78,10.89,2,-2.51
 01/10/2018 20:00:00,10.81,10.89,2,-2.44
 01/10/2018 20:15:00,10.84,10.89,2,-2.38
 01/10/2018 20:30:00,10.86,10.89,2,-2.24
 01/10/2018 20:45:00,10.82,10.89,2,-2.19
 01/10/2018 21:00:00,10.82,10.89,2,-2.11
 01/10/2018 21:15:00,10.85,10.89,2,-1.96
 01/10/2018 21:30:00,10.85,10.89,2,-1.97
 01/10/2018 21:45:00,10.8,10.89,2,-1.83
 01/10/2018 22:00:00,10.86,10.89,2,-1.73
 01/10/2018 22:15:00,10.83,10.89,2,-1.61
 01/10/2018 22:30:00,10.86,10.89,2,-1.52
 01/10/2018 22:45:00,10.8,10.89,2,-1.38
 01/10/2018 23:00:00,10.82,10.89,2,-1.24
 01/10/2018 23:15:00,10.83,10.89,2,-1.24
 01/10/2018 23:30:00,10.87,10.89,2,-1.24
 01/10/2018 23:45:00,10.91,10.89,2,-1.17
 02/10/2018 00:00:00,10.94,10.89,2,-1.01
 02/10/2018 00:15:00,10.94,10.89,2,-1.13
 02/10/2018 00:30:00,10.95,10.89,2,-1.04
 02/10/2018 00:45:00,10.96,10.89,2,-1.13
 02/10/2018 01:00:00,10.97,10.89,2,-1.14
 02/10/2018 01:15:00,10.92,10.89,2,-1.17
 02/10/2018 01:30:00,10.92,10.89,2,-1.2
 02/10/2018 01:45:00,10.92,10.89,2,-1.31
 02/10/2018 02:00:00,10.94,10.89,2,-1.24
 02/10/2018 02:15:00,10.92,10.89,2,-1.3
 02/10/2018 02:30:00,10.95,10.89,2,-1.31
 02/10/2018 02:45:00,10.96,10.89,2,-1.25
 02/10/2018 03:00:00,10.88,10.89,2,-1.2
 02/10/2018 03:15:00,10.86,10.89,2,-1.2
 02/10/2018 03:30:00,10.86,10.89,2,-1.27
 02/10/2018 03:45:00,10.86,10.89,2,-1.27
 02/10/2018 04:00:00,10.88,10.89,2,-1.26
 02/10/2018 04:15:00,10.79,10.89,2,-1.17
 02/10/2018 04:30:00,10.8,10.89,2,-1.13
 02/10/2018 04:45:00,10.79,10.89,2,-1.07
 02/10/2018 05:00:00,10.78,10.89,2,-1.07
 02/10/2018 05:15:00,10.77,10.89,2,-1.2
 02/10/2018 05:30:00,10.75,10.89,2,-1.22
 02/10/2018 05:45:00,10.73,10.89,2,-1.24
 02/10/2018 06:00:00,10.7,10.89,2,-1.31
 02/10/2018 06:15:00,10.65,10.89,2,-1.43
 02/10/2018 06:30:00,10.65,10.89,2,-1.54
 02/10/2018 06:45:00,10.62,10.89,2,-1.72
 02/10/2018 07:00:00,10.68,10.89,2,-1.91
 02/10/2018 07:15:00,10.7,10.89,2,-2.07
 02/10/2018 07:30:00,10.8,10.89,2,-2.2
 02/10/2018 07:45:00,10.86,10.89,2,-2.1
 02/10/2018 08:00:00,10.84,10.89,2,-2.11
 02/10/2018 08:15:00,10.84,10.89,2,-2.0
 02/10/2018 08:30:00,10.86,10.89,2,-1.81
 02/10/2018 08:45:00,10.88,10.89,2,-1.67
 02/10/2018 09:00:00,10.87,10.89,2,-1.54
 02/10/2018 09:15:00,10.87,10.89,2,-1.56
 02/10/2018 09:30:00,10.87,10.89,2,-1.47
 02/10/2018 09:45:00,10.89,10.89,2,-1.42
 02/10/2018 10:00:00,10.92,10.89,2,-1.35
 02/10/2018 10:15:00,10.87,10.89,2,-1.26
 02/10/2018 10:30:00,10.83,10.89,2,-1.21
 02/10/2018 10:45:00,10.84,10.89,2,-1.06
 02/10/2018 11:00:00,10.86,10.89,2,-0.77
 02/10/2018 11:15:00,10.84,10.89,2,-0.6
 02/10/2018 11:30:00,10.85,10.89,2,-0.29
 02/10/2018 11:45:00,10.89,10.9,2,-0.15
 02/10/2018 12:00:00,10.91,11.0,2,0.02
 02/10/2018 12:15:00,10.88,11.0,2,-0.19
 02/10/2018 12:30:00,10.88,11.0,2,-0.67
 02/10/2018 12:45:00,10.88,11.0,2,-0.99
 02/10/2018 13:00:00,10.89,11.0,2,-1.08
 02/10/2018 13:15:00,10.92,11.0,2,-1.18
 02/10/2018 13:30:00,10.88,11.0,2,-1.15
 02/10/2018 13:45:00,10.84,11.0,2,-1.24
 02/10/2018 14:00:00,10.85,11.0,2,-1.14
 02/10/2018 14:15:00,10.83,11.0,2,-1.36
 02/10/2018 14:30:00,10.98,11.17,2,-1.12
 02/10/2018 14:45:00,11.01,11.11,2,-0.77
 02/10/2018 15:00:00,11.0,11.14,2,-0.97
 02/10/2018 15:15:00,10.97,11.18,2,-1.27
 02/10/2018 15:30:00,10.96,11.13,2,-1.45
 02/10/2018 15:45:00,10.95,11.15,2,-1.51
 02/10/2018 16:00:00,11.03,11.11,2,-1.46
 02/10/2018 16:15:00,11.03,11.09,2,-1.57
 02/10/2018 16:30:00,11.02,11.09,2,-1.6
 02/10/2018 16:45:00,10.96,11.09,2,-1.68
 02/10/2018 17:00:00,10.92,11.02,2,-1.3
 02/10/2018 17:15:00,10.79,10.91,2,-1.68
 02/10/2018 17:30:00,10.81,10.92,2,-1.92
 02/10/2018 17:45:00,10.83,10.92,2,-2.1
 02/10/2018 18:00:00,10.85,10.92,2,-2.24
 02/10/2018 18:15:00,10.86,10.92,2,-2.34
 02/10/2018 18:30:00,10.89,10.92,2,-2.31
 02/10/2018 18:45:00,10.85,10.92,2,-2.47
 02/10/2018 19:00:00,10.89,10.92,2,-2.44
 02/10/2018 19:15:00,10.85,10.92,2,-2.51
 02/10/2018 19:30:00,10.83,10.92,2,-2.57
 02/10/2018 19:45:00,10.86,10.92,2,-2.48
 02/10/2018 20:00:00,10.89,10.92,2,-2.37
 02/10/2018 20:15:00,10.81,10.92,2,-2.22
 02/10/2018 20:30:00,10.83,10.92,2,-2.12
 02/10/2018 20:45:00,10.83,10.92,2,-2.03
 02/10/2018 21:00:00,10.75,10.92,2,-1.95
 02/10/2018 21:15:00,10.79,10.92,2,-1.91
 02/10/2018 21:30:00,10.8,10.92,2,-1.91
 02/10/2018 21:45:00,10.85,10.92,2,-1.8
 02/10/2018 22:00:00,10.89,10.92,2,-1.67
 02/10/2018 22:15:00,10.91,10.92,2,-1.67
 02/10/2018 22:30:00,10.95,10.92,2,-1.54
 02/10/2018 22:45:00,10.9,10.92,2,-1.4
 02/10/2018 23:00:00,10.91,10.92,2,-1.31
 02/10/2018 23:15:00,10.92,10.92,2,-1.37
 02/10/2018 23:30:00,10.94,10.92,2,-1.25
 02/10/2018 23:45:00,10.93,10.92,2,-1.07
 03/10/2018 00:00:00,10.97,10.92,2,-1.07
 03/10/2018 00:15:00,10.98,10.92,2,-1.07
 03/10/2018 00:30:00,10.98,10.92,2,-1.07
 03/10/2018 00:45:00,10.88,10.92,2,-1.07
 03/10/2018 01:00:00,10.76,10.92,2,-1.07
 03/10/2018 01:15:00,10.7,10.92,2,-1.14
 03/10/2018 01:30:00,10.74,10.92,2,-1.24
 03/10/2018 01:45:00,10.81,10.92,2,-1.37
 03/10/2018 02:00:00,10.83,10.92,2,-1.3
 03/10/2018 02:15:00,10.86,10.92,2,-1.4
 03/10/2018 02:30:00,10.87,10.92,2,-1.32
 03/10/2018 02:45:00,10.88,10.92,2,-1.27
 03/10/2018 03:00:00,10.89,10.92,2,-1.27
 03/10/2018 03:15:00,10.88,10.92,2,-1.27
 03/10/2018 03:30:00,10.9,10.92,2,-1.27
 03/10/2018 03:45:00,10.91,10.92,2,-1.21
 03/10/2018 04:00:00,10.85,10.92,2,-1.17
 03/10/2018 04:15:00,10.77,10.92,2,-1.07
 03/10/2018 04:30:00,10.78,10.92,2,-1.07
 03/10/2018 04:45:00,10.82,10.92,2,-1.13
 03/10/2018 05:00:00,10.85,10.92,2,-1.21
 03/10/2018 05:15:00,10.84,10.92,2,-1.25
 03/10/2018 05:30:00,10.84,10.92,2,-1.27
 03/10/2018 05:45:00,10.84,10.92,2,-1.27
 03/10/2018 06:00:00,10.85,10.92,2,-1.23
 03/10/2018 06:15:00,10.87,10.92,2,-1.43
 03/10/2018 06:30:00,10.86,10.92,2,-1.6
 03/10/2018 06:45:00,10.73,10.92,2,-1.7
 03/10/2018 07:00:00,10.68,10.92,2,-1.88
 03/10/2018 07:15:00,10.69,10.92,2,-2.05
 03/10/2018 07:30:00,10.67,10.92,2,-2.09
 03/10/2018 07:45:00,10.69,10.92,2,-2.09
 03/10/2018 08:00:00,10.7,10.92,2,-1.92
 03/10/2018 08:15:00,10.69,10.92,2,-2.17
 03/10/2018 08:30:00,10.7,10.92,2,-1.97
 03/10/2018 08:45:00,10.72,10.92,2,-1.71
 03/10/2018 09:00:00,10.74,10.92,2,-1.17
 03/10/2018 09:15:00,10.75,10.86,2,-0.82
 03/10/2018 09:30:00,10.78,10.84,2,-0.45
 03/10/2018 09:45:00,10.83,10.84,2,-0.19
 03/10/2018 10:00:00,10.76,10.77,2,-0.75
 03/10/2018 10:15:00,10.76,10.83,2,-0.75
 03/10/2018 10:30:00,10.77,10.88,2,-0.56
 03/10/2018 10:45:00,10.75,10.83,2,-0.65
 03/10/2018 11:00:00,10.75,10.8,2,-0.53
 03/10/2018 11:15:00,10.99,11.08,2,-0.25
 03/10/2018 11:30:00,11.04,11.1,2,0.52
 03/10/2018 11:45:00,11.06,11.18,2,1.79
 03/10/2018 12:00:00,11.09,11.2,2,1.5
 03/10/2018 12:15:00,11.07,11.2,2,1.94
 03/10/2018 12:30:00,11.06,11.15,2,2.36
 03/10/2018 12:45:00,11.11,11.09,2,2.45
 03/10/2018 13:00:00,11.12,11.09,2,2.0
 03/10/2018 13:15:00,11.08,11.18,2,1.74
 03/10/2018 13:30:00,11.09,11.18,2,2.45
 03/10/2018 13:45:00,11.09,11.18,2,2.43
 03/10/2018 14:00:00,11.11,11.18,2,2.39
 03/10/2018 14:15:00,11.11,11.18,2,2.31
 03/10/2018 14:30:00,11.13,11.18,2,2.25
 03/10/2018 14:45:00,11.09,11.18,2,2.18
 03/10/2018 15:00:00,11.05,11.18,2,2.08
 03/10/2018 15:15:00,11.12,11.14,2,1.95
 03/10/2018 15:30:00,11.11,11.08,2,1.78
 03/10/2018 15:45:00,11.04,11.08,2,1.59
 03/10/2018 16:00:00,10.98,11.08,2,1.26
 03/10/2018 16:15:00,10.98,11.12,2,0.93
 03/10/2018 16:30:00,10.96,11.09,2,0.68
 03/10/2018 16:45:00,10.91,11.01,2,0.1
 03/10/2018 17:00:00,10.84,10.86,2,-0.13
 03/10/2018 17:15:00,10.87,11.01,2,-0.6
 03/10/2018 17:30:00,10.85,11.06,2,-0.84
 03/10/2018 17:45:00,10.81,11.06,2,-1.26
 03/10/2018 18:00:00,10.85,11.06,2,-1.55
 03/10/2018 18:15:00,10.89,11.06,2,-1.88
 03/10/2018 18:30:00,10.88,11.06,2,-2.02
 03/10/2018 18:45:00,10.95,11.06,2,-2.23
 03/10/2018 19:00:00,11.0,11.06,2,-2.24
 03/10/2018 19:15:00,10.97,11.06,2,-2.39
 03/10/2018 19:30:00,11.01,11.06,2,-2.39
 03/10/2018 19:45:00,11.01,11.06,2,-2.33
 03/10/2018 20:00:00,10.99,11.06,2,-2.31
 03/10/2018 20:15:00,10.85,11.06,2,-2.19
 03/10/2018 20:30:00,10.86,11.06,2,-2.05
 03/10/2018 20:45:00,10.86,11.06,2,-1.99
 03/10/2018 21:00:00,10.88,11.06,2,-1.93
 03/10/2018 21:15:00,10.9,11.06,2,-1.98
 03/10/2018 21:30:00,10.97,11.06,2,-1.83
 03/10/2018 21:45:00,11.0,11.06,2,-1.7
 03/10/2018 22:00:00,10.95,11.06,2,-1.6
 03/10/2018 22:15:00,10.96,11.06,2,-1.56
 03/10/2018 22:30:00,11.02,11.06,2,-1.48
 03/10/2018 22:45:00,11.05,11.06,2,-1.36
 03/10/2018 23:00:00,11.08,11.06,2,-1.24
 03/10/2018 23:15:00,11.07,11.06,2,-1.17
 03/10/2018 23:30:00,11.05,11.06,2,-1.17
 03/10/2018 23:45:00,11.05,11.06,2,-1.08
 04/10/2018 00:00:00,11.1,11.06,2,-1.0
 04/10/2018 00:15:00,11.11,11.06,2,-1.03
 04/10/2018 00:30:00,11.13,11.06,2,-1.07
 04/10/2018 00:45:00,11.02,11.06,2,-1.07
 04/10/2018 01:00:00,11.02,11.06,2,-1.0
 04/10/2018 01:15:00,10.98,11.06,2,-0.99
 04/10/2018 01:30:00,10.98,11.06,2,-1.07
 04/10/2018 01:45:00,10.97,11.06,2,-1.07
 04/10/2018 02:00:00,10.94,11.06,2,-1.07
 04/10/2018 02:15:00,10.94,11.06,2,-1.16
 04/10/2018 02:30:00,10.95,11.06,2,-1.13
 04/10/2018 02:45:00,10.96,11.06,2,-1.17
 04/10/2018 03:00:00,10.97,11.06,2,-1.05
 04/10/2018 03:15:00,10.96,11.06,2,-1.04
 04/10/2018 03:30:00,10.99,11.06,2,-1.07
 04/10/2018 03:45:00,10.99,11.06,2,-1.14
 04/10/2018 04:00:00,10.97,11.06,2,-1.14
 04/10/2018 04:15:00,10.98,11.06,2,-1.09
 04/10/2018 04:30:00,10.99,11.06,2,-1.01
 04/10/2018 04:45:00,10.98,11.06,2,-1.01
 04/10/2018 05:00:00,10.98,11.06,2,-1.01
 04/10/2018 05:15:00,10.95,11.06,2,-1.06
 04/10/2018 05:30:00,10.93,11.06,2,-1.11
 04/10/2018 05:45:00,10.96,11.06,2,-1.11
 04/10/2018 06:00:00,10.97,11.06,2,-1.11
 04/10/2018 06:15:00,10.84,11.06,2,-1.3
 04/10/2018 06:30:00,10.93,11.06,2,-1.44
 04/10/2018 06:45:00,10.86,11.06,2,-1.57
 04/10/2018 07:00:00,10.91,11.06,2,-1.79
 04/10/2018 07:15:00,10.88,11.06,2,-1.92
 04/10/2018 07:30:00,10.84,11.06,2,-1.93
 04/10/2018 07:45:00,10.79,11.06,2,-2.01
 04/10/2018 08:00:00,10.81,11.06,2,-2.01
 04/10/2018 08:15:00,10.94,11.13,2,-1.89
 04/10/2018 08:30:00,10.95,11.14,2,-1.74
 04/10/2018 08:45:00,10.96,11.14,2,-1.64
 04/10/2018 09:00:00,10.95,11.14,2,-1.56
 04/10/2018 09:15:00,10.97,11.14,2,-1.51
 04/10/2018 09:30:00,10.99,11.06,2,-1.46
 04/10/2018 09:45:00,10.92,10.91,2,-1.33
 04/10/2018 10:00:00,10.96,10.91,2,-1.1
 04/10/2018 10:15:00,10.92,10.95,2,-0.98
 04/10/2018 10:30:00,10.79,10.86,2,-0.81
 04/10/2018 10:45:00,10.86,10.87,2,-0.71
 04/10/2018 11:00:00,10.89,10.87,2,-0.57
 04/10/2018 11:15:00,10.94,11.06,2,-0.57
 04/10/2018 11:30:00,10.97,11.1,2,-0.61
 04/10/2018 11:45:00,10.99,11.1,2,-0.57
 04/10/2018 12:00:00,11.01,11.1,2,-0.38
 04/10/2018 12:15:00,11.0,11.1,2,-0.44
 04/10/2018 12:30:00,11.0,11.1,2,-0.47
 04/10/2018 12:45:00,11.03,11.1,2,-0.64
 04/10/2018 13:00:00,11.05,11.1,2,-0.56
 04/10/2018 13:15:00,11.09,11.1,2,-0.52
 04/10/2018 13:30:00,11.11,11.1,2,-0.54
 04/10/2018 13:45:00,11.12,11.1,2,0.01
 04/10/2018 14:00:00,11.09,11.1,2,-0.04
 04/10/2018 14:15:00,11.06,11.1,2,-0.49
 04/10/2018 14:30:00,11.08,11.1,2,-0.62
 04/10/2018 14:45:00,11.02,11.06,2,-0.73
 04/10/2018 15:00:00,11.0,11.05,2,-0.91
 04/10/2018 15:15:00,10.72,10.76,2,-1.01
 04/10/2018 15:30:00,10.87,11.01,2,-1.04
 04/10/2018 15:45:00,10.9,10.94,2,-0.96
 04/10/2018 16:00:00,10.77,10.85,2,-1.15
 04/10/2018 16:15:00,10.87,11.09,2,-1.44
 04/10/2018 16:30:00,10.85,10.9,2,-1.45
 04/10/2018 16:45:00,10.84,11.07,2,-1.46
 04/10/2018 17:00:00,10.91,11.07,2,-1.65
 04/10/2018 17:15:00,10.91,11.07,2,-1.86
 04/10/2018 17:30:00,10.87,11.07,2,-1.9
 04/10/2018 17:45:00,10.83,11.07,2,-2.0
 04/10/2018 18:00:00,10.91,11.13,2,-2.1
 04/10/2018 18:15:00,10.82,10.89,2,-2.25
 04/10/2018 18:30:00,10.79,10.87,2,-2.5
 04/10/2018 18:45:00,10.85,10.87,2,-2.6
 04/10/2018 19:00:00,10.8,10.87,2,-2.59
 04/10/2018 19:15:00,10.77,10.87,2,-2.55
 04/10/2018 19:30:00,10.81,10.87,2,-2.49
 04/10/2018 19:45:00,10.85,10.87,2,-2.42
 04/10/2018 20:00:00,10.85,10.87,2,-2.38
 04/10/2018 20:15:00,10.85,10.87,2,-2.37
 04/10/2018 20:30:00,10.83,10.87,2,-2.27
 04/10/2018 20:45:00,10.79,10.87,2,-2.11
 04/10/2018 21:00:00,10.85,10.87,2,-2.01
 04/10/2018 21:15:00,10.88,10.87,2,-1.89
 04/10/2018 21:30:00,10.86,10.87,2,-1.81
 04/10/2018 21:45:00,10.82,10.87,2,-1.78
 04/10/2018 22:00:00,10.79,10.87,2,-1.71
 04/10/2018 22:15:00,10.8,10.87,2,-1.66
 04/10/2018 22:30:00,10.81,10.87,2,-1.58
 04/10/2018 22:45:00,10.78,10.87,2,-1.43
 04/10/2018 23:00:00,10.84,10.87,2,-1.3
 04/10/2018 23:15:00,10.86,10.87,2,-1.28
 04/10/2018 23:30:00,10.87,10.87,2,-1.21
 04/10/2018 23:45:00,10.9,10.87,2,-1.14
 05/10/2018 00:00:00,10.91,10.87,2,-1.02
 05/10/2018 00:15:00,10.81,10.87,2,-1.18
 05/10/2018 00:30:00,10.83,10.87,2,-1.23
 05/10/2018 00:45:00,10.84,10.87,2,-1.11
 05/10/2018 01:00:00,10.88,10.87,2,-1.11
 05/10/2018 01:15:00,10.82,10.87,2,-1.11
 05/10/2018 01:30:00,10.82,10.87,2,-1.16
 05/10/2018 01:45:00,10.81,10.87,2,-1.22
 05/10/2018 02:00:00,10.84,10.87,2,-1.17
 05/10/2018 02:15:00,10.84,10.87,2,-1.28
 05/10/2018 02:30:00,10.85,10.87,2,-1.17
 05/10/2018 02:45:00,10.8,10.87,2,-1.17
 05/10/2018 03:00:00,10.81,10.87,2,-1.17
 05/10/2018 03:15:00,10.74,10.87,2,-1.17
 05/10/2018 03:30:00,10.75,10.87,2,-1.17
 05/10/2018 03:45:00,10.7,10.87,2,-1.17
 05/10/2018 04:00:00,10.71,10.87,2,-1.11
 05/10/2018 04:15:00,10.71,10.87,2,-1.04
 05/10/2018 04:30:00,10.68,10.87,2,-1.04
 05/10/2018 04:45:00,10.68,10.87,2,-1.04
 05/10/2018 05:00:00,10.68,10.87,2,-1.04
 05/10/2018 05:15:00,10.69,10.87,2,-1.09
 05/10/2018 05:30:00,10.83,10.87,2,-1.17
 05/10/2018 05:45:00,10.84,10.87,2,-1.17
 05/10/2018 06:00:00,10.84,10.87,2,-1.22
 05/10/2018 06:15:00,10.79,10.87,2,-1.36
 05/10/2018 06:30:00,10.82,10.87,2,-1.5
 05/10/2018 06:45:00,10.74,10.87,2,-1.6
 05/10/2018 07:00:00,10.68,10.87,2,-1.79
 05/10/2018 07:15:00,10.64,10.87,2,-1.9
 05/10/2018 07:30:00,10.66,10.87,2,-1.94
 05/10/2018 07:45:00,10.65,10.87,2,-1.98
 05/10/2018 08:00:00,10.67,10.87,2,-1.82
 05/10/2018 08:15:00,10.68,10.87,2,-1.7
 05/10/2018 08:30:00,10.78,10.87,2,-1.56
 05/10/2018 08:45:00,10.81,10.87,2,-1.13
 05/10/2018 09:00:00,10.86,10.98,2,-0.78
 05/10/2018 09:15:00,11.0,11.19,2,-0.85
 05/10/2018 09:30:00,10.87,10.92,2,-0.12
 05/10/2018 09:45:00,10.74,10.8,2,0.15
 05/10/2018 10:00:00,10.73,10.86,2,0.05
 05/10/2018 10:15:00,10.73,10.8,2,-0.67
 05/10/2018 10:30:00,10.78,10.86,2,-0.54
 05/10/2018 10:45:00,11.03,11.2,2,-0.49
 05/10/2018 11:00:00,10.87,10.89,2,0.68
 05/10/2018 11:15:00,11.05,11.18,2,1.52
 05/10/2018 11:30:00,11.05,11.18,2,1.01
 05/10/2018 11:45:00,11.04,11.18,2,0.34
 05/10/2018 12:00:00,11.05,11.11,2,-0.58
 05/10/2018 12:15:00,11.05,11.2,2,1.35
 05/10/2018 12:30:00,11.03,11.1,2,1.13
 05/10/2018 12:45:00,11.03,11.19,2,2.26
 05/10/2018 13:00:00,11.03,11.19,2,2.2
 05/10/2018 13:15:00,11.03,11.13,2,1.59
 05/10/2018 13:30:00,11.03,11.18,2,2.03
 05/10/2018 13:45:00,11.03,11.1,2,2.27
 05/10/2018 14:00:00,11.04,11.12,2,1.16
 05/10/2018 14:15:00,11.07,11.15,2,0.33
 05/10/2018 14:30:00,11.11,11.08,2,0.38
 05/10/2018 14:45:00,11.13,11.08,2,-0.02
 05/10/2018 15:00:00,11.13,11.08,2,0.0
 05/10/2018 15:15:00,11.15,11.14,2,0.91
 05/10/2018 15:30:00,11.16,11.19,2,1.37
 05/10/2018 15:45:00,11.11,11.17,2,-0.03
 05/10/2018 16:00:00,11.11,11.12,2,0.16
 05/10/2018 16:15:00,11.14,11.2,2,1.17
 05/10/2018 16:30:00,11.14,11.2,2,1.17
 05/10/2018 16:45:00,11.14,11.2,2,1.17
 05/10/2018 17:00:00,11.14,11.2,2,1.17
 05/10/2018 17:15:00,11.14,11.2,2,1.17
 05/10/2018 17:30:00,11.14,11.2,2,1.17
 05/10/2018 17:45:00,11.14,11.2,2,1.17
 05/10/2018 18:00:00,11.14,11.2,2,1.17
 05/10/2018 18:15:00,11.14,11.2,2,1.17
 05/10/2018 18:30:00,11.14,11.2,2,1.17
 05/10/2018 18:45:00,11.14,11.2,2,1.17
 05/10/2018 19:00:00,11.14,11.2,2,1.17
 05/10/2018 19:15:00,11.14,11.2,2,1.17
 05/10/2018 19:30:00,11.14,11.2,2,1.17
 05/10/2018 19:45:00,11.14,11.2,2,1.17
 05/10/2018 20:00:00,11.14,11.2,2,1.17
 05/10/2018 20:15:00,11.14,11.2,2,1.17
 05/10/2018 20:30:00,11.14,11.2,2,1.17
 05/10/2018 20:45:00,11.14,11.2,2,1.17
 05/10/2018 21:00:00,11.14,11.2,2,1.17
 05/10/2018 21:15:00,11.14,11.2,2,1.17
 05/10/2018 21:30:00,11.14,11.2,2,1.17
 05/10/2018 21:45:00,11.14,11.2,2,1.17
 05/10/2018 22:00:00,11.14,11.2,2,1.17
 05/10/2018 22:15:00,11.14,11.2,2,1.17
 05/10/2018 22:30:00,11.14,11.2,2,1.17
 05/10/2018 22:45:00,11.14,11.2,2,1.17
 05/10/2018 23:00:00,11.14,11.2,2,1.17
 05/10/2018 23:15:00,11.14,11.2,2,1.17
 05/10/2018 23:30:00,11.14,11.2,2,1.17
 05/10/2018 23:45:00,11.14,11.2,2,1.17
 06/10/2018 00:00:00,11.14,11.2,2,1.17
 06/10/2018 00:15:00,11.14,11.2,2,1.17
 06/10/2018 00:30:00,11.14,11.2,2,1.17
 06/10/2018 00:45:00,11.14,11.2,2,1.17
 06/10/2018 01:00:00,11.14,11.2,2,1.17
 06/10/2018 01:15:00,11.14,11.2,2,1.17
 06/10/2018 01:30:00,11.14,11.2,2,1.17
 06/10/2018 01:45:00,11.14,11.2,2,1.17
 06/10/2018 02:00:00,11.14,11.2,2,1.17
 06/10/2018 02:15:00,11.14,11.2,2,1.17
 06/10/2018 02:30:00,11.14,11.2,2,1.17
 06/10/2018 02:45:00,11.14,11.2,2,1.17
 06/10/2018 03:00:00,11.14,11.2,2,1.17
 06/10/2018 03:15:00,11.14,11.2,2,1.17
 06/10/2018 03:30:00,11.14,11.2,2,1.17
 06/10/2018 03:45:00,11.14,11.2,2,1.17
 06/10/2018 04:00:00,11.14,11.2,2,1.17
 06/10/2018 04:15:00,11.14,11.2,2,1.17
 06/10/2018 04:30:00,11.14,11.2,2,1.17
 06/10/2018 04:45:00,11.14,11.2,2,1.17
 06/10/2018 05:00:00,11.14,11.2,2,1.17
 06/10/2018 05:15:00,11.14,11.2,2,1.17
 06/10/2018 05:30:00,11.14,11.2,2,1.17
 06/10/2018 05:45:00,11.14,11.2,2,1.17
 06/10/2018 06:00:00,11.14,11.2,2,1.17
 06/10/2018 06:15:00,11.14,11.2,2,1.17
 06/10/2018 06:30:00,11.14,11.2,2,1.17
 06/10/2018 06:45:00,11.14,11.2,2,1.17
 06/10/2018 07:00:00,11.14,11.2,2,1.17
 06/10/2018 07:15:00,11.14,11.2,2,1.17
 06/10/2018 07:30:00,11.14,11.2,2,1.17
 06/10/2018 07:45:00,11.14,11.2,2,1.17
 06/10/2018 08:00:00,11.14,11.2,2,1.17
 06/10/2018 08:15:00,11.14,11.2,2,1.17
 06/10/2018 08:30:00,11.14,11.2,2,1.17
 06/10/2018 08:45:00,11.14,11.2,2,1.17
 06/10/2018 09:00:00,11.14,11.2,2,1.17
 06/10/2018 09:15:00,11.14,11.2,2,1.17
 06/10/2018 09:30:00,11.14,11.2,2,1.17
 06/10/2018 09:45:00,11.14,11.2,2,1.17
 06/10/2018 10:00:00,11.14,11.2,2,1.17
 06/10/2018 10:15:00,11.14,11.2,2,1.17
 06/10/2018 10:30:00,11.14,11.2,2,1.17
 06/10/2018 10:45:00,11.14,11.2,2,1.17
 06/10/2018 11:00:00,11.14,11.2,2,1.17
 06/10/2018 11:15:00,11.14,11.2,2,1.17
 06/10/2018 11:30:00,11.14,11.2,2,1.17
 06/10/2018 11:45:00,11.14,11.2,2,1.17
 06/10/2018 12:00:00,11.14,11.2,2,1.17
 06/10/2018 12:15:00,11.14,11.2,2,1.17
 06/10/2018 12:30:00,11.14,11.2,2,1.17
 06/10/2018 12:45:00,11.14,11.2,2,1.17
 06/10/2018 13:00:00,11.14,11.2,2,1.17
 06/10/2018 13:15:00,11.14,11.2,2,1.17
 06/10/2018 13:30:00,11.14,11.2,2,1.17
 06/10/2018 13:45:00,11.14,11.2,2,1.17
 06/10/2018 14:00:00,11.14,11.2,2,1.17
 06/10/2018 14:15:00,11.14,11.2,2,1.17
 06/10/2018 14:30:00,11.14,11.2,2,1.17
 06/10/2018 14:45:00,11.14,11.2,2,1.17
 06/10/2018 15:00:00,11.14,11.2,2,1.17
 06/10/2018 15:15:00,11.14,11.2,2,1.17
 06/10/2018 15:30:00,11.14,11.2,2,1.17
 06/10/2018 15:45:00,11.14,11.2,2,1.17
 06/10/2018 16:00:00,11.14,11.2,2,1.17
 06/10/2018 16:15:00,11.14,11.2,2,1.17
 06/10/2018 16:30:00,11.14,11.2,2,1.17
 06/10/2018 16:45:00,11.14,11.2,2,1.17
 06/10/2018 17:00:00,11.14,11.2,2,1.17
 06/10/2018 17:15:00,11.14,11.2,2,1.17
 06/10/2018 17:30:00,11.14,11.2,2,1.17
 06/10/2018 17:45:00,11.14,11.2,2,1.17
 06/10/2018 18:00:00,11.14,11.2,2,1.17
 06/10/2018 18:15:00,11.14,11.2,2,1.17
 06/10/2018 18:30:00,11.14,11.2,2,1.17
 06/10/2018 18:45:00,11.14,11.2,2,1.17
 06/10/2018 19:00:00,11.14,11.2,2,1.17
 06/10/2018 19:15:00,11.14,11.2,2,1.17
 06/10/2018 19:30:00,11.14,11.2,2,1.17
 06/10/2018 19:45:00,11.14,11.2,2,1.17
 06/10/2018 20:00:00,11.14,11.2,2,1.17
 06/10/2018 20:15:00,11.14,11.2,2,1.17
 06/10/2018 20:30:00,11.14,11.2,2,1.17
 06/10/2018 20:45:00,11.14,11.2,2,1.17
 06/10/2018 21:00:00,11.14,11.2,2,1.17
 06/10/2018 21:15:00,11.14,11.2,2,1.17
 06/10/2018 21:30:00,11.14,11.2,2,1.17
 06/10/2018 21:45:00,11.14,11.2,2,1.17
 06/10/2018 22:00:00,11.14,11.2,2,1.17
 06/10/2018 22:15:00,11.14,11.2,2,1.17
 06/10/2018 22:30:00,11.14,11.2,2,1.17
 06/10/2018 22:45:00,11.14,11.2,2,1.17
 06/10/2018 23:00:00,11.14,11.2,2,1.17
 06/10/2018 23:15:00,11.14,11.2,2,1.17
 06/10/2018 23:30:00,11.14,11.2,2,1.17
 06/10/2018 23:45:00,11.14,11.2,2,1.17
 07/10/2018 00:00:00,11.14,11.2,2,1.17
 07/10/2018 00:15:00,11.14,11.2,2,1.17
 07/10/2018 00:30:00,11.14,11.2,2,1.17
 07/10/2018 00:45:00,11.14,11.2,2,1.17
 07/10/2018 01:00:00,11.14,11.2,2,1.17
 07/10/2018 01:15:00,11.14,11.2,2,1.17
 07/10/2018 01:30:00,11.14,11.2,2,1.17
 07/10/2018 01:45:00,11.14,11.2,2,1.17
 07/10/2018 02:00:00,11.14,11.2,2,1.17
 07/10/2018 02:15:00,11.14,11.2,2,1.17
 07/10/2018 02:30:00,11.14,11.2,2,1.17
 07/10/2018 02:45:00,11.14,11.2,2,1.17
 07/10/2018 03:00:00,11.14,11.2,2,1.17
 07/10/2018 03:15:00,11.14,11.2,2,1.17
 07/10/2018 03:30:00,11.14,11.2,2,1.17
 07/10/2018 03:45:00,11.14,11.2,2,1.17
 07/10/2018 04:00:00,11.14,11.2,2,1.17
 07/10/2018 04:15:00,11.14,11.2,2,1.17
 07/10/2018 04:30:00,11.14,11.2,2,1.17
 07/10/2018 04:45:00,11.14,11.2,2,1.17
 07/10/2018 05:00:00,11.14,11.2,2,1.17
 07/10/2018 05:15:00,11.14,11.2,2,1.17
 07/10/2018 05:30:00,11.14,11.2,2,1.17
 07/10/2018 05:45:00,11.14,11.2,2,1.17
 07/10/2018 06:00:00,11.14,11.2,2,1.17
 07/10/2018 06:15:00,11.14,11.2,2,1.17
 07/10/2018 06:30:00,11.14,11.2,2,1.17
 07/10/2018 06:45:00,11.14,11.2,2,1.17
 07/10/2018 07:00:00,11.14,11.2,2,1.17
 07/10/2018 07:15:00,11.14,11.2,2,1.17
 07/10/2018 07:30:00,11.14,11.2,2,1.17
 07/10/2018 07:45:00,11.14,11.2,2,1.17
 07/10/2018 08:00:00,11.14,11.2,2,1.17
 07/10/2018 08:15:00,11.14,11.2,2,1.17
 07/10/2018 08:30:00,11.14,11.2,2,1.17
 07/10/2018 08:45:00,11.14,11.2,2,1.17
 07/10/2018 09:00:00,11.14,11.2,2,1.17
 07/10/2018 09:15:00,11.14,11.2,2,1.17
 07/10/2018 09:30:00,11.14,11.2,2,1.17
 07/10/2018 09:45:00,11.14,11.2,2,1.17
 07/10/2018 10:00:00,11.14,11.2,2,1.17
 07/10/2018 10:15:00,11.14,11.2,2,1.17
 07/10/2018 10:30:00,11.14,11.2,2,1.17
 07/10/2018 10:45:00,11.14,11.2,2,1.17
 07/10/2018 11:00:00,11.14,11.2,2,1.17
 07/10/2018 11:15:00,11.14,11.2,2,1.17
 07/10/2018 11:30:00,11.14,11.2,2,1.17
 07/10/2018 11:45:00,11.14,11.2,2,1.17
 07/10/2018 12:00:00,11.14,11.2,2,1.17
 07/10/2018 12:15:00,11.14,11.2,2,1.17
 07/10/2018 12:30:00,11.14,11.2,2,1.17
 07/10/2018 12:45:00,11.14,11.2,2,1.17
 07/10/2018 13:00:00,11.14,11.2,2,1.17
 07/10/2018 13:15:00,11.14,11.2,2,1.17
 07/10/2018 13:30:00,11.14,11.2,2,1.17
 07/10/2018 13:45:00,11.14,11.2,2,1.17
 07/10/2018 14:00:00,11.14,11.2,2,1.17
 07/10/2018 14:15:00,11.14,11.2,2,1.17
 07/10/2018 14:30:00,11.14,11.2,2,1.17
 07/10/2018 14:45:00,11.14,11.2,2,1.17
 07/10/2018 15:00:00,11.14,11.2,2,1.17
 07/10/2018 15:15:00,11.14,11.2,2,1.17
 07/10/2018 15:30:00,11.14,11.2,2,1.17
 07/10/2018 15:45:00,11.14,11.2,2,1.17
 07/10/2018 16:00:00,11.14,11.2,2,1.17
 07/10/2018 16:15:00,11.14,11.2,2,1.17
 07/10/2018 16:30:00,11.14,11.2,2,1.17
 07/10/2018 16:45:00,11.14,11.2,2,1.17
 07/10/2018 17:00:00,11.14,11.2,2,1.17
 07/10/2018 17:15:00,11.14,11.2,2,1.17
 07/10/2018 17:30:00,11.14,11.2,2,1.17
 07/10/2018 17:45:00,11.14,11.2,2,1.17
 07/10/2018 18:00:00,11.14,11.2,2,1.17
 07/10/2018 18:15:00,11.14,11.2,2,1.17
 07/10/2018 18:30:00,11.14,11.2,2,1.17
 07/10/2018 18:45:00,11.14,11.2,2,1.17
 07/10/2018 19:00:00,11.14,11.2,2,1.17
 07/10/2018 19:15:00,11.14,11.2,2,1.17
 07/10/2018 19:30:00,11.14,11.2,2,1.17
 07/10/2018 19:45:00,11.14,11.2,2,1.17
 07/10/2018 20:00:00,11.14,11.2,2,1.17
 07/10/2018 20:15:00,11.14,11.2,2,1.17
 07/10/2018 20:30:00,11.14,11.2,2,1.17
 07/10/2018 20:45:00,11.14,11.2,2,1.17
 07/10/2018 21:00:00,11.14,11.2,2,1.17
 07/10/2018 21:15:00,11.14,11.2,2,1.17
 07/10/2018 21:30:00,11.14,11.2,2,1.17
 07/10/2018 21:45:00,11.14,11.2,2,1.17
 07/10/2018 22:00:00,11.14,11.2,2,1.17
 07/10/2018 22:15:00,11.14,11.2,2,1.17
 07/10/2018 22:30:00,11.14,11.2,2,1.17
 07/10/2018 22:45:00,11.14,11.2,2,1.17
 07/10/2018 23:00:00,11.14,11.2,2,1.17
 07/10/2018 23:15:00,11.14,11.2,2,1.17
 07/10/2018 23:30:00,11.14,11.2,2,1.17
 07/10/2018 23:45:00,11.14,11.2,2,1.17
 08/10/2018 00:00:00,11.14,11.2,2,1.17
 08/10/2018 00:00:00,11.14,11.2,2,1.17
 08/10/2018 00:15:00,11.14,11.2,2,1.17
 08/10/2018 00:30:00,11.14,11.2,2,1.17
 08/10/2018 00:45:00,11.14,11.2,2,1.17
 08/10/2018 01:00:00,11.14,11.2,2,1.17
 08/10/2018 01:15:00,11.14,11.2,2,1.17
 08/10/2018 01:30:00,11.14,11.2,2,1.17
 08/10/2018 01:45:00,11.14,11.2,2,1.17
 08/10/2018 02:00:00,11.14,11.2,2,1.17
 08/10/2018 02:15:00,11.14,11.2,2,1.17
 08/10/2018 02:30:00,11.14,11.2,2,1.17
 08/10/2018 02:45:00,11.14,11.2,2,1.17
 08/10/2018 03:00:00,11.14,11.2,2,1.17
 08/10/2018 03:15:00,11.14,11.2,2,1.17
 08/10/2018 03:30:00,11.14,11.2,2,1.17
 08/10/2018 03:45:00,11.14,11.2,2,1.17
 08/10/2018 04:00:00,11.14,11.2,2,1.17
 08/10/2018 04:15:00,11.14,11.2,2,1.17
 08/10/2018 04:30:00,11.14,11.2,2,1.17
 08/10/2018 04:45:00,11.14,11.2,2,1.17
 08/10/2018 05:00:00,11.14,11.2,2,1.17
 08/10/2018 05:15:00,11.14,11.2,2,1.17
 08/10/2018 05:30:00,11.14,11.2,2,1.17
 08/10/2018 05:45:00,11.14,11.2,2,1.17
 08/10/2018 06:00:00,11.14,11.2,2,1.17
 08/10/2018 06:15:00,11.14,11.2,2,1.17
 08/10/2018 06:30:00,11.14,11.2,2,1.17
 08/10/2018 06:45:00,10.92,11.2,2,-0.91
 08/10/2018 07:00:00,10.75,11.2,2,-1.96
 08/10/2018 07:15:00,10.68,11.2,2,-2.04
 08/10/2018 07:30:00,10.65,11.2,2,-2.21
 08/10/2018 07:45:00,10.78,11.2,2,-2.28
 08/10/2018 08:00:00,10.82,11.2,2,-2.2
 08/10/2018 08:15:00,10.81,11.2,2,-2.06
 08/10/2018 08:30:00,10.84,11.2,2,-1.87
 08/10/2018 08:45:00,10.89,11.2,2,-1.73
 08/10/2018 09:00:00,10.85,11.2,2,-1.54
 08/10/2018 09:15:00,10.85,11.2,2,-1.35
 08/10/2018 09:30:00,10.84,11.2,2,-1.27
 08/10/2018 09:45:00,10.84,11.2,2,-1.56
 08/10/2018 10:00:00,10.87,11.2,2,-1.56
 08/10/2018 10:15:00,10.89,11.2,2,-1.22
 08/10/2018 10:30:00,10.93,11.2,2,-0.66
 08/10/2018 10:45:00,10.94,11.2,2,-0.44
 08/10/2018 11:00:00,10.93,11.2,2,-0.68
 08/10/2018 11:15:00,10.93,11.2,2,-0.97
 08/10/2018 11:30:00,10.92,11.2,2,-1.16
 08/10/2018 11:45:00,10.92,11.2,2,-1.11
 08/10/2018 12:00:00,10.93,11.2,2,-0.91
 08/10/2018 12:15:00,10.92,11.2,2,-0.84
 08/10/2018 12:30:00,10.95,11.2,2,-0.36
 08/10/2018 12:45:00,10.96,11.2,2,-0.02
 08/10/2018 13:00:00,10.94,11.2,2,-0.72
 08/10/2018 13:15:00,10.94,11.2,2,-0.96
 08/10/2018 13:30:00,10.95,10.98,2,-0.66
 08/10/2018 13:45:00,10.91,10.9,2,-1.02
 08/10/2018 14:00:00,10.89,10.9,2,-1.09
 08/10/2018 14:15:00,10.88,10.9,2,-1.09
 08/10/2018 14:30:00,10.88,10.9,2,-1.13
 08/10/2018 14:45:00,10.9,10.9,2,-1.19
 08/10/2018 15:00:00,10.91,10.9,2,-1.11
 08/10/2018 15:15:00,10.9,10.9,2,-1.26
 08/10/2018 15:30:00,10.9,10.9,2,-1.44
 08/10/2018 15:45:00,10.88,10.9,2,-1.29
 08/10/2018 16:00:00,10.85,10.9,2,-1.27
 08/10/2018 16:15:00,10.83,10.9,2,-1.38
 08/10/2018 16:30:00,10.82,10.9,2,-1.49
 08/10/2018 16:45:00,10.8,10.9,2,-1.66
 08/10/2018 17:00:00,10.77,10.9,2,-1.86
 08/10/2018 17:15:00,10.73,10.9,2,-2.1
 08/10/2018 17:30:00,10.69,10.9,2,-2.35
 08/10/2018 17:45:00,10.68,10.9,2,-2.52
 08/10/2018 18:00:00,10.66,10.9,2,-2.51
 08/10/2018 18:15:00,10.64,10.9,2,-2.74
 08/10/2018 18:30:00,10.63,10.9,2,-2.82
 08/10/2018 18:45:00,10.66,10.9,2,-2.83
 08/10/2018 19:00:00,10.65,10.9,2,-2.95
 08/10/2018 19:15:00,10.63,10.9,2,-2.78
 08/10/2018 19:30:00,10.6,10.9,2,-2.63
 08/10/2018 19:45:00,10.62,10.9,2,-2.53
 08/10/2018 20:00:00,10.64,10.9,2,-2.41
 08/10/2018 20:15:00,10.67,10.9,2,-2.31
 08/10/2018 20:30:00,10.69,10.9,2,-2.15
 08/10/2018 20:45:00,10.69,10.9,2,-2.06
 08/10/2018 21:00:00,10.73,10.9,2,-1.97
 08/10/2018 21:15:00,10.76,10.9,2,-1.91
 08/10/2018 21:30:00,10.79,10.9,2,-1.84
 08/10/2018 21:45:00,10.8,10.9,2,-1.81
 08/10/2018 22:00:00,10.84,10.9,2,-1.69
 08/10/2018 22:15:00,10.85,10.9,2,-1.58
 08/10/2018 22:30:00,10.9,10.9,2,-1.47
 08/10/2018 22:45:00,10.93,10.9,2,-1.42
 08/10/2018 23:00:00,10.85,10.9,2,-1.31
 08/10/2018 23:15:00,10.7,10.9,2,-1.25
 08/10/2018 23:30:00,10.71,10.9,2,-1.17
 08/10/2018 23:45:00,10.72,10.9,2,-1.13
 09/10/2018 00:00:00,10.77,10.9,2,-1.06
 09/10/2018 00:15:00,10.77,10.9,2,-1.07
 09/10/2018 00:30:00,10.79,10.9,2,-1.07
 09/10/2018 00:45:00,10.78,10.9,2,-1.07
 09/10/2018 01:00:00,10.79,10.9,2,-1.07
 09/10/2018 01:15:00,10.77,10.9,2,-1.15
 09/10/2018 01:30:00,10.75,10.9,2,-1.21
 09/10/2018 01:45:00,10.74,10.9,2,-1.21
 09/10/2018 02:00:00,10.77,10.9,2,-1.21
 09/10/2018 02:15:00,10.78,10.9,2,-1.25
 09/10/2018 02:30:00,10.79,10.9,2,-1.31
 09/10/2018 02:45:00,10.79,10.9,2,-1.24
 09/10/2018 03:00:00,10.79,10.9,2,-1.31
 09/10/2018 03:15:00,10.79,10.9,2,-1.31
 09/10/2018 03:30:00,10.75,10.9,2,-1.31
 09/10/2018 03:45:00,10.75,10.9,2,-1.27
 09/10/2018 04:00:00,10.76,10.9,2,-1.17
 09/10/2018 04:15:00,10.75,10.9,2,-1.17
 09/10/2018 04:30:00,10.76,10.9,2,-1.16
 09/10/2018 04:45:00,10.76,10.9,2,-1.07
 09/10/2018 05:00:00,10.77,10.9,2,-1.07
 09/10/2018 05:15:00,10.74,10.9,2,-1.18
 09/10/2018 05:30:00,10.71,10.9,2,-1.24
 09/10/2018 05:45:00,10.7,10.9,2,-1.31
 09/10/2018 06:00:00,10.67,10.9,2,-1.31
 09/10/2018 06:15:00,10.69,10.9,2,-1.43
 09/10/2018 06:30:00,10.73,10.9,2,-1.57
 09/10/2018 06:45:00,10.78,10.9,2,-1.75
 09/10/2018 07:00:00,10.8,10.9,2,-1.86
 09/10/2018 07:15:00,10.73,10.9,2,-2.07
 09/10/2018 07:30:00,10.72,10.9,2,-2.2
 09/10/2018 07:45:00,10.72,10.9,2,-2.19
 09/10/2018 08:00:00,10.74,10.9,2,-2.14
 09/10/2018 08:15:00,10.76,10.9,2,-1.83
 09/10/2018 08:30:00,10.76,10.9,2,-1.53
 09/10/2018 08:45:00,10.76,10.9,2,-1.1
 09/10/2018 09:00:00,10.79,10.9,2,-0.68
 09/10/2018 09:15:00,10.81,10.9,2,-0.34
 09/10/2018 09:30:00,10.83,10.9,2,0.06
 09/10/2018 09:45:00,10.84,10.9,2,0.31
 09/10/2018 10:00:00,10.84,10.9,2,0.63
 09/10/2018 10:15:00,10.86,10.9,2,0.9
 09/10/2018 10:30:00,10.89,10.9,2,1.13
 09/10/2018 10:45:00,10.88,10.9,2,1.43
 09/10/2018 11:00:00,10.89,10.9,2,1.65
 09/10/2018 11:15:00,10.87,10.9,2,1.86
 09/10/2018 11:30:00,10.88,10.9,2,2.04
 09/10/2018 11:45:00,10.88,10.9,2,2.12
 09/10/2018 12:00:00,10.89,10.9,2,2.12
 09/10/2018 12:15:00,10.88,10.9,2,2.27
 09/10/2018 12:30:00,10.88,10.9,2,2.31
 09/10/2018 12:45:00,10.89,10.9,2,2.31
 09/10/2018 13:00:00,10.89,10.9,2,2.39
 09/10/2018 13:15:00,10.91,10.9,2,2.35
 09/10/2018 13:30:00,10.9,10.9,2,2.32
 09/10/2018 13:45:00,10.9,10.9,2,2.37
 09/10/2018 14:00:00,10.92,10.9,2,2.28
 09/10/2018 14:15:00,10.94,10.9,2,2.24
 09/10/2018 14:30:00,10.93,10.9,2,2.16
 09/10/2018 14:45:00,10.94,10.9,2,2.03
 09/10/2018 15:00:00,10.95,10.9,2,1.9
 09/10/2018 15:15:00,10.94,10.9,2,1.74
 09/10/2018 15:30:00,10.86,10.9,2,1.54
 09/10/2018 15:45:00,10.85,10.9,2,1.36
 09/10/2018 16:00:00,10.84,10.9,2,0.94
 09/10/2018 16:15:00,10.83,10.9,2,0.65
 09/10/2018 16:30:00,10.81,10.9,2,0.4
