DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 09/10/2018 16:45:00,10.76,10.9,2,-0.01
 09/10/2018 17:00:00,10.75,10.9,2,-0.32
 09/10/2018 17:15:00,10.72,10.9,2,-0.82
 09/10/2018 17:30:00,10.68,10.9,2,-1.19
 09/10/2018 17:45:00,10.66,10.9,2,-1.57
 09/10/2018 18:00:00,10.63,10.9,2,-1.93
 09/10/2018 18:15:00,10.62,10.9,2,-2.18
 09/10/2018 18:30:00,10.68,10.9,2,-2.32
 09/10/2018 18:45:00,10.63,10.9,2,-2.41
 09/10/2018 19:00:00,10.63,10.9,2,-2.38
 09/10/2018 19:15:00,10.61,10.9,2,-2.51
 09/10/2018 19:30:00,10.63,10.9,2,-2.55
 09/10/2018 19:45:00,10.66,10.9,2,-2.48
 09/10/2018 20:00:00,10.67,10.9,2,-2.25
 09/10/2018 20:15:00,10.65,10.9,2,-2.15
 09/10/2018 20:30:00,10.75,10.9,2,-2.03
 09/10/2018 20:45:00,10.79,10.9,2,-1.99
 09/10/2018 21:00:00,10.82,10.9,2,-1.88
 09/10/2018 21:15:00,10.83,10.9,2,-1.88
 09/10/2018 21:30:00,10.86,10.9,2,-1.79
 09/10/2018 21:45:00,10.87,10.9,2,-1.81
 09/10/2018 22:00:00,10.9,10.9,2,-1.72
 09/10/2018 22:15:00,10.86,10.9,2,-1.64
 09/10/2018 22:30:00,10.8,10.9,2,-1.48
 09/10/2018 22:45:00,10.76,10.9,2,-1.33
 09/10/2018 23:00:00,10.7,10.9,2,-1.22
 09/10/2018 23:15:00,10.71,10.9,2,-1.19
 09/10/2018 23:30:00,10.73,10.9,2,-1.14
 09/10/2018 23:45:00,10.75,10.9,2,-1.07
 10/10/2018 00:00:00,10.77,10.9,2,-1.02
 10/10/2018 00:15:00,10.76,10.9,2,-1.03
 10/10/2018 00:30:00,10.74,10.9,2,-1.04
 10/10/2018 00:45:00,10.71,10.9,2,-1.08
 10/10/2018 01:00:00,10.7,10.9,2,-1.17
 10/10/2018 01:15:00,10.69,10.9,2,-1.17
 10/10/2018 01:30:00,10.69,10.9,2,-1.17
 10/10/2018 01:45:00,10.69,10.9,2,-1.17
 10/10/2018 02:00:00,10.71,10.9,2,-1.17
 10/10/2018 02:15:00,10.71,10.9,2,-1.17
 10/10/2018 02:30:00,10.73,10.9,2,-1.24
 10/10/2018 02:45:00,10.73,10.9,2,-1.24
 10/10/2018 03:00:00,10.75,10.9,2,-1.11
 10/10/2018 03:15:00,10.74,10.9,2,-1.15
 10/10/2018 03:30:00,10.76,10.9,2,-1.21
 10/10/2018 03:45:00,10.75,10.9,2,-1.21
 10/10/2018 04:00:00,10.77,10.9,2,-1.14
 10/10/2018 04:15:00,10.78,10.9,2,-1.11
 10/10/2018 04:30:00,10.79,10.9,2,-1.11
 10/10/2018 04:45:00,10.78,10.9,2,-1.11
 10/10/2018 05:00:00,10.76,10.9,2,-1.11
 10/10/2018 05:15:00,10.75,10.9,2,-1.17
 10/10/2018 05:30:00,10.73,10.9,2,-1.21
 10/10/2018 05:45:00,10.71,10.9,2,-1.21
 10/10/2018 06:00:00,10.72,10.9,2,-1.21
 10/10/2018 06:15:00,10.69,10.9,2,-1.38
 10/10/2018 06:30:00,10.63,10.9,2,-1.5
 10/10/2018 06:45:00,10.69,10.9,2,-1.8
 10/10/2018 07:00:00,10.69,10.9,2,-1.94
 10/10/2018 07:15:00,10.62,10.9,2,-2.1
 10/10/2018 07:30:00,10.67,10.9,2,-2.13
 10/10/2018 07:45:00,10.73,10.9,2,-2.04
 10/10/2018 08:00:00,10.75,10.9,2,-2.08
 10/10/2018 08:15:00,10.76,10.9,2,-1.82
 10/10/2018 08:30:00,10.77,10.9,2,-1.63
 10/10/2018 08:45:00,10.78,10.9,2,-1.33
 10/10/2018 09:00:00,10.81,10.9,2,-0.9
 10/10/2018 09:15:00,10.82,10.9,2,-0.55
 10/10/2018 09:30:00,10.84,10.9,2,-0.24
 10/10/2018 09:45:00,10.81,10.9,2,0.08
 10/10/2018 10:00:00,10.84,10.9,2,0.35
 10/10/2018 10:15:00,10.88,10.9,2,0.68
 10/10/2018 10:30:00,10.91,10.9,2,0.92
 10/10/2018 10:45:00,10.89,10.9,2,1.19
 10/10/2018 11:00:00,10.9,10.9,2,1.47
 10/10/2018 11:15:00,10.89,10.9,1,1.57
 10/10/2018 11:30:00,10.91,10.9,1,1.71
 10/10/2018 11:45:00,10.91,10.9,1,1.8
 10/10/2018 12:00:00,10.9,10.9,1,2.03
 10/10/2018 12:15:00,10.89,10.9,1,2.14
 10/10/2018 12:30:00,10.9,10.9,1,2.18
 10/10/2018 12:45:00,10.9,10.9,1,2.18
 10/10/2018 13:00:00,10.93,10.9,1,2.16
 10/10/2018 13:15:00,10.93,10.9,1,2.2
 10/10/2018 13:30:00,10.96,10.9,1,2.21
 10/10/2018 13:45:00,10.95,10.9,1,2.24
 10/10/2018 14:00:00,10.96,10.9,1,2.24
 10/10/2018 14:15:00,10.93,10.9,1,2.14
 10/10/2018 14:30:00,10.95,10.9,1,2.08
 10/10/2018 14:45:00,10.95,10.9,1,1.94
 10/10/2018 15:00:00,10.95,10.9,1,1.83
 10/10/2018 15:15:00,10.97,10.9,1,1.67
 10/10/2018 15:30:00,10.94,10.9,1,1.44
 10/10/2018 15:45:00,10.94,10.9,1,1.16
 10/10/2018 16:00:00,10.92,10.9,1,0.95
 10/10/2018 16:15:00,10.89,10.9,1,0.62
 10/10/2018 16:30:00,10.85,10.9,1,0.22
 10/10/2018 16:45:00,10.84,10.9,1,-0.13
 10/10/2018 17:00:00,10.82,10.9,1,-0.42
 10/10/2018 17:15:00,10.79,10.9,1,-0.87
 10/10/2018 17:30:00,10.73,10.9,1,-1.33
 10/10/2018 17:45:00,10.68,10.9,1,-1.92
 10/10/2018 18:00:00,10.67,10.9,1,-2.11
 10/10/2018 18:15:00,10.68,10.9,1,-2.28
 10/10/2018 18:30:00,10.7,10.9,1,-2.38
 10/10/2018 18:45:00,10.67,10.9,1,-2.46
 10/10/2018 19:00:00,10.68,10.9,1,-2.48
 10/10/2018 19:15:00,10.69,10.9,1,-2.5
 10/10/2018 19:30:00,10.69,10.9,1,-2.5
 10/10/2018 19:45:00,10.7,10.9,1,-2.43
 10/10/2018 20:00:00,10.68,10.9,1,-2.23
 10/10/2018 20:15:00,10.77,10.9,1,-2.17
 10/10/2018 20:30:00,10.86,10.9,1,-2.06
 10/10/2018 20:45:00,10.89,10.9,1,-2.01
 10/10/2018 21:00:00,10.85,10.9,1,-1.97
 10/10/2018 21:15:00,10.83,10.9,1,-1.91
 10/10/2018 21:30:00,10.87,10.9,1,-1.8
 10/10/2018 21:45:00,10.91,10.9,1,-1.73
 10/10/2018 22:00:00,10.88,10.9,1,-1.66
 10/10/2018 22:15:00,10.8,10.9,1,-1.54
 10/10/2018 22:30:00,10.83,10.9,1,-1.43
 10/10/2018 22:45:00,10.83,10.9,1,-1.36
 10/10/2018 23:00:00,10.75,10.9,1,-1.23
 10/10/2018 23:15:00,10.7,10.9,1,-1.21
 10/10/2018 23:30:00,10.72,10.9,1,-1.14
 10/10/2018 23:45:00,10.75,10.9,1,-1.07
 11/10/2018 00:00:00,10.74,10.9,1,-1.06
 11/10/2018 00:15:00,10.71,10.9,1,-1.07
 11/10/2018 00:30:00,10.71,10.9,1,-1.07
 11/10/2018 00:45:00,10.72,10.9,1,-1.1
 11/10/2018 01:00:00,10.75,10.9,1,-1.1
 11/10/2018 01:15:00,10.72,10.9,1,-1.07
 11/10/2018 01:30:00,10.7,10.9,1,-1.07
 11/10/2018 01:45:00,10.72,10.9,1,-1.13
 11/10/2018 02:00:00,10.74,10.9,1,-1.17
 11/10/2018 02:15:00,10.74,10.9,1,-1.17
 11/10/2018 02:30:00,10.76,10.9,1,-1.17
 11/10/2018 02:45:00,10.77,10.9,1,-1.17
 11/10/2018 03:00:00,10.77,10.9,1,-1.17
 11/10/2018 03:15:00,10.79,10.9,1,-1.17
 11/10/2018 03:30:00,10.79,10.9,1,-1.17
 11/10/2018 03:45:00,10.78,10.9,1,-1.14
 11/10/2018 04:00:00,10.8,10.9,1,-1.04
 11/10/2018 04:15:00,10.79,10.9,1,-1.09
 11/10/2018 04:30:00,10.79,10.9,1,-1.04
 11/10/2018 04:45:00,10.79,10.9,1,-1.04
 11/10/2018 05:00:00,10.78,10.9,1,-1.04
 11/10/2018 05:15:00,10.75,10.9,1,-1.11
 11/10/2018 05:30:00,10.74,10.9,1,-1.21
 11/10/2018 05:45:00,10.74,10.9,1,-1.2
 11/10/2018 06:00:00,10.71,10.9,1,-1.16
 11/10/2018 06:15:00,10.68,10.9,1,-1.26
 11/10/2018 06:30:00,10.68,10.9,1,-1.4
 11/10/2018 06:45:00,10.67,10.9,1,-1.61
 11/10/2018 07:00:00,10.73,10.9,1,-1.65
 11/10/2018 07:15:00,10.73,10.9,1,-1.92
 11/10/2018 07:30:00,10.72,10.9,1,-2.06
 11/10/2018 07:45:00,10.68,10.9,1,-2.06
 11/10/2018 08:00:00,10.7,10.9,1,-2.03
 11/10/2018 08:15:00,10.7,10.9,1,-1.94
 11/10/2018 08:30:00,10.7,10.9,1,-1.91
 11/10/2018 08:45:00,10.69,10.9,1,-1.81
 11/10/2018 09:00:00,10.69,10.9,1,-1.56
 11/10/2018 09:15:00,10.67,10.9,1,-1.52
 11/10/2018 09:30:00,10.8,10.9,1,-1.33
 11/10/2018 09:45:00,10.81,10.9,1,-1.39
 11/10/2018 10:00:00,10.82,10.9,1,-1.34
 11/10/2018 10:15:00,10.83,10.9,1,-1.38
 11/10/2018 10:30:00,10.86,10.9,1,-1.28
 11/10/2018 10:45:00,10.86,10.9,1,-1.39
 11/10/2018 11:00:00,10.85,10.9,1,-1.26
 11/10/2018 11:15:00,10.81,10.9,1,-1.39
 11/10/2018 11:30:00,10.84,10.9,1,-1.23
 11/10/2018 11:45:00,10.86,10.9,1,-1.28
 11/10/2018 12:00:00,10.85,10.9,1,-1.3
 11/10/2018 12:15:00,10.87,10.9,1,-0.92
 11/10/2018 12:30:00,10.88,10.9,1,-1.19
 11/10/2018 12:45:00,10.89,10.9,1,-1.32
 11/10/2018 13:00:00,10.92,10.9,1,-1.08
 11/10/2018 13:15:00,10.97,10.9,1,-0.12
 11/10/2018 13:30:00,10.95,10.9,1,-1.19
 11/10/2018 13:45:00,10.91,10.9,1,-0.64
 11/10/2018 14:00:00,10.84,10.9,1,-1.23
 11/10/2018 14:15:00,10.83,10.9,1,-1.15
 11/10/2018 14:30:00,10.89,10.9,1,-0.13
 11/10/2018 14:45:00,10.88,10.9,1,-0.53
 11/10/2018 15:00:00,10.9,10.9,1,-0.18
 11/10/2018 15:15:00,10.88,10.9,1,-0.65
 11/10/2018 15:30:00,10.88,10.9,1,-0.75
 11/10/2018 15:45:00,10.88,10.9,1,-0.57
 11/10/2018 16:00:00,10.86,10.9,1,-1.04
 11/10/2018 16:15:00,10.84,10.9,1,-1.39
 11/10/2018 16:30:00,10.8,10.9,1,-1.69
 11/10/2018 16:45:00,10.77,10.9,1,-1.81
 11/10/2018 17:00:00,10.75,10.9,1,-1.75
 11/10/2018 17:15:00,10.77,10.9,1,-1.6
 11/10/2018 17:30:00,10.76,10.9,1,-1.42
 11/10/2018 17:45:00,10.75,10.9,1,-1.64
 11/10/2018 18:00:00,10.71,10.9,1,-1.84
 11/10/2018 18:15:00,10.68,10.9,1,-2.14
 11/10/2018 18:30:00,10.68,10.9,1,-2.24
 11/10/2018 18:45:00,10.65,10.9,1,-2.45
 11/10/2018 19:00:00,10.62,10.9,1,-2.5
 11/10/2018 19:15:00,10.61,10.9,1,-2.56
 11/10/2018 19:30:00,10.62,10.9,1,-2.47
 11/10/2018 19:45:00,10.65,10.9,1,-2.38
 11/10/2018 20:00:00,10.71,10.9,1,-2.24
 11/10/2018 20:15:00,10.74,10.9,1,-2.2
 11/10/2018 20:30:00,10.75,10.9,1,-2.12
 11/10/2018 20:45:00,10.74,10.9,1,-2.11
 11/10/2018 21:00:00,10.78,10.9,1,-2.0
 11/10/2018 21:15:00,10.83,10.9,1,-2.02
 11/10/2018 21:30:00,10.87,10.9,1,-1.96
 11/10/2018 21:45:00,10.74,10.9,1,-1.8
 11/10/2018 22:00:00,10.77,10.9,1,-1.7
 11/10/2018 22:15:00,10.77,10.9,1,-1.64
 11/10/2018 22:30:00,10.8,10.9,1,-1.57
 11/10/2018 22:45:00,10.77,10.9,1,-1.4
 11/10/2018 23:00:00,10.81,10.9,1,-1.27
 11/10/2018 23:15:00,10.73,10.9,1,-1.27
 11/10/2018 23:30:00,10.74,10.9,1,-1.19
 11/10/2018 23:45:00,10.76,10.9,1,-1.15
 12/10/2018 00:00:00,10.79,10.9,1,-1.07
 12/10/2018 00:15:00,10.75,10.9,1,-1.16
 12/10/2018 00:30:00,10.73,10.9,1,-1.08
 12/10/2018 00:45:00,10.73,10.9,1,-1.07
 12/10/2018 01:00:00,10.73,10.9,1,-1.07
 12/10/2018 01:15:00,10.69,10.9,1,-1.18
 12/10/2018 01:30:00,10.69,10.9,1,-1.21
 12/10/2018 01:45:00,10.72,10.9,1,-1.21
 12/10/2018 02:00:00,10.73,10.9,1,-1.21
 12/10/2018 02:15:00,10.73,10.9,1,-1.3
 12/10/2018 02:30:00,10.73,10.9,1,-1.3
 12/10/2018 02:45:00,10.74,10.9,1,-1.34
 12/10/2018 03:00:00,10.75,10.9,1,-1.32
 12/10/2018 03:15:00,10.76,10.9,1,-1.29
 12/10/2018 03:30:00,10.75,10.9,1,-1.3
 12/10/2018 03:45:00,10.75,10.9,1,-1.17
 12/10/2018 04:00:00,10.76,10.9,1,-1.17
 12/10/2018 04:15:00,10.76,10.9,1,-1.07
 12/10/2018 04:30:00,10.76,10.9,1,-1.07
 12/10/2018 04:45:00,10.76,10.9,1,-1.07
 12/10/2018 05:00:00,10.75,10.9,1,-1.07
 12/10/2018 05:15:00,10.72,10.9,1,-1.16
 12/10/2018 05:30:00,10.71,10.9,1,-1.21
 12/10/2018 05:45:00,10.69,10.9,1,-1.21
 12/10/2018 06:00:00,10.68,10.9,1,-1.21
 12/10/2018 06:15:00,10.7,10.9,1,-1.32
 12/10/2018 06:30:00,10.67,10.9,1,-1.57
 12/10/2018 06:45:00,10.69,10.9,1,-1.7
 12/10/2018 07:00:00,10.68,10.9,1,-1.8
 12/10/2018 07:15:00,10.71,10.9,1,-2.04
 12/10/2018 07:30:00,10.66,10.9,1,-2.2
 12/10/2018 07:45:00,10.66,10.9,1,-2.11
 12/10/2018 08:00:00,10.68,10.9,1,-2.08
 12/10/2018 08:15:00,10.67,10.9,1,-2.11
 12/10/2018 08:30:00,10.67,10.9,1,-1.97
 12/10/2018 08:45:00,10.69,10.9,1,-1.87
 12/10/2018 09:00:00,10.69,10.9,1,-1.77
 12/10/2018 09:15:00,10.68,10.9,1,-1.92
 12/10/2018 09:30:00,10.65,10.9,1,-1.9
 12/10/2018 09:45:00,10.66,10.9,1,-1.8
 12/10/2018 10:00:00,10.65,10.9,1,-1.75
 12/10/2018 10:15:00,10.69,10.9,1,-1.83
 12/10/2018 10:30:00,10.69,10.9,1,-1.81
 12/10/2018 10:45:00,10.7,10.9,1,-1.72
 12/10/2018 11:00:00,10.72,10.9,1,-1.57
 12/10/2018 11:15:00,10.7,10.9,1,-1.75
 12/10/2018 11:30:00,10.71,10.9,1,-1.6
 12/10/2018 11:45:00,10.7,10.9,1,-1.67
 12/10/2018 12:00:00,10.7,10.9,1,-1.62
 12/10/2018 12:15:00,10.72,10.9,1,-1.49
 12/10/2018 12:30:00,10.71,10.9,1,-1.59
 12/10/2018 12:45:00,10.74,10.9,1,-1.63
 12/10/2018 13:00:00,10.76,10.9,1,-1.54
 12/10/2018 13:15:00,10.77,10.9,1,-1.69
 12/10/2018 13:30:00,10.81,10.9,1,-1.68
 12/10/2018 13:45:00,10.8,10.9,1,-1.57
 12/10/2018 14:00:00,10.85,10.9,1,-1.51
 12/10/2018 14:15:00,10.85,10.9,1,-1.56
 12/10/2018 14:30:00,10.85,10.9,1,-1.62
 12/10/2018 14:45:00,10.86,10.9,1,-1.69
 12/10/2018 15:00:00,10.88,10.9,1,-1.78
 12/10/2018 15:15:00,10.89,10.9,1,-1.78
 12/10/2018 15:30:00,10.86,10.9,1,-1.78
 12/10/2018 15:45:00,10.86,10.9,1,-1.78
 12/10/2018 16:00:00,10.83,10.9,1,-1.84
 12/10/2018 16:15:00,10.8,10.9,1,-2.01
 12/10/2018 16:30:00,10.78,10.9,1,-2.06
 12/10/2018 16:45:00,10.74,10.9,1,-2.2
 12/10/2018 17:00:00,10.72,10.9,1,-2.3
 12/10/2018 17:15:00,10.7,10.9,1,-2.48
 12/10/2018 17:30:00,10.67,10.9,1,-2.65
 12/10/2018 17:45:00,10.64,10.9,1,-2.66
 12/10/2018 18:00:00,10.61,10.9,1,-2.71
 12/10/2018 18:15:00,10.61,10.9,1,-2.8
 12/10/2018 18:30:00,10.61,10.9,1,-2.82
 12/10/2018 18:45:00,10.62,10.9,1,-2.83
 12/10/2018 19:00:00,10.65,10.9,1,-2.72
 12/10/2018 19:15:00,10.66,10.9,1,-2.76
 12/10/2018 19:30:00,10.69,10.9,1,-2.7
 12/10/2018 19:45:00,10.7,10.9,1,-2.65
 12/10/2018 20:00:00,10.73,10.9,1,-2.49
 12/10/2018 20:15:00,10.76,10.9,1,-2.29
 12/10/2018 20:30:00,10.8,10.9,1,-2.11
 12/10/2018 20:45:00,10.75,10.9,1,-2.1
 12/10/2018 21:00:00,10.81,10.9,1,-1.98
 12/10/2018 21:15:00,10.83,10.9,1,-1.98
 12/10/2018 21:30:00,10.84,10.9,1,-2.0
 12/10/2018 21:45:00,10.88,10.9,1,-1.87
 12/10/2018 22:00:00,10.9,10.9,1,-1.8
 12/10/2018 22:15:00,10.9,10.9,1,-1.77
 12/10/2018 22:30:00,10.87,10.9,1,-1.65
 12/10/2018 22:45:00,10.84,10.9,1,-1.47
 12/10/2018 23:00:00,10.79,10.9,1,-1.38
 12/10/2018 23:15:00,10.74,10.9,1,-1.49
 12/10/2018 23:30:00,10.75,10.9,1,-1.41
 12/10/2018 23:45:00,10.77,10.9,1,-1.33
 13/10/2018 00:00:00,10.78,10.9,1,-1.22
 13/10/2018 00:15:00,10.74,10.9,1,-1.27
 13/10/2018 00:30:00,10.76,10.9,1,-1.27
 13/10/2018 00:45:00,10.77,10.9,1,-1.27
 13/10/2018 01:00:00,10.78,10.9,1,-1.27
 13/10/2018 01:15:00,10.77,10.9,1,-1.28
 13/10/2018 01:30:00,10.76,10.9,1,-1.37
 13/10/2018 01:45:00,10.76,10.9,1,-1.37
 13/10/2018 02:00:00,10.75,10.9,1,-1.37
 13/10/2018 02:15:00,10.69,10.9,1,-1.37
 13/10/2018 02:30:00,10.71,10.9,1,-1.37
 13/10/2018 02:45:00,10.72,10.9,1,-1.37
 13/10/2018 03:00:00,10.74,10.9,1,-1.37
 13/10/2018 03:15:00,10.75,10.9,1,-1.31
 13/10/2018 03:30:00,10.74,10.9,1,-1.3
 13/10/2018 03:45:00,10.76,10.9,1,-1.22
 13/10/2018 04:00:00,10.76,10.9,1,-1.17
 13/10/2018 04:15:00,10.77,10.9,1,-1.11
 13/10/2018 04:30:00,10.78,10.9,1,-1.12
 13/10/2018 04:45:00,10.77,10.9,1,-1.16
 13/10/2018 05:00:00,10.79,10.9,1,-1.14
 13/10/2018 05:15:00,10.76,10.9,1,-1.21
 13/10/2018 05:30:00,10.76,10.9,1,-1.34
 13/10/2018 05:45:00,10.75,10.9,1,-1.32
 13/10/2018 06:00:00,10.72,10.9,1,-1.25
 13/10/2018 06:15:00,10.66,10.9,1,-1.44
 13/10/2018 06:30:00,10.69,10.9,1,-1.47
 13/10/2018 06:45:00,10.73,10.9,1,-1.54
 13/10/2018 07:00:00,10.72,10.9,1,-1.55
 13/10/2018 07:15:00,10.65,10.9,1,-1.84
 13/10/2018 07:30:00,10.66,10.9,1,-1.83
 13/10/2018 07:45:00,10.78,10.9,1,-1.85
 13/10/2018 08:00:00,10.76,10.9,1,-1.86
 13/10/2018 08:15:00,10.7,10.9,1,-1.9
 13/10/2018 08:30:00,10.74,10.9,1,-1.96
 13/10/2018 08:45:00,10.77,10.9,1,-1.96
 13/10/2018 09:00:00,10.75,10.9,1,-1.93
 13/10/2018 09:15:00,10.74,10.9,1,-1.75
 13/10/2018 09:30:00,10.75,10.9,1,-1.76
 13/10/2018 09:45:00,10.75,10.9,1,-1.74
 13/10/2018 10:00:00,10.77,10.9,1,-1.67
 13/10/2018 10:15:00,10.77,10.9,1,-1.57
 13/10/2018 10:30:00,10.8,10.9,1,-1.4
 13/10/2018 10:45:00,10.82,10.9,1,-1.22
 13/10/2018 11:00:00,10.83,10.9,1,-1.4
 13/10/2018 11:15:00,10.84,10.9,1,-1.21
 13/10/2018 11:30:00,10.85,10.9,1,-1.05
 13/10/2018 11:45:00,10.88,10.9,1,-0.87
 13/10/2018 12:00:00,10.93,10.9,1,0.26
 13/10/2018 12:15:00,10.93,10.9,1,1.77
 13/10/2018 12:30:00,10.93,10.9,1,-0.37
 13/10/2018 12:45:00,10.94,10.9,1,0.4
 13/10/2018 13:00:00,10.93,10.9,1,-0.3
 13/10/2018 13:15:00,10.93,10.9,1,-0.7
 13/10/2018 13:30:00,10.95,10.9,1,-0.82
 13/10/2018 13:45:00,10.85,10.9,1,-0.44
 13/10/2018 14:00:00,10.88,10.9,1,0.56
 13/10/2018 14:15:00,10.87,10.9,1,-0.15
 13/10/2018 14:30:00,10.83,10.9,1,-1.23
 13/10/2018 14:45:00,10.82,10.9,1,-1.61
 13/10/2018 15:00:00,10.8,10.9,1,-1.58
 13/10/2018 15:15:00,10.82,10.9,1,-1.63
 13/10/2018 15:30:00,10.75,10.9,1,-1.59
 13/10/2018 15:45:00,10.75,10.9,1,-1.66
 13/10/2018 16:00:00,10.73,10.9,1,-1.71
 13/10/2018 16:15:00,10.69,10.9,1,-1.77
 13/10/2018 16:30:00,10.67,10.9,1,-1.88
 13/10/2018 16:45:00,10.63,10.9,1,-2.0
 13/10/2018 17:00:00,10.71,10.9,1,-2.09
 13/10/2018 17:15:00,10.7,10.9,1,-2.16
 13/10/2018 17:30:00,10.71,10.9,1,-2.35
 13/10/2018 17:45:00,10.7,10.9,1,-2.41
 13/10/2018 18:00:00,10.67,10.9,1,-2.43
 13/10/2018 18:15:00,10.62,10.9,1,-2.5
 13/10/2018 18:30:00,10.66,10.9,1,-2.55
 13/10/2018 18:45:00,10.66,10.9,1,-2.49
 13/10/2018 19:00:00,10.69,10.9,1,-2.48
 13/10/2018 19:15:00,10.73,10.9,1,-2.49
 13/10/2018 19:30:00,10.75,10.9,1,-2.39
 13/10/2018 19:45:00,10.79,10.9,1,-2.3
 13/10/2018 20:00:00,10.84,10.9,1,-2.24
 13/10/2018 20:15:00,10.86,10.9,1,-2.14
 13/10/2018 20:30:00,10.87,10.9,1,-2.01
 13/10/2018 20:45:00,10.89,10.9,1,-1.99
 13/10/2018 21:00:00,10.8,10.9,1,-1.83
 13/10/2018 21:15:00,10.71,10.9,1,-1.84
 13/10/2018 21:30:00,10.73,10.9,1,-1.78
 13/10/2018 21:45:00,10.72,10.9,1,-1.81
 13/10/2018 22:00:00,10.72,10.9,1,-1.72
 13/10/2018 22:15:00,10.74,10.9,1,-1.64
 13/10/2018 22:30:00,10.76,10.9,1,-1.54
 13/10/2018 22:45:00,10.82,10.9,1,-1.51
 13/10/2018 23:00:00,10.85,10.9,1,-1.41
 13/10/2018 23:15:00,10.85,10.9,1,-1.35
 13/10/2018 23:30:00,10.86,10.9,1,-1.27
 13/10/2018 23:45:00,10.9,10.9,1,-1.2
 14/10/2018 00:00:00,10.92,10.9,1,-1.12
 14/10/2018 00:15:00,10.87,10.9,1,-1.22
 14/10/2018 00:30:00,10.89,10.9,1,-1.13
 14/10/2018 00:45:00,10.88,10.9,1,-1.11
 14/10/2018 01:00:00,10.89,10.9,1,-1.11
 14/10/2018 01:15:00,10.87,10.9,1,-1.11
 14/10/2018 01:30:00,10.86,10.9,1,-1.29
 14/10/2018 01:45:00,10.85,10.9,1,-1.34
 14/10/2018 02:00:00,10.88,10.9,1,-1.32
 14/10/2018 02:15:00,10.88,10.9,1,-1.39
 14/10/2018 02:30:00,10.91,10.9,1,-1.31
 14/10/2018 02:45:00,10.91,10.9,1,-1.37
 14/10/2018 03:00:00,10.92,10.9,1,-1.32
 14/10/2018 03:15:00,10.93,10.9,1,-1.24
 14/10/2018 03:30:00,10.94,10.9,1,-1.24
 14/10/2018 03:45:00,10.94,10.9,1,-1.24
 14/10/2018 04:00:00,10.92,10.9,1,-1.22
 14/10/2018 04:15:00,10.92,10.9,1,-1.22
 14/10/2018 04:30:00,10.93,10.9,1,-1.12
 14/10/2018 04:45:00,10.92,10.9,1,-1.21
 14/10/2018 05:00:00,10.93,10.9,1,-1.22
 14/10/2018 05:15:00,10.9,10.9,1,-1.22
 14/10/2018 05:30:00,10.91,10.9,1,-1.23
 14/10/2018 05:45:00,10.9,10.9,1,-1.14
 14/10/2018 06:00:00,10.89,10.9,1,-1.23
 14/10/2018 06:15:00,10.84,10.9,1,-1.33
 14/10/2018 06:30:00,10.82,10.9,1,-1.41
 14/10/2018 06:45:00,10.76,10.9,1,-1.5
 14/10/2018 07:00:00,10.72,10.9,1,-1.51
 14/10/2018 07:15:00,10.69,10.9,1,-1.61
 14/10/2018 07:30:00,10.75,10.9,1,-1.7
 14/10/2018 07:45:00,10.75,10.9,1,-1.73
 14/10/2018 08:00:00,10.8,10.9,1,-1.72
 14/10/2018 08:15:00,10.79,10.9,1,-1.83
 14/10/2018 08:30:00,10.78,10.9,1,-1.81
 14/10/2018 08:45:00,10.75,10.9,1,-1.85
 14/10/2018 09:00:00,10.73,10.9,1,-1.86
 14/10/2018 09:15:00,10.76,10.9,1,-1.75
 14/10/2018 09:30:00,10.75,10.9,1,-1.88
 14/10/2018 09:45:00,10.73,10.9,1,-1.89
 14/10/2018 10:00:00,10.74,10.9,1,-1.93
 14/10/2018 10:15:00,10.78,10.9,1,-1.92
 14/10/2018 10:30:00,10.83,10.9,1,-1.87
 14/10/2018 10:45:00,10.83,10.9,1,-1.87
 14/10/2018 11:00:00,10.83,10.9,1,-1.91
 14/10/2018 11:15:00,10.78,10.9,1,-1.87
 14/10/2018 11:30:00,10.79,10.9,1,-1.84
 14/10/2018 11:45:00,10.79,10.9,1,-1.88
 14/10/2018 12:00:00,10.8,10.9,1,-1.82
 14/10/2018 12:15:00,10.79,10.9,1,-1.67
 14/10/2018 12:30:00,10.81,10.9,1,-1.55
 14/10/2018 12:45:00,10.8,10.9,1,-1.71
 14/10/2018 13:00:00,10.82,10.9,1,-1.6
 14/10/2018 13:15:00,10.85,10.9,1,-1.41
 14/10/2018 13:30:00,10.84,10.9,1,-1.55
 14/10/2018 13:45:00,10.84,10.9,1,-1.73
 14/10/2018 14:00:00,10.89,10.9,1,-0.98
 14/10/2018 14:15:00,10.88,10.9,1,0.19
 14/10/2018 14:30:00,10.82,10.9,1,-0.3
 14/10/2018 14:45:00,10.82,10.9,1,-0.88
 14/10/2018 15:00:00,10.84,10.9,1,-0.18
 14/10/2018 15:15:00,10.87,10.9,1,1.42
 14/10/2018 15:30:00,10.86,10.9,1,-0.27
 14/10/2018 15:45:00,10.82,10.9,1,-0.93
 14/10/2018 16:00:00,10.8,10.9,1,-1.16
 14/10/2018 16:15:00,10.77,10.9,1,-1.19
 14/10/2018 16:30:00,10.74,10.9,1,-1.44
 14/10/2018 16:45:00,10.7,10.9,1,-1.7
 14/10/2018 17:00:00,10.67,10.9,1,-1.84
 14/10/2018 17:15:00,10.61,10.9,1,-2.05
 14/10/2018 17:30:00,10.64,10.9,1,-2.37
 14/10/2018 17:45:00,10.67,10.9,1,-2.5
 14/10/2018 18:00:00,10.65,10.9,1,-2.64
 14/10/2018 18:15:00,10.62,10.9,1,-2.71
 14/10/2018 18:30:00,10.62,10.9,1,-2.81
 14/10/2018 18:45:00,10.59,10.9,1,-2.84
 14/10/2018 19:00:00,10.6,10.9,1,-2.78
 14/10/2018 19:15:00,10.59,10.9,1,-2.76
 14/10/2018 19:30:00,10.63,10.9,1,-2.66
 14/10/2018 19:45:00,10.71,10.9,1,-2.55
 14/10/2018 20:00:00,10.77,10.9,1,-2.46
 14/10/2018 20:15:00,10.77,10.9,1,-2.32
 14/10/2018 20:30:00,10.8,10.9,1,-2.22
 14/10/2018 20:45:00,10.81,10.9,1,-2.28
 14/10/2018 21:00:00,10.86,10.9,1,-2.23
 14/10/2018 21:15:00,10.84,10.9,1,-2.1
 14/10/2018 21:30:00,10.85,10.9,1,-1.89
 14/10/2018 21:45:00,10.83,10.9,1,-1.86
 14/10/2018 22:00:00,10.87,10.9,1,-1.76
 14/10/2018 22:15:00,10.89,10.9,1,-1.67
 14/10/2018 22:30:00,10.88,10.9,1,-1.5
 14/10/2018 22:45:00,10.83,10.9,1,-1.41
 14/10/2018 23:00:00,10.84,10.9,1,-1.31
 14/10/2018 23:15:00,10.75,10.9,1,-1.28
 14/10/2018 23:30:00,10.71,10.9,1,-1.29
 14/10/2018 23:45:00,10.74,10.9,1,-1.15
 15/10/2018 00:00:00,10.77,10.9,1,-1.09
 15/10/2018 00:00:00,10.77,10.9,1,-1.09
 15/10/2018 00:15:00,10.75,10.9,1,-1.25
 15/10/2018 00:30:00,10.78,10.9,1,-1.18
 15/10/2018 00:45:00,10.77,10.9,1,-1.19
 15/10/2018 01:00:00,10.79,10.9,1,-1.17
 15/10/2018 01:15:00,10.76,10.9,1,-1.24
 15/10/2018 01:30:00,10.75,10.9,1,-1.31
 15/10/2018 01:45:00,10.75,10.9,1,-1.31
 15/10/2018 02:00:00,10.77,10.9,1,-1.31
 15/10/2018 02:15:00,10.77,10.9,1,-1.42
 15/10/2018 02:30:00,10.78,10.9,1,-1.44
 15/10/2018 02:45:00,10.79,10.9,1,-1.44
 15/10/2018 03:00:00,10.8,10.9,1,-1.34
 15/10/2018 03:15:00,10.81,10.9,1,-1.34
 15/10/2018 03:30:00,10.8,10.9,1,-1.34
 15/10/2018 03:45:00,10.81,10.9,1,-1.34
 15/10/2018 04:00:00,10.83,10.9,1,-1.34
 15/10/2018 04:15:00,10.82,10.9,1,-1.31
 15/10/2018 04:30:00,10.83,10.9,1,-1.24
 15/10/2018 04:45:00,10.81,10.9,1,-1.28
 15/10/2018 05:00:00,10.8,10.9,1,-1.34
 15/10/2018 05:15:00,10.79,10.9,1,-1.37
 15/10/2018 05:30:00,10.78,10.9,1,-1.37
 15/10/2018 05:45:00,10.77,10.9,1,-1.37
 15/10/2018 06:00:00,10.74,10.9,1,-1.37
 15/10/2018 06:15:00,10.66,10.9,1,-1.51
 15/10/2018 06:30:00,10.64,10.9,1,-1.67
 15/10/2018 06:45:00,10.64,10.9,1,-1.83
 15/10/2018 07:00:00,10.71,10.9,1,-1.93
 15/10/2018 07:15:00,10.68,10.9,1,-2.16
 15/10/2018 07:30:00,10.75,10.9,1,-2.31
 15/10/2018 07:45:00,10.79,10.9,1,-2.38
 15/10/2018 08:00:00,10.85,10.9,1,-2.4
 15/10/2018 08:15:00,10.83,10.9,1,-2.33
 15/10/2018 08:30:00,10.84,10.9,1,-2.12
 15/10/2018 08:45:00,10.84,10.9,1,-1.96
 15/10/2018 09:00:00,10.84,10.9,1,-1.79
 15/10/2018 09:15:00,10.84,10.9,1,-1.74
 15/10/2018 09:30:00,10.82,10.9,1,-1.66
 15/10/2018 09:45:00,10.81,10.9,1,-1.58
 15/10/2018 10:00:00,10.83,10.9,1,-1.64
 15/10/2018 10:15:00,10.86,10.9,1,-1.55
 15/10/2018 10:30:00,10.87,10.9,1,-1.37
 15/10/2018 10:45:00,10.86,10.9,1,-1.44
 15/10/2018 11:00:00,10.87,10.9,1,-1.58
 15/10/2018 11:15:00,10.96,11.13,2,-1.7
 15/10/2018 11:30:00,10.99,11.14,2,-1.53
 15/10/2018 11:45:00,10.77,10.79,2,-1.38
 15/10/2018 12:00:00,10.9,11.04,2,-1.32
 15/10/2018 12:15:00,10.94,11.15,2,-1.16
 15/10/2018 12:30:00,10.95,11.15,2,-1.08
 15/10/2018 12:45:00,10.93,11.15,2,-1.27
 15/10/2018 13:00:00,11.02,11.15,2,-0.97
 15/10/2018 13:15:00,10.85,10.99,2,-0.82
 15/10/2018 13:30:00,10.81,10.94,2,-0.73
 15/10/2018 13:45:00,10.87,11.02,2,0.16
 15/10/2018 14:00:00,10.88,11.05,2,-0.05
 15/10/2018 14:15:00,10.87,10.91,2,-0.47
 15/10/2018 14:30:00,10.85,11.07,2,-0.9
 15/10/2018 14:45:00,10.85,11.07,2,-1.27
 15/10/2018 15:00:00,10.84,11.07,2,-1.42
 15/10/2018 15:15:00,10.95,11.07,2,-1.54
 15/10/2018 15:30:00,10.94,11.07,2,-1.61
 15/10/2018 15:45:00,10.92,11.07,2,-1.71
 15/10/2018 16:00:00,10.89,11.07,2,-1.84
 15/10/2018 16:15:00,10.85,11.04,2,-1.93
 15/10/2018 16:30:00,10.84,11.01,2,-2.14
 15/10/2018 16:45:00,10.86,11.06,2,-2.3
 15/10/2018 17:00:00,10.92,11.05,2,-2.42
 15/10/2018 17:15:00,10.9,11.04,2,-2.57
 15/10/2018 17:30:00,10.84,11.08,2,-2.68
 15/10/2018 17:45:00,10.87,11.03,2,-2.94
 15/10/2018 18:00:00,10.85,11.02,2,-3.05
 15/10/2018 18:15:00,10.85,11.02,2,-3.08
 15/10/2018 18:30:00,10.91,11.02,2,-3.05
 15/10/2018 18:45:00,10.93,11.02,2,-3.03
 15/10/2018 19:00:00,10.96,11.02,2,-3.02
 15/10/2018 19:15:00,10.97,11.02,2,-2.87
 15/10/2018 19:30:00,10.96,11.02,2,-2.81
 15/10/2018 19:45:00,10.91,11.02,2,-2.79
 15/10/2018 20:00:00,10.98,11.02,2,-2.58
 15/10/2018 20:15:00,10.98,11.02,2,-2.52
 15/10/2018 20:30:00,10.96,11.02,2,-2.36
 15/10/2018 20:45:00,10.91,11.02,2,-2.24
 15/10/2018 21:00:00,10.94,11.02,2,-2.21
 15/10/2018 21:15:00,10.98,11.02,2,-2.14
 15/10/2018 21:30:00,11.0,11.02,2,-2.08
 15/10/2018 21:45:00,10.98,11.02,2,-2.01
 15/10/2018 22:00:00,11.01,11.02,2,-1.89
 15/10/2018 22:15:00,11.04,11.02,2,-1.83
 15/10/2018 22:30:00,11.04,11.02,2,-1.69
 15/10/2018 22:45:00,10.95,11.02,2,-1.56
 15/10/2018 23:00:00,10.93,11.02,2,-1.41
 15/10/2018 23:15:00,10.93,11.02,2,-1.42
 15/10/2018 23:30:00,10.94,11.02,2,-1.44
 15/10/2018 23:45:00,10.96,11.02,2,-1.4
 16/10/2018 00:00:00,10.96,11.02,2,-1.22
 16/10/2018 00:15:00,10.94,11.02,2,-1.32
 16/10/2018 00:30:00,10.97,11.02,2,-1.26
 16/10/2018 00:45:00,10.98,11.02,2,-1.24
 16/10/2018 01:00:00,10.98,11.02,2,-1.24
 16/10/2018 01:15:00,10.93,11.02,2,-1.27
 16/10/2018 01:30:00,10.91,11.02,2,-1.34
 16/10/2018 01:45:00,10.89,11.02,2,-1.44
 16/10/2018 02:00:00,10.92,11.02,2,-1.44
 16/10/2018 02:15:00,10.91,11.02,2,-1.44
 16/10/2018 02:30:00,10.93,11.02,2,-1.44
 16/10/2018 02:45:00,10.93,11.02,2,-1.44
 16/10/2018 03:00:00,10.96,11.02,2,-1.34
 16/10/2018 03:15:00,10.98,11.02,2,-1.31
 16/10/2018 03:30:00,10.97,11.02,2,-1.35
 16/10/2018 03:45:00,10.97,11.02,2,-1.44
 16/10/2018 04:00:00,10.99,11.02,2,-1.28
 16/10/2018 04:15:00,10.98,11.06,2,-1.21
 16/10/2018 04:30:00,11.01,11.19,2,-1.21
 16/10/2018 04:45:00,10.9,10.96,1,-1.21
 16/10/2018 05:00:00,10.89,10.9,1,-1.21
 16/10/2018 05:15:00,10.83,10.9,1,-1.31
 16/10/2018 05:30:00,10.81,10.9,1,-1.34
 16/10/2018 05:45:00,10.81,10.9,1,-1.34
 16/10/2018 06:00:00,10.83,10.9,1,-1.39
 16/10/2018 06:15:00,10.72,10.9,1,-1.56
 16/10/2018 06:30:00,10.67,10.9,1,-1.68
 16/10/2018 06:45:00,10.66,10.9,1,-1.86
 16/10/2018 07:00:00,10.66,10.9,1,-1.95
 16/10/2018 07:15:00,10.68,10.9,1,-2.19
 16/10/2018 07:30:00,10.67,10.9,1,-2.27
 16/10/2018 07:45:00,10.65,10.9,1,-2.27
 16/10/2018 08:00:00,10.64,10.9,1,-2.27
 16/10/2018 08:15:00,10.63,10.9,1,-2.2
 16/10/2018 08:30:00,10.66,10.9,1,-2.1
 16/10/2018 08:45:00,10.68,10.9,1,-2.1
 16/10/2018 09:00:00,10.69,10.9,1,-1.94
 16/10/2018 09:15:00,10.69,10.9,1,-1.74
 16/10/2018 09:30:00,10.7,10.9,1,-1.57
 16/10/2018 09:45:00,10.71,10.9,1,-1.58
 16/10/2018 10:00:00,10.73,10.9,1,-1.58
 16/10/2018 10:15:00,10.72,10.9,1,-1.63
 16/10/2018 10:30:00,10.75,10.9,1,-1.68
 16/10/2018 10:45:00,10.76,10.9,1,-1.66
 16/10/2018 11:00:00,10.79,10.9,1,-1.27
 16/10/2018 11:15:00,10.79,10.9,1,-1.1
 16/10/2018 11:30:00,10.79,10.9,1,-1.04
 16/10/2018 11:45:00,10.8,10.9,1,-0.9
 16/10/2018 12:00:00,10.82,10.9,1,-0.91
 16/10/2018 12:15:00,10.86,10.9,1,-0.41
 16/10/2018 12:30:00,10.91,10.9,1,0.4
 16/10/2018 12:45:00,10.91,10.9,1,-0.14
 16/10/2018 13:00:00,10.92,10.9,1,-0.53
 16/10/2018 13:15:00,10.94,10.9,1,1.49
 16/10/2018 13:30:00,10.87,10.9,1,-0.32
 16/10/2018 13:45:00,10.85,10.9,1,-1.13
 16/10/2018 14:00:00,10.86,10.9,1,-1.14
 16/10/2018 14:15:00,10.84,10.9,1,-1.24
 16/10/2018 14:30:00,10.82,10.9,1,-1.31
 16/10/2018 14:45:00,10.79,10.9,1,-1.42
 16/10/2018 15:00:00,10.81,10.9,1,-1.52
 16/10/2018 15:15:00,10.83,10.9,1,-1.47
 16/10/2018 15:30:00,10.82,10.9,1,-1.47
 16/10/2018 15:45:00,10.82,10.9,1,-1.38
 16/10/2018 16:00:00,10.79,10.9,1,-1.43
 16/10/2018 16:15:00,10.77,10.9,1,-1.67
 16/10/2018 16:30:00,10.75,10.9,1,-1.89
 16/10/2018 16:45:00,10.73,10.9,1,-1.94
 16/10/2018 17:00:00,10.73,10.9,1,-1.56
 16/10/2018 17:15:00,10.69,10.9,1,-2.1
 16/10/2018 17:30:00,10.63,10.9,1,-2.44
 16/10/2018 17:45:00,10.63,10.9,1,-2.52
 16/10/2018 18:00:00,10.62,10.9,1,-2.56
 16/10/2018 18:15:00,10.6,10.9,1,-2.68
 16/10/2018 18:30:00,10.58,10.9,1,-2.68
 16/10/2018 18:45:00,10.56,10.9,1,-2.77
 16/10/2018 19:00:00,10.62,10.9,1,-2.88
 16/10/2018 19:15:00,10.66,10.9,1,-2.84
 16/10/2018 19:30:00,10.71,10.9,1,-2.78
 16/10/2018 19:45:00,10.72,10.9,1,-2.64
 16/10/2018 20:00:00,10.76,10.9,1,-2.5
 16/10/2018 20:15:00,10.78,10.9,1,-2.46
 16/10/2018 20:30:00,10.81,10.9,1,-2.32
 16/10/2018 20:45:00,10.77,10.9,1,-2.25
 16/10/2018 21:00:00,10.8,10.9,1,-2.14
 16/10/2018 21:15:00,10.81,10.9,1,-2.06
 16/10/2018 21:30:00,10.85,10.9,1,-2.04
 16/10/2018 21:45:00,10.89,10.9,1,-1.97
 16/10/2018 22:00:00,10.87,10.9,1,-1.89
 16/10/2018 22:15:00,10.79,10.9,1,-1.84
 16/10/2018 22:30:00,10.8,10.9,1,-1.72
 16/10/2018 22:45:00,10.8,10.9,1,-1.65
 16/10/2018 23:00:00,10.81,10.9,1,-1.5
 16/10/2018 23:15:00,10.84,10.9,1,-1.41
 16/10/2018 23:30:00,10.78,10.9,1,-1.31
 16/10/2018 23:45:00,10.77,10.9,1,-1.22
 17/10/2018 00:00:00,10.8,10.9,1,-1.14
 17/10/2018 00:15:00,10.8,10.9,1,-1.27
 17/10/2018 00:30:00,10.81,10.9,1,-1.27
 17/10/2018 00:45:00,10.82,10.9,1,-1.27
 17/10/2018 01:00:00,10.82,10.9,1,-1.2
 17/10/2018 01:15:00,10.77,10.9,1,-1.26
 17/10/2018 01:30:00,10.75,10.9,1,-1.34
 17/10/2018 01:45:00,10.74,10.9,1,-1.44
 17/10/2018 02:00:00,10.79,10.9,1,-1.34
 17/10/2018 02:15:00,10.79,10.9,1,-1.45
 17/10/2018 02:30:00,10.8,10.9,1,-1.37
 17/10/2018 02:45:00,10.81,10.9,1,-1.37
 17/10/2018 03:00:00,10.84,10.9,1,-1.37
 17/10/2018 03:15:00,10.84,10.9,1,-1.37
 17/10/2018 03:30:00,10.82,10.9,1,-1.37
 17/10/2018 03:45:00,10.82,10.9,1,-1.37
 17/10/2018 04:00:00,10.84,10.9,1,-1.3
 17/10/2018 04:15:00,10.83,10.9,1,-1.27
 17/10/2018 04:30:00,10.84,10.9,1,-1.22
 17/10/2018 04:45:00,10.84,10.9,1,-1.24
 17/10/2018 05:00:00,10.85,10.9,1,-1.27
 17/10/2018 05:15:00,10.82,10.9,1,-1.27
 17/10/2018 05:30:00,10.8,10.9,1,-1.27
 17/10/2018 05:45:00,10.8,10.9,1,-1.27
 17/10/2018 06:00:00,10.78,10.9,1,-1.27
 17/10/2018 06:15:00,10.73,10.9,1,-1.44
 17/10/2018 06:30:00,10.71,10.9,1,-1.51
 17/10/2018 06:45:00,10.71,10.9,1,-1.73
 17/10/2018 07:00:00,10.71,10.9,1,-1.89
 17/10/2018 07:15:00,10.62,10.9,1,-2.0
 17/10/2018 07:30:00,10.66,10.9,1,-2.16
 17/10/2018 07:45:00,10.65,10.9,1,-2.14
 17/10/2018 08:00:00,10.64,10.9,1,-2.15
 17/10/2018 08:15:00,10.63,10.9,1,-2.18
 17/10/2018 08:30:00,10.68,10.9,1,-2.07
 17/10/2018 08:45:00,10.73,10.9,1,-1.91
 17/10/2018 09:00:00,10.73,10.9,1,-1.77
 17/10/2018 09:15:00,10.75,10.9,1,-1.64
 17/10/2018 09:30:00,10.75,10.9,1,-1.5
 17/10/2018 09:45:00,10.76,10.9,1,-1.43
 17/10/2018 10:00:00,10.77,10.9,1,-1.42
 17/10/2018 10:15:00,10.8,10.9,1,-1.32
 17/10/2018 10:30:00,10.82,10.9,1,-0.97
 17/10/2018 10:45:00,10.84,10.9,1,-0.65
 17/10/2018 11:00:00,10.84,10.9,1,-0.81
 17/10/2018 11:15:00,10.79,10.9,1,-0.94
 17/10/2018 11:30:00,10.79,10.9,1,-1.11
 17/10/2018 11:45:00,10.8,10.9,1,-0.95
 17/10/2018 12:00:00,10.81,10.9,1,-0.92
 17/10/2018 12:15:00,10.8,10.9,1,-1.24
 17/10/2018 12:30:00,10.78,10.9,1,-1.39
 17/10/2018 12:45:00,10.81,10.9,1,-1.24
 17/10/2018 13:00:00,10.83,10.9,1,-1.17
 17/10/2018 13:15:00,10.85,10.9,1,-1.29
 17/10/2018 13:30:00,10.86,10.9,1,-1.14
 17/10/2018 13:45:00,10.83,10.9,1,-0.88
 17/10/2018 14:00:00,10.85,10.9,1,-0.95
 17/10/2018 14:15:00,10.83,10.9,1,-1.05
 17/10/2018 14:30:00,10.85,10.9,1,-0.87
 17/10/2018 14:45:00,10.87,10.9,1,-0.73
 17/10/2018 15:00:00,10.89,10.9,1,-0.94
 17/10/2018 15:15:00,10.86,10.9,1,-1.2
 17/10/2018 15:30:00,10.84,10.9,1,-1.19
 17/10/2018 15:45:00,10.82,10.9,1,-1.35
 17/10/2018 16:00:00,10.8,10.9,1,-1.59
 17/10/2018 16:15:00,10.77,10.9,1,-1.66
 17/10/2018 16:30:00,10.76,10.9,1,-1.84
 17/10/2018 16:45:00,10.7,10.9,1,-2.06
 17/10/2018 17:00:00,10.66,10.9,1,-2.21
 17/10/2018 17:15:00,10.65,10.9,1,-2.38
 17/10/2018 17:30:00,10.65,10.9,1,-2.45
 17/10/2018 17:45:00,10.65,10.9,1,-2.49
 17/10/2018 18:00:00,10.63,10.9,1,-2.59
 17/10/2018 18:15:00,10.62,10.9,1,-2.79
 17/10/2018 18:30:00,10.61,10.9,1,-2.86
 17/10/2018 18:45:00,10.64,10.9,1,-2.88
 17/10/2018 19:00:00,10.68,10.9,1,-2.83
 17/10/2018 19:15:00,10.69,10.9,1,-2.64
 17/10/2018 19:30:00,10.7,10.9,1,-2.63
 17/10/2018 19:45:00,10.72,10.9,1,-2.55
 17/10/2018 20:00:00,10.77,10.9,1,-2.51
 17/10/2018 20:15:00,10.76,10.9,1,-2.45
 17/10/2018 20:30:00,10.79,10.9,1,-2.35
 17/10/2018 20:45:00,10.82,10.9,1,-2.23
 17/10/2018 21:00:00,10.83,10.9,1,-2.16
 17/10/2018 21:15:00,10.84,10.9,1,-2.08
 17/10/2018 21:30:00,10.85,10.9,1,-2.05
 17/10/2018 21:45:00,10.9,10.9,1,-1.96
 17/10/2018 22:00:00,10.82,10.9,1,-1.79
 17/10/2018 22:15:00,10.77,10.9,1,-1.74
 17/10/2018 22:30:00,10.7,10.9,1,-1.63
 17/10/2018 22:45:00,10.69,10.9,1,-1.53
 17/10/2018 23:00:00,10.74,10.9,1,-1.41
 17/10/2018 23:15:00,10.75,10.9,1,-1.44
 17/10/2018 23:30:00,10.79,10.9,1,-1.25
 17/10/2018 23:45:00,10.74,10.9,1,-1.21
 18/10/2018 00:00:00,10.79,10.9,1,-1.13
 18/10/2018 00:15:00,10.78,10.9,1,-1.23
 18/10/2018 00:30:00,10.8,10.9,1,-1.24
 18/10/2018 00:45:00,10.81,10.9,1,-1.24
 18/10/2018 01:00:00,10.8,10.9,1,-1.24
 18/10/2018 01:15:00,10.75,10.9,1,-1.28
 18/10/2018 01:30:00,10.74,10.9,1,-1.34
 18/10/2018 01:45:00,10.74,10.9,1,-1.34
 18/10/2018 02:00:00,10.77,10.9,1,-1.34
 18/10/2018 02:15:00,10.77,10.9,1,-1.46
 18/10/2018 02:30:00,10.79,10.9,1,-1.34
 18/10/2018 02:45:00,10.79,10.9,1,-1.34
 18/10/2018 03:00:00,10.8,10.9,1,-1.34
 18/10/2018 03:15:00,10.81,10.9,1,-1.34
 18/10/2018 03:30:00,10.81,10.9,1,-1.34
 18/10/2018 03:45:00,10.79,10.9,1,-1.34
 18/10/2018 04:00:00,10.82,10.9,1,-1.25
 18/10/2018 04:15:00,10.82,10.9,1,-1.24
 18/10/2018 04:30:00,10.84,10.9,1,-1.18
 18/10/2018 04:45:00,10.82,10.9,1,-1.27
 18/10/2018 05:00:00,10.83,10.9,1,-1.2
 18/10/2018 05:15:00,10.81,10.9,1,-1.31
 18/10/2018 05:30:00,10.81,10.9,1,-1.31
 18/10/2018 05:45:00,10.79,10.9,1,-1.34
 18/10/2018 06:00:00,10.75,10.9,1,-1.41
 18/10/2018 06:15:00,10.8,10.9,1,-1.57
 18/10/2018 06:30:00,10.81,10.9,1,-1.68
 18/10/2018 06:45:00,10.79,10.9,1,-1.82
 18/10/2018 07:00:00,10.85,10.9,1,-1.96
 18/10/2018 07:15:00,10.7,10.9,1,-2.16
 18/10/2018 07:30:00,10.64,10.9,1,-2.31
 18/10/2018 07:45:00,10.66,10.9,1,-2.36
 18/10/2018 08:00:00,10.64,10.9,1,-2.31
 18/10/2018 08:15:00,10.65,10.9,1,-2.08
 18/10/2018 08:30:00,10.69,10.9,1,-1.78
 18/10/2018 08:45:00,10.7,10.9,1,-1.57
 18/10/2018 09:00:00,10.7,10.9,1,-1.5
 18/10/2018 09:15:00,10.68,10.9,1,-1.52
 18/10/2018 09:30:00,10.72,10.9,1,-1.36
 18/10/2018 09:45:00,10.71,10.9,1,-1.17
 18/10/2018 10:00:00,10.77,10.9,1,-0.51
 18/10/2018 10:15:00,10.84,10.9,1,-0.15
 18/10/2018 10:30:00,10.89,10.9,1,0.77
 18/10/2018 10:45:00,10.82,10.81,2,0.23
 18/10/2018 11:00:00,10.78,10.91,2,1.07
 18/10/2018 11:15:00,10.89,11.1,2,1.03
 18/10/2018 11:30:00,11.01,11.17,2,1.53
 18/10/2018 11:45:00,11.02,11.14,2,1.68
 18/10/2018 12:00:00,11.03,11.14,2,1.83
 18/10/2018 12:15:00,11.01,11.14,2,1.93
 18/10/2018 12:30:00,11.0,11.14,2,1.99
 18/10/2018 12:45:00,10.95,11.01,1,2.04
 18/10/2018 13:00:00,10.92,11.05,2,2.08
 18/10/2018 13:15:00,10.92,11.1,2,2.01
 18/10/2018 13:30:00,10.92,11.1,2,1.92
 18/10/2018 13:45:00,10.93,11.1,2,1.93
 18/10/2018 14:00:00,10.94,11.1,2,1.68
 18/10/2018 14:15:00,10.93,11.09,2,1.29
 18/10/2018 14:30:00,10.93,11.08,2,0.88
 18/10/2018 14:45:00,10.94,11.07,2,1.21
 18/10/2018 15:00:00,10.93,11.07,2,1.32
 18/10/2018 15:15:00,10.93,11.0,2,1.17
 18/10/2018 15:30:00,10.91,11.02,2,0.87
 18/10/2018 15:45:00,10.91,11.09,2,0.59
 18/10/2018 16:00:00,10.91,11.06,1,0.21
 18/10/2018 16:15:00,10.95,10.9,1,0.12
 18/10/2018 16:30:00,10.84,10.9,1,-0.29
 18/10/2018 16:45:00,10.79,10.9,1,-0.49
 18/10/2018 17:00:00,10.75,10.9,1,-0.89
 18/10/2018 17:15:00,10.7,10.9,1,-1.34
 18/10/2018 17:30:00,10.69,10.9,1,-1.64
 18/10/2018 17:45:00,10.69,10.9,1,-2.03
 18/10/2018 18:00:00,10.66,10.9,1,-2.23
 18/10/2018 18:15:00,10.63,10.9,1,-2.48
 18/10/2018 18:30:00,10.63,10.9,1,-2.49
 18/10/2018 18:45:00,10.6,10.9,1,-2.62
 18/10/2018 19:00:00,10.58,10.9,1,-2.65
 18/10/2018 19:15:00,10.57,10.9,1,-2.73
 18/10/2018 19:30:00,10.6,10.9,1,-2.68
 18/10/2018 19:45:00,10.65,10.9,1,-2.59
 18/10/2018 20:00:00,10.65,10.9,1,-2.51
 18/10/2018 20:15:00,10.68,10.9,1,-2.41
 18/10/2018 20:30:00,10.74,10.9,1,-2.33
 18/10/2018 20:45:00,10.72,10.9,1,-2.18
 18/10/2018 21:00:00,10.76,10.9,1,-2.17
 18/10/2018 21:15:00,10.78,10.9,1,-2.06
 18/10/2018 21:30:00,10.79,10.9,1,-2.04
 18/10/2018 21:45:00,10.82,10.9,1,-1.97
 18/10/2018 22:00:00,10.89,10.9,1,-1.88
 18/10/2018 22:15:00,10.81,10.9,1,-1.78
 18/10/2018 22:30:00,10.75,10.9,1,-1.68
 18/10/2018 22:45:00,10.71,10.9,1,-1.56
 18/10/2018 23:00:00,10.69,10.9,1,-1.37
 18/10/2018 23:15:00,10.72,10.9,1,-1.37
 18/10/2018 23:30:00,10.76,10.9,1,-1.37
 18/10/2018 23:45:00,10.81,10.9,1,-1.25
 19/10/2018 00:00:00,10.83,10.9,1,-1.14
 19/10/2018 00:15:00,10.84,10.9,1,-1.24
 19/10/2018 00:30:00,10.87,10.9,1,-1.24
 19/10/2018 00:45:00,10.87,10.9,1,-1.24
 19/10/2018 01:00:00,10.9,10.9,1,-1.2
 19/10/2018 01:15:00,10.85,10.9,1,-1.24
 19/10/2018 01:30:00,10.82,10.9,1,-1.41
 19/10/2018 01:45:00,10.82,10.9,1,-1.41
 19/10/2018 02:00:00,10.84,10.9,1,-1.41
 19/10/2018 02:15:00,10.83,10.9,1,-1.52
 19/10/2018 02:30:00,10.85,10.9,1,-1.46
 19/10/2018 02:45:00,10.87,10.9,1,-1.44
 19/10/2018 03:00:00,10.9,10.9,1,-1.36
 19/10/2018 03:15:00,10.84,10.9,1,-1.34
 19/10/2018 03:30:00,10.8,10.9,1,-1.34
 19/10/2018 03:45:00,10.79,10.9,1,-1.34
 19/10/2018 04:00:00,10.81,10.9,1,-1.34
 19/10/2018 04:15:00,10.8,10.9,1,-1.34
 19/10/2018 04:30:00,10.82,10.9,1,-1.24
 19/10/2018 04:45:00,10.81,10.9,1,-1.33
 19/10/2018 05:00:00,10.81,10.9,1,-1.34
 19/10/2018 05:15:00,10.77,10.9,1,-1.34
 19/10/2018 05:30:00,10.76,10.9,1,-1.4
 19/10/2018 05:45:00,10.77,10.9,1,-1.4
 19/10/2018 06:00:00,10.82,10.9,1,-1.49
 19/10/2018 06:15:00,10.79,10.9,1,-1.68
 19/10/2018 06:30:00,10.77,10.9,1,-1.78
 19/10/2018 06:45:00,10.78,10.9,1,-1.95
 19/10/2018 07:00:00,10.82,10.9,1,-2.04
 19/10/2018 07:15:00,10.7,10.9,1,-2.21
 19/10/2018 07:30:00,10.69,10.9,1,-2.28
 19/10/2018 07:45:00,10.66,10.9,1,-2.21
 19/10/2018 08:00:00,10.67,10.9,1,-2.31
 19/10/2018 08:15:00,10.7,10.9,1,-2.19
 19/10/2018 08:30:00,10.7,10.9,1,-1.88
 19/10/2018 08:45:00,10.74,10.89,2,-1.67
 19/10/2018 09:00:00,10.77,10.89,2,-1.22
 19/10/2018 09:15:00,10.83,10.92,2,-0.79
 19/10/2018 09:30:00,10.96,11.13,2,-0.57
 19/10/2018 09:45:00,10.99,11.13,2,-0.73
 19/10/2018 10:00:00,10.82,10.89,2,-0.09
 19/10/2018 10:15:00,10.86,10.96,2,0.37
 19/10/2018 10:30:00,10.91,11.01,2,0.72
 19/10/2018 10:45:00,10.94,11.08,2,0.93
 19/10/2018 11:00:00,10.95,10.98,1,1.14
 19/10/2018 11:15:00,10.96,10.9,1,1.22
 19/10/2018 11:30:00,10.98,10.9,1,1.44
 19/10/2018 11:45:00,10.91,10.9,1,1.58
 19/10/2018 12:00:00,10.87,10.9,1,1.77
 19/10/2018 12:15:00,10.87,10.9,1,1.82
 19/10/2018 12:30:00,10.87,10.9,1,1.87
 19/10/2018 12:45:00,10.84,10.9,1,1.9
 19/10/2018 13:00:00,10.79,10.9,1,1.87
 19/10/2018 13:15:00,10.78,10.9,1,1.93
 19/10/2018 13:30:00,10.79,10.9,1,1.93
 19/10/2018 13:45:00,10.79,10.9,1,1.89
 19/10/2018 14:00:00,10.79,10.9,1,1.93
 19/10/2018 14:15:00,10.77,10.9,1,1.74
 19/10/2018 14:30:00,10.87,11.02,2,1.38
 19/10/2018 14:45:00,11.03,11.18,2,0.0
 19/10/2018 15:00:00,11.01,11.12,2,-0.67
 19/10/2018 15:15:00,10.89,10.93,2,-1.1
 19/10/2018 15:30:00,11.04,11.11,2,-1.2
 19/10/2018 15:45:00,11.04,11.08,2,-1.1
 19/10/2018 16:00:00,11.05,11.08,2,-1.32
 19/10/2018 16:15:00,11.04,11.08,2,-1.49
 19/10/2018 16:30:00,11.01,11.08,2,-1.57
 19/10/2018 16:45:00,10.98,11.08,2,-1.61
 19/10/2018 17:00:00,10.96,11.03,2,-1.86
 19/10/2018 17:15:00,10.96,11.01,2,-2.07
 19/10/2018 17:30:00,10.95,11.01,2,-2.19
 19/10/2018 17:45:00,10.92,11.01,2,-2.39
 19/10/2018 18:00:00,10.89,11.01,2,-2.54
 19/10/2018 18:15:00,10.93,11.09,2,-2.68
 19/10/2018 18:30:00,10.97,11.19,2,-2.82
 19/10/2018 18:45:00,10.99,11.18,2,-2.91
 19/10/2018 19:00:00,11.03,11.09,2,-2.8
 19/10/2018 19:15:00,11.04,11.08,2,-2.77
 19/10/2018 19:30:00,10.97,11.08,2,-2.71
 19/10/2018 19:45:00,11.02,11.09,2,-2.59
 19/10/2018 20:00:00,11.01,11.11,2,-2.44
 19/10/2018 20:15:00,10.99,11.12,2,-2.27
 19/10/2018 20:30:00,10.93,10.95,1,-2.14
 19/10/2018 20:45:00,10.91,10.9,1,-2.15
 19/10/2018 21:00:00,10.88,10.9,1,-2.08
 19/10/2018 21:15:00,10.85,10.9,2,-2.03
 19/10/2018 21:30:00,10.77,10.89,2,-1.97
 19/10/2018 21:45:00,10.67,10.89,2,-1.84
 19/10/2018 22:00:00,10.7,10.89,2,-1.75
 19/10/2018 22:15:00,10.73,10.89,2,-1.68
 19/10/2018 22:30:00,10.83,11.04,2,-1.67
 19/10/2018 22:45:00,10.86,11.11,2,-1.51
 19/10/2018 23:00:00,10.9,11.11,2,-1.41
 19/10/2018 23:15:00,10.9,11.11,2,-1.41
 19/10/2018 23:30:00,10.97,11.11,2,-1.35
 19/10/2018 23:45:00,10.99,11.11,2,-1.27
 20/10/2018 00:00:00,10.93,11.11,2,-1.21
 20/10/2018 00:15:00,10.85,11.11,2,-1.27
 20/10/2018 00:30:00,10.89,11.11,2,-1.27
 20/10/2018 00:45:00,10.88,11.11,2,-1.27
 20/10/2018 01:00:00,10.89,11.11,2,-1.27
 20/10/2018 01:15:00,10.95,11.09,2,-1.32
 20/10/2018 01:30:00,11.07,11.12,2,-1.42
 20/10/2018 01:45:00,11.05,11.09,2,-1.41
 20/10/2018 02:00:00,11.06,11.09,2,-1.41
 20/10/2018 02:15:00,11.12,11.09,2,-1.53
 20/10/2018 02:30:00,11.14,11.09,2,-1.54
 20/10/2018 02:45:00,11.16,11.09,2,-1.54
 20/10/2018 03:00:00,11.04,11.14,2,-1.51
 20/10/2018 03:15:00,10.68,10.67,2,-1.45
 20/10/2018 03:30:00,10.67,10.87,2,-1.41
 20/10/2018 03:45:00,10.79,10.88,2,-1.45
 20/10/2018 04:00:00,10.82,10.88,2,-1.41
 20/10/2018 04:15:00,10.81,10.88,2,-1.41
 20/10/2018 04:30:00,10.88,11.0,2,-1.33
 20/10/2018 04:45:00,10.96,11.14,2,-1.31
 20/10/2018 05:00:00,10.96,11.13,2,-1.32
 20/10/2018 05:15:00,10.94,11.13,2,-1.36
 20/10/2018 05:30:00,10.94,11.13,2,-1.43
 20/10/2018 05:45:00,10.94,11.13,2,-1.41
 20/10/2018 06:00:00,10.91,11.13,2,-1.41
 20/10/2018 06:15:00,10.96,11.14,2,-1.6
 20/10/2018 06:30:00,11.01,11.15,2,-1.59
 20/10/2018 06:45:00,10.96,11.14,2,-1.69
 20/10/2018 07:00:00,10.91,11.06,1,-1.79
 20/10/2018 07:15:00,10.87,10.9,1,-1.87
 20/10/2018 07:30:00,10.89,10.9,1,-1.93
 20/10/2018 07:45:00,10.87,10.9,1,-2.02
 20/10/2018 08:00:00,10.86,10.9,1,-2.13
 20/10/2018 08:15:00,10.86,10.9,1,-2.02
 20/10/2018 08:30:00,10.84,10.9,1,-1.95
 20/10/2018 08:45:00,10.84,10.9,1,-1.78
 20/10/2018 09:00:00,10.83,10.9,1,-1.71
 20/10/2018 09:15:00,10.84,10.9,1,-1.3
 20/10/2018 09:30:00,10.88,10.9,1,-0.86
 20/10/2018 09:45:00,10.93,10.9,1,-0.43
 20/10/2018 10:00:00,10.88,10.9,1,-0.02
 20/10/2018 10:15:00,10.88,10.9,1,0.34
 20/10/2018 10:30:00,10.82,10.9,1,0.61
 20/10/2018 10:45:00,10.74,10.9,1,0.78
 20/10/2018 11:00:00,10.72,10.9,1,1.04
 20/10/2018 11:15:00,10.73,10.9,1,1.24
 20/10/2018 11:30:00,10.73,10.9,1,1.38
 20/10/2018 11:45:00,10.76,10.9,1,1.54
 20/10/2018 12:00:00,10.78,10.9,1,1.7
 20/10/2018 12:15:00,10.79,10.9,1,1.77
 20/10/2018 12:30:00,10.79,10.9,1,1.78
 20/10/2018 12:45:00,10.78,10.9,1,1.81
 20/10/2018 13:00:00,10.78,10.9,1,1.91
 20/10/2018 13:15:00,10.8,10.9,1,1.91
 20/10/2018 13:30:00,10.8,10.9,1,1.84
 20/10/2018 13:45:00,10.77,10.9,1,1.88
 20/10/2018 14:00:00,10.78,10.9,1,1.87
 20/10/2018 14:15:00,10.79,10.9,1,1.77
 20/10/2018 14:30:00,10.81,10.9,1,1.69
 20/10/2018 14:45:00,10.79,10.9,1,1.57
 20/10/2018 15:00:00,10.81,10.9,1,1.41
 20/10/2018 15:15:00,10.79,10.9,1,1.26
 20/10/2018 15:30:00,10.8,10.9,1,1.03
 20/10/2018 15:45:00,10.8,10.9,1,0.81
 20/10/2018 16:00:00,10.79,10.9,1,0.56
 20/10/2018 16:15:00,10.74,10.9,1,0.19
 20/10/2018 16:30:00,10.7,10.9,1,-0.18
 20/10/2018 16:45:00,10.66,10.9,1,-0.47
 20/10/2018 17:00:00,10.7,10.9,1,-0.89
 20/10/2018 17:15:00,10.74,10.9,1,-1.32
 20/10/2018 17:30:00,10.71,10.9,1,-1.61
 20/10/2018 17:45:00,10.71,10.9,1,-1.96
 20/10/2018 18:00:00,10.72,10.9,1,-2.27
 20/10/2018 18:15:00,10.67,10.9,1,-2.5
 20/10/2018 18:30:00,10.63,10.9,1,-2.57
 20/10/2018 18:45:00,10.61,10.9,1,-2.72
 20/10/2018 19:00:00,10.62,10.9,1,-2.66
 20/10/2018 19:15:00,10.63,10.9,1,-2.56
 20/10/2018 19:30:00,10.68,10.9,1,-2.51
 20/10/2018 19:45:00,10.73,10.9,1,-2.38
 20/10/2018 20:00:00,10.78,10.9,1,-2.26
 20/10/2018 20:15:00,10.81,10.9,1,-2.16
 20/10/2018 20:30:00,10.83,10.9,1,-2.12
 20/10/2018 20:45:00,10.82,10.9,1,-2.05
 20/10/2018 21:00:00,10.82,10.9,1,-2.11
 20/10/2018 21:15:00,10.85,10.9,1,-2.01
 20/10/2018 21:30:00,10.87,10.9,1,-1.94
 20/10/2018 21:45:00,10.89,10.9,1,-1.83
 20/10/2018 22:00:00,10.83,10.9,1,-1.78
 20/10/2018 22:15:00,10.87,10.9,1,-1.68
 20/10/2018 22:30:00,10.89,10.9,1,-1.68
 20/10/2018 22:45:00,10.92,10.9,1,-1.55
 20/10/2018 23:00:00,10.88,10.9,1,-1.39
 20/10/2018 23:15:00,10.79,10.9,1,-1.34
 20/10/2018 23:30:00,10.7,10.9,1,-1.34
 20/10/2018 23:45:00,10.73,10.9,1,-1.27
 21/10/2018 00:00:00,10.76,10.9,1,-1.21
 21/10/2018 00:15:00,10.78,10.9,1,-1.29
 21/10/2018 00:30:00,10.73,10.9,1,-1.23
 21/10/2018 00:45:00,10.72,10.9,1,-1.21
 21/10/2018 01:00:00,10.76,10.9,1,-1.24
 21/10/2018 01:15:00,10.75,10.9,1,-1.27
 21/10/2018 01:30:00,10.74,10.9,1,-1.37
 21/10/2018 01:45:00,10.75,10.9,1,-1.37
 21/10/2018 02:00:00,10.77,10.9,1,-1.37
 21/10/2018 02:15:00,10.78,10.9,1,-1.47
 21/10/2018 02:30:00,10.75,10.9,1,-1.34
 21/10/2018 02:45:00,10.77,10.9,1,-1.46
 21/10/2018 03:00:00,10.78,10.9,1,-1.38
 21/10/2018 03:15:00,10.79,10.9,1,-1.35
 21/10/2018 03:30:00,10.79,10.9,1,-1.41
 21/10/2018 03:45:00,10.78,10.9,1,-1.36
 21/10/2018 04:00:00,10.79,10.9,1,-1.31
 21/10/2018 04:15:00,10.78,10.9,1,-1.31
 21/10/2018 04:30:00,10.76,10.9,1,-1.23
 21/10/2018 04:45:00,10.78,10.9,1,-1.31
 21/10/2018 05:00:00,10.77,10.9,1,-1.22
 21/10/2018 05:15:00,10.74,10.9,1,-1.31
 21/10/2018 05:30:00,10.75,10.9,1,-1.34
 21/10/2018 05:45:00,10.73,10.9,1,-1.42
 21/10/2018 06:00:00,10.72,10.9,1,-1.41
 21/10/2018 06:15:00,10.67,10.9,1,-1.46
 21/10/2018 06:30:00,10.64,10.9,1,-1.59
 21/10/2018 06:45:00,10.71,10.9,1,-1.63
 21/10/2018 07:00:00,10.71,10.9,1,-1.6
 21/10/2018 07:15:00,10.74,10.9,1,-1.71
 21/10/2018 07:30:00,10.76,10.9,1,-1.8
 21/10/2018 07:45:00,10.78,10.9,1,-1.83
 21/10/2018 08:00:00,10.76,10.9,1,-1.89
 21/10/2018 08:15:00,10.77,10.9,1,-1.92
 21/10/2018 08:30:00,10.76,10.9,1,-1.81
 21/10/2018 08:45:00,10.74,10.9,1,-1.74
 21/10/2018 09:00:00,10.75,10.9,1,-1.53
 21/10/2018 09:15:00,10.75,10.9,1,-1.34
 21/10/2018 09:30:00,10.84,10.9,1,-0.8
 21/10/2018 09:45:00,10.72,10.9,1,-0.49
 21/10/2018 10:00:00,10.7,10.9,1,-0.11
 21/10/2018 10:15:00,10.68,10.9,1,0.18
 21/10/2018 10:30:00,10.7,10.9,1,0.42
 21/10/2018 10:45:00,10.71,10.9,1,0.62
 21/10/2018 11:00:00,10.73,10.9,1,0.87
 21/10/2018 11:15:00,10.72,10.9,1,0.95
 21/10/2018 11:30:00,10.72,10.9,1,1.16
 21/10/2018 11:45:00,10.74,10.9,1,1.42
 21/10/2018 12:00:00,10.74,10.9,1,1.55
 21/10/2018 12:15:00,10.74,10.9,1,1.54
 21/10/2018 12:30:00,10.74,10.9,1,1.61
 21/10/2018 12:45:00,10.75,10.9,1,1.6
 21/10/2018 13:00:00,10.74,10.9,1,1.68
 21/10/2018 13:15:00,10.76,10.9,1,1.76
 21/10/2018 13:30:00,10.74,10.9,1,1.57
 21/10/2018 13:45:00,10.77,10.9,1,1.69
 21/10/2018 14:00:00,10.78,10.9,1,1.79
 21/10/2018 14:15:00,10.79,10.9,1,1.65
 21/10/2018 14:30:00,10.8,10.9,1,1.52
 21/10/2018 14:45:00,10.8,10.9,1,1.44
 21/10/2018 15:00:00,10.81,10.9,1,1.25
 21/10/2018 15:15:00,10.79,10.9,1,1.1
 21/10/2018 15:30:00,10.79,10.9,1,0.91
 21/10/2018 15:45:00,10.77,10.9,1,0.68
 21/10/2018 16:00:00,10.75,10.9,1,0.38
 21/10/2018 16:15:00,10.72,10.9,1,0.08
 21/10/2018 16:30:00,10.67,10.9,1,-0.25
 21/10/2018 16:45:00,10.65,10.9,1,-0.78
 21/10/2018 17:00:00,10.69,10.9,1,-1.17
 21/10/2018 17:15:00,10.74,10.9,1,-1.74
 21/10/2018 17:30:00,10.71,10.9,1,-2.07
 21/10/2018 17:45:00,10.65,10.9,1,-2.47
 21/10/2018 18:00:00,10.62,10.9,1,-2.52
 21/10/2018 18:15:00,10.59,10.9,1,-2.68
 21/10/2018 18:30:00,10.57,10.9,1,-2.75
 21/10/2018 18:45:00,10.56,10.9,1,-2.82
 21/10/2018 19:00:00,10.6,10.9,1,-2.78
 21/10/2018 19:15:00,10.62,10.9,1,-2.75
 21/10/2018 19:30:00,10.66,10.9,1,-2.64
 21/10/2018 19:45:00,10.7,10.9,1,-2.42
 21/10/2018 20:00:00,10.76,10.9,1,-2.29
 21/10/2018 20:15:00,10.81,10.9,1,-2.18
 21/10/2018 20:30:00,10.81,10.9,1,-2.01
 21/10/2018 20:45:00,10.81,10.9,1,-2.01
 21/10/2018 21:00:00,10.84,10.9,1,-1.97
 21/10/2018 21:15:00,10.84,10.9,1,-1.88
 21/10/2018 21:30:00,10.86,10.9,1,-1.87
 21/10/2018 21:45:00,10.87,10.9,1,-1.73
 21/10/2018 22:00:00,10.8,10.9,1,-1.63
