DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 21/10/2018 22:15:00,10.82,10.9,1,-1.54
 21/10/2018 22:30:00,10.84,10.9,1,-1.46
 21/10/2018 22:45:00,10.89,10.9,1,-1.27
 21/10/2018 23:00:00,10.9,10.9,1,-1.23
 21/10/2018 23:15:00,10.91,10.9,1,-1.17
 21/10/2018 23:30:00,10.97,10.9,1,-1.12
 21/10/2018 23:45:00,10.92,10.9,1,-1.07
 22/10/2018 00:00:00,10.85,10.9,1,-1.07
 22/10/2018 00:00:00,10.85,10.9,1,-1.07
 22/10/2018 00:15:00,10.68,10.9,1,-1.17
 22/10/2018 00:30:00,10.68,10.9,1,-1.12
 22/10/2018 00:45:00,10.67,10.9,1,-1.17
 22/10/2018 01:00:00,10.69,10.9,1,-1.13
 22/10/2018 01:15:00,10.72,10.9,1,-1.21
 22/10/2018 01:30:00,10.76,10.9,1,-1.34
 22/10/2018 01:45:00,10.76,10.9,1,-1.33
 22/10/2018 02:00:00,10.78,10.9,1,-1.3
 22/10/2018 02:15:00,10.78,10.9,1,-1.31
 22/10/2018 02:30:00,10.78,10.9,1,-1.31
 22/10/2018 02:45:00,10.78,10.9,1,-1.31
 22/10/2018 03:00:00,10.81,10.9,1,-1.31
 22/10/2018 03:15:00,10.81,10.9,1,-1.31
 22/10/2018 03:30:00,10.82,10.9,1,-1.31
 22/10/2018 03:45:00,10.81,10.9,1,-1.29
 22/10/2018 04:00:00,10.84,10.9,1,-1.17
 22/10/2018 04:15:00,10.84,10.9,1,-1.17
 22/10/2018 04:30:00,10.86,10.9,1,-1.17
 22/10/2018 04:45:00,10.85,10.9,1,-1.17
 22/10/2018 05:00:00,10.84,10.9,1,-1.17
 22/10/2018 05:15:00,10.8,10.9,1,-1.23
 22/10/2018 05:30:00,10.8,10.9,1,-1.24
 22/10/2018 05:45:00,10.76,10.9,1,-1.24
 22/10/2018 06:00:00,10.74,10.9,1,-1.34
 22/10/2018 06:15:00,10.79,10.9,1,-1.45
 22/10/2018 06:30:00,10.79,10.9,1,-1.58
 22/10/2018 06:45:00,10.74,10.9,1,-1.71
 22/10/2018 07:00:00,10.74,10.9,1,-1.71
 22/10/2018 07:15:00,10.71,10.9,1,-1.87
 22/10/2018 07:30:00,10.69,10.9,1,-2.07
 22/10/2018 07:45:00,10.65,10.9,1,-2.02
 22/10/2018 08:00:00,10.69,10.9,1,-2.09
 22/10/2018 08:15:00,10.65,10.9,1,-2.11
 22/10/2018 08:30:00,10.69,10.9,1,-1.9
 22/10/2018 08:45:00,10.71,10.9,1,-1.63
 22/10/2018 09:00:00,10.78,10.9,1,-1.36
 22/10/2018 09:15:00,10.79,10.9,1,-1.03
 22/10/2018 09:30:00,10.8,10.9,1,-0.68
 22/10/2018 09:45:00,10.83,10.9,1,-0.35
 22/10/2018 10:00:00,10.88,10.9,1,0.03
 22/10/2018 10:15:00,10.9,10.9,1,0.45
 22/10/2018 10:30:00,10.91,10.9,1,0.74
 22/10/2018 10:45:00,10.91,10.9,1,1.02
 22/10/2018 11:00:00,10.92,10.9,1,1.13
 22/10/2018 11:15:00,10.94,10.9,1,1.2
 22/10/2018 11:30:00,10.96,10.9,1,1.33
 22/10/2018 11:45:00,10.95,10.9,1,1.58
 22/10/2018 12:00:00,10.93,10.9,1,1.9
 22/10/2018 12:15:00,10.91,10.9,1,2.0
 22/10/2018 12:30:00,10.9,10.9,1,2.01
 22/10/2018 12:45:00,10.89,10.9,1,1.64
 22/10/2018 13:00:00,10.9,10.9,1,2.16
 22/10/2018 13:15:00,10.9,10.9,1,2.08
 22/10/2018 13:30:00,10.92,10.9,1,2.12
 22/10/2018 13:45:00,10.93,10.9,1,2.08
 22/10/2018 14:00:00,10.95,10.9,1,2.08
 22/10/2018 14:15:00,10.95,10.9,1,1.99
 22/10/2018 14:30:00,10.95,10.9,1,1.88
 22/10/2018 14:45:00,10.94,10.9,1,1.74
 22/10/2018 15:00:00,10.94,10.9,1,1.63
 22/10/2018 15:15:00,10.94,10.9,1,1.38
 22/10/2018 15:30:00,10.92,10.9,1,1.07
 22/10/2018 15:45:00,10.91,10.9,1,0.86
 22/10/2018 16:00:00,10.89,10.9,1,0.55
 22/10/2018 16:15:00,10.85,10.9,1,0.18
 22/10/2018 16:30:00,10.83,10.9,1,-0.16
 22/10/2018 16:45:00,10.79,10.9,1,-0.61
 22/10/2018 17:00:00,10.77,10.9,1,-1.07
 22/10/2018 17:15:00,10.7,10.9,1,-1.44
 22/10/2018 17:30:00,10.66,10.9,1,-1.85
 22/10/2018 17:45:00,10.62,10.9,1,-2.18
 22/10/2018 18:00:00,10.63,10.9,1,-2.45
 22/10/2018 18:15:00,10.68,10.9,1,-2.73
 22/10/2018 18:30:00,10.7,10.9,1,-2.87
 22/10/2018 18:45:00,10.67,10.9,1,-2.88
 22/10/2018 19:00:00,10.7,10.9,1,-2.82
 22/10/2018 19:15:00,10.65,10.9,1,-2.81
 22/10/2018 19:30:00,10.69,10.9,1,-2.72
 22/10/2018 19:45:00,10.73,10.9,1,-2.6
 22/10/2018 20:00:00,10.83,10.9,1,-2.52
 22/10/2018 20:15:00,10.82,10.9,1,-2.39
 22/10/2018 20:30:00,10.85,10.9,1,-2.24
 22/10/2018 20:45:00,10.89,10.9,1,-2.19
 22/10/2018 21:00:00,10.91,10.9,1,-2.09
 22/10/2018 21:15:00,10.87,10.9,1,-2.04
 22/10/2018 21:30:00,10.81,10.9,1,-1.98
 22/10/2018 21:45:00,10.82,10.9,1,-1.96
 22/10/2018 22:00:00,10.85,10.9,1,-1.84
 22/10/2018 22:15:00,10.85,10.9,1,-1.78
 22/10/2018 22:30:00,10.89,10.9,1,-1.68
 22/10/2018 22:45:00,10.87,10.9,1,-1.51
 22/10/2018 23:00:00,10.87,10.9,1,-1.42
 22/10/2018 23:15:00,10.85,10.9,1,-1.38
 22/10/2018 23:30:00,10.9,10.9,1,-1.27
 22/10/2018 23:45:00,10.92,10.9,1,-1.25
 23/10/2018 00:00:00,10.92,10.9,1,-1.18
 23/10/2018 00:15:00,10.84,10.9,1,-1.24
 23/10/2018 00:30:00,10.84,10.9,1,-1.24
 23/10/2018 00:45:00,10.76,10.9,1,-1.24
 23/10/2018 01:00:00,10.77,10.9,1,-1.24
 23/10/2018 01:15:00,10.71,10.9,1,-1.4
 23/10/2018 01:30:00,10.67,10.9,1,-1.47
 23/10/2018 01:45:00,10.68,10.9,1,-1.53
 23/10/2018 02:00:00,10.7,10.9,1,-1.47
 23/10/2018 02:15:00,10.7,10.9,1,-1.47
 23/10/2018 02:30:00,10.72,10.9,1,-1.48
 23/10/2018 02:45:00,10.72,10.9,1,-1.57
 23/10/2018 03:00:00,10.75,10.9,1,-1.47
 23/10/2018 03:15:00,10.75,10.9,1,-1.47
 23/10/2018 03:30:00,10.75,10.9,1,-1.47
 23/10/2018 03:45:00,10.75,10.9,1,-1.47
 23/10/2018 04:00:00,10.78,10.9,1,-1.36
 23/10/2018 04:15:00,10.78,10.9,1,-1.34
 23/10/2018 04:30:00,10.79,10.9,1,-1.33
 23/10/2018 04:45:00,10.78,10.9,1,-1.34
 23/10/2018 05:00:00,10.76,10.9,1,-1.34
 23/10/2018 05:15:00,10.74,10.9,1,-1.39
 23/10/2018 05:30:00,10.78,10.9,1,-1.44
 23/10/2018 05:45:00,10.8,10.9,1,-1.44
 23/10/2018 06:00:00,10.77,10.9,1,-1.47
 23/10/2018 06:15:00,10.69,10.9,1,-1.64
 23/10/2018 06:30:00,10.68,10.9,1,-1.71
 23/10/2018 06:45:00,10.71,10.9,1,-1.86
 23/10/2018 07:00:00,10.77,10.9,1,-1.97
 23/10/2018 07:15:00,10.68,10.9,1,-2.09
 23/10/2018 07:30:00,10.67,10.9,1,-2.21
 23/10/2018 07:45:00,10.67,10.9,1,-2.21
 23/10/2018 08:00:00,10.63,10.9,1,-2.23
 23/10/2018 08:15:00,10.7,10.9,1,-2.31
 23/10/2018 08:30:00,10.88,10.9,1,-2.04
 23/10/2018 08:45:00,10.89,10.9,1,-1.83
 23/10/2018 09:00:00,10.88,10.9,1,-1.76
 23/10/2018 09:15:00,10.9,10.9,1,-1.71
 23/10/2018 09:30:00,10.92,10.9,1,-1.41
 23/10/2018 09:45:00,10.94,10.9,1,-1.52
 23/10/2018 10:00:00,10.88,10.9,1,-1.63
 23/10/2018 10:15:00,10.86,10.9,1,-1.44
 23/10/2018 10:30:00,10.89,10.9,1,-1.08
 23/10/2018 10:45:00,10.9,10.9,1,-0.88
 23/10/2018 11:00:00,10.84,10.9,1,-0.67
 23/10/2018 11:15:00,10.83,10.9,1,-0.39
 23/10/2018 11:30:00,10.85,10.9,1,0.06
 23/10/2018 11:45:00,10.85,10.9,1,0.33
 23/10/2018 12:00:00,10.84,10.9,1,0.39
 23/10/2018 12:15:00,10.86,10.9,1,0.41
 23/10/2018 12:30:00,10.88,10.9,1,0.33
 23/10/2018 12:45:00,10.93,10.9,1,0.72
 23/10/2018 13:00:00,10.93,10.9,1,1.02
 23/10/2018 13:15:00,10.93,10.9,1,0.78
 23/10/2018 13:30:00,10.91,10.9,1,1.3
 23/10/2018 13:45:00,10.91,11.04,2,1.05
 23/10/2018 14:00:00,10.91,10.91,1,0.95
 23/10/2018 14:15:00,10.9,10.9,1,0.87
 23/10/2018 14:30:00,10.92,10.9,1,0.87
 23/10/2018 14:45:00,10.91,10.9,1,0.45
 23/10/2018 15:00:00,10.9,10.9,1,0.03
 23/10/2018 15:15:00,10.9,10.9,1,-0.19
 23/10/2018 15:30:00,10.88,10.9,1,-0.24
 23/10/2018 15:45:00,10.87,10.9,1,-0.35
 23/10/2018 16:00:00,10.85,10.9,1,-0.48
 23/10/2018 16:15:00,10.8,10.9,1,-0.74
 23/10/2018 16:30:00,10.75,10.9,1,-1.04
 23/10/2018 16:45:00,10.7,10.9,1,-1.27
 23/10/2018 17:00:00,10.69,10.9,1,-1.58
 23/10/2018 17:15:00,10.68,10.9,1,-1.88
 23/10/2018 17:30:00,10.6,10.9,1,-2.21
 23/10/2018 17:45:00,10.61,10.9,1,-2.48
 23/10/2018 18:00:00,10.78,10.9,1,-2.73
 23/10/2018 18:15:00,10.76,10.9,1,-2.92
 23/10/2018 18:30:00,10.74,10.9,1,-2.97
 23/10/2018 18:45:00,10.75,10.9,1,-2.97
 23/10/2018 19:00:00,10.75,10.9,1,-2.93
 23/10/2018 19:15:00,10.62,10.9,1,-2.93
 23/10/2018 19:30:00,10.67,10.9,1,-2.86
 23/10/2018 19:45:00,10.68,10.9,1,-2.67
 23/10/2018 20:00:00,10.73,10.9,1,-2.57
 23/10/2018 20:15:00,10.7,10.9,1,-2.42
 23/10/2018 20:30:00,10.78,10.9,1,-2.34
 23/10/2018 20:45:00,10.78,10.9,1,-2.24
 23/10/2018 21:00:00,10.8,10.9,1,-2.16
 23/10/2018 21:15:00,10.84,10.9,1,-2.1
 23/10/2018 21:30:00,10.82,10.9,1,-2.01
 23/10/2018 21:45:00,10.85,10.9,1,-1.93
 23/10/2018 22:00:00,10.87,10.9,1,-1.93
 23/10/2018 22:15:00,10.88,10.9,1,-1.79
 23/10/2018 22:30:00,10.78,10.9,1,-1.7
 23/10/2018 22:45:00,10.75,10.9,1,-1.53
 23/10/2018 23:00:00,10.79,10.9,1,-1.42
 23/10/2018 23:15:00,10.82,10.9,1,-1.38
 23/10/2018 23:30:00,10.84,10.9,1,-1.34
 23/10/2018 23:45:00,10.8,10.9,1,-1.24
 24/10/2018 00:00:00,10.78,10.9,1,-1.13
 24/10/2018 00:15:00,10.75,10.9,1,-1.24
 24/10/2018 00:30:00,10.76,10.9,1,-1.23
 24/10/2018 00:45:00,10.76,10.9,1,-1.26
 24/10/2018 01:00:00,10.76,10.9,1,-1.17
 24/10/2018 01:15:00,10.72,10.9,1,-1.26
 24/10/2018 01:30:00,10.69,10.9,1,-1.35
 24/10/2018 01:45:00,10.7,10.9,1,-1.38
 24/10/2018 02:00:00,10.73,10.9,1,-1.41
 24/10/2018 02:15:00,10.71,10.9,1,-1.52
 24/10/2018 02:30:00,10.76,10.9,1,-1.47
 24/10/2018 02:45:00,10.78,10.9,1,-1.52
 24/10/2018 03:00:00,10.73,10.9,1,-1.44
 24/10/2018 03:15:00,10.74,10.9,1,-1.53
 24/10/2018 03:30:00,10.72,10.9,1,-1.54
 24/10/2018 03:45:00,10.72,10.9,1,-1.49
 24/10/2018 04:00:00,10.72,10.9,1,-1.44
 24/10/2018 04:15:00,10.73,10.9,1,-1.32
 24/10/2018 04:30:00,10.74,10.9,1,-1.36
 24/10/2018 04:45:00,10.73,10.9,1,-1.39
 24/10/2018 05:00:00,10.73,10.9,1,-1.31
 24/10/2018 05:15:00,10.72,10.9,1,-1.39
 24/10/2018 05:30:00,10.7,10.9,1,-1.41
 24/10/2018 05:45:00,10.67,10.9,1,-1.46
 24/10/2018 06:00:00,10.68,10.9,1,-1.56
 24/10/2018 06:15:00,10.74,10.9,1,-1.76
 24/10/2018 06:30:00,10.76,10.9,1,-1.92
 24/10/2018 06:45:00,10.73,10.9,1,-2.03
 24/10/2018 07:00:00,10.79,10.9,1,-2.05
 24/10/2018 07:15:00,10.74,10.9,1,-2.13
 24/10/2018 07:30:00,10.7,10.9,1,-2.21
 24/10/2018 07:45:00,10.74,10.9,1,-2.21
 24/10/2018 08:00:00,10.7,10.9,1,-2.32
 24/10/2018 08:15:00,10.68,10.9,1,-2.3
 24/10/2018 08:30:00,10.67,10.89,2,-2.26
 24/10/2018 08:45:00,10.66,10.89,2,-2.13
 24/10/2018 09:00:00,10.68,10.89,2,-1.94
 24/10/2018 09:15:00,10.8,10.99,2,-1.54
 24/10/2018 09:30:00,10.88,11.01,2,-0.92
 24/10/2018 09:45:00,10.82,10.86,2,-0.42
 24/10/2018 10:00:00,10.84,11.0,2,-0.1
 24/10/2018 10:15:00,10.88,11.0,2,0.02
 24/10/2018 10:30:00,10.92,11.0,2,0.57
 24/10/2018 10:45:00,10.93,11.0,2,0.88
 24/10/2018 11:00:00,10.93,11.0,2,1.19
 24/10/2018 11:15:00,10.94,11.0,2,1.33
 24/10/2018 11:30:00,10.95,11.0,2,1.49
 24/10/2018 11:45:00,10.96,11.0,2,1.63
 24/10/2018 12:00:00,10.95,11.0,2,1.89
 24/10/2018 12:15:00,10.95,11.0,2,1.96
 24/10/2018 12:30:00,10.96,11.0,2,1.87
 24/10/2018 12:45:00,10.96,11.0,2,1.42
 24/10/2018 13:00:00,10.96,11.0,2,1.87
 24/10/2018 13:15:00,10.95,11.0,2,1.86
 24/10/2018 13:30:00,10.96,11.0,2,2.12
 24/10/2018 13:45:00,10.96,11.0,2,2.1
 24/10/2018 14:00:00,10.95,11.0,2,1.97
 24/10/2018 14:15:00,10.95,11.0,2,1.84
 24/10/2018 14:30:00,10.95,11.0,2,1.88
 24/10/2018 14:45:00,10.96,11.0,2,1.68
 24/10/2018 15:00:00,10.97,11.0,2,1.46
 24/10/2018 15:15:00,11.0,11.0,2,1.27
 24/10/2018 15:30:00,10.99,11.0,2,1.11
 24/10/2018 15:45:00,10.97,11.17,2,0.88
 24/10/2018 16:00:00,10.97,10.95,1,0.54
 24/10/2018 16:15:00,10.94,10.9,1,-0.12
 24/10/2018 16:30:00,10.9,10.9,1,-0.38
 24/10/2018 16:45:00,10.87,10.9,1,-0.59
 24/10/2018 17:00:00,10.81,10.9,1,-1.08
 24/10/2018 17:15:00,10.76,10.9,1,-1.67
 24/10/2018 17:30:00,10.7,10.9,1,-1.99
 24/10/2018 17:45:00,10.68,10.9,1,-2.25
 24/10/2018 18:00:00,10.64,10.9,1,-2.44
 24/10/2018 18:15:00,10.6,10.9,1,-2.68
 24/10/2018 18:30:00,10.59,10.9,1,-2.77
 24/10/2018 18:45:00,10.63,10.9,1,-2.88
 24/10/2018 19:00:00,10.64,10.9,1,-2.87
 24/10/2018 19:15:00,10.67,10.9,1,-2.73
 24/10/2018 19:30:00,10.71,10.9,1,-2.73
 24/10/2018 19:45:00,10.74,10.9,1,-2.65
 24/10/2018 20:00:00,10.79,10.9,1,-2.47
 24/10/2018 20:15:00,10.79,10.9,1,-2.46
 24/10/2018 20:30:00,10.77,10.9,1,-2.31
 24/10/2018 20:45:00,10.8,10.9,1,-2.19
 24/10/2018 21:00:00,10.81,10.9,1,-2.08
 24/10/2018 21:15:00,10.8,10.9,1,-2.12
 24/10/2018 21:30:00,10.83,10.9,1,-2.02
 24/10/2018 21:45:00,10.84,10.9,1,-1.93
 24/10/2018 22:00:00,10.85,10.9,1,-1.85
 24/10/2018 22:15:00,10.91,10.9,1,-1.73
 24/10/2018 22:30:00,10.81,10.9,1,-1.64
 24/10/2018 22:45:00,10.81,10.9,1,-1.54
 24/10/2018 23:00:00,10.83,10.9,1,-1.44
 24/10/2018 23:15:00,10.81,10.9,1,-1.43
 24/10/2018 23:30:00,10.72,10.9,1,-1.37
 24/10/2018 23:45:00,10.73,10.9,1,-1.23
 25/10/2018 00:00:00,10.75,10.9,1,-1.11
 25/10/2018 00:15:00,10.76,10.9,1,-1.24
 25/10/2018 00:30:00,10.79,10.9,1,-1.11
 25/10/2018 00:45:00,10.79,10.9,1,-1.17
 25/10/2018 01:00:00,10.78,10.9,1,-1.17
 25/10/2018 01:15:00,10.72,10.9,1,-1.27
 25/10/2018 01:30:00,10.71,10.9,1,-1.31
 25/10/2018 01:45:00,10.72,10.9,1,-1.44
 25/10/2018 02:00:00,10.72,10.9,1,-1.44
 25/10/2018 02:15:00,10.71,10.9,1,-1.54
 25/10/2018 02:30:00,10.74,10.9,1,-1.48
 25/10/2018 02:45:00,10.75,10.9,1,-1.49
 25/10/2018 03:00:00,10.78,10.9,1,-1.47
 25/10/2018 03:15:00,10.77,10.9,1,-1.37
 25/10/2018 03:30:00,10.78,10.9,1,-1.51
 25/10/2018 03:45:00,10.78,10.9,1,-1.49
 25/10/2018 04:00:00,10.78,10.9,1,-1.37
 25/10/2018 04:15:00,10.72,10.9,1,-1.37
 25/10/2018 04:30:00,10.71,10.9,1,-1.32
 25/10/2018 04:45:00,10.7,10.9,1,-1.34
 25/10/2018 05:00:00,10.7,10.9,1,-1.3
 25/10/2018 05:15:00,10.73,10.9,1,-1.34
 25/10/2018 05:30:00,10.74,10.9,1,-1.44
 25/10/2018 05:45:00,10.76,10.9,1,-1.44
 25/10/2018 06:00:00,10.85,10.9,1,-1.47
 25/10/2018 06:15:00,10.83,10.9,1,-1.64
 25/10/2018 06:30:00,10.84,10.9,1,-1.77
 25/10/2018 06:45:00,10.78,10.9,1,-1.96
 25/10/2018 07:00:00,10.73,10.9,1,-2.06
 25/10/2018 07:15:00,10.69,10.9,1,-2.08
 25/10/2018 07:30:00,10.7,10.9,1,-2.23
 25/10/2018 07:45:00,10.67,10.9,1,-2.25
 25/10/2018 08:00:00,10.67,10.9,1,-2.33
 25/10/2018 08:15:00,10.68,10.9,1,-2.24
 25/10/2018 08:30:00,10.67,10.9,1,-2.09
 25/10/2018 08:45:00,10.68,10.9,1,-1.82
 25/10/2018 09:00:00,10.72,10.94,2,-1.68
 25/10/2018 09:15:00,10.95,11.11,2,-1.55
 25/10/2018 09:30:00,10.97,11.11,2,-1.27
 25/10/2018 09:45:00,10.98,11.11,2,-1.07
 25/10/2018 10:00:00,11.04,11.11,2,-0.68
 25/10/2018 10:15:00,10.89,10.92,2,-0.44
 25/10/2018 10:30:00,10.81,10.84,2,-0.33
 25/10/2018 10:45:00,10.81,10.84,2,-0.79
 25/10/2018 11:00:00,10.81,10.84,2,-0.37
 25/10/2018 11:15:00,11.05,11.14,2,-0.05
 25/10/2018 11:30:00,11.08,11.09,2,-0.46
 25/10/2018 11:45:00,11.04,11.03,1,-0.16
 25/10/2018 12:00:00,10.96,10.9,1,-0.23
 25/10/2018 12:15:00,10.97,10.9,1,-0.32
 25/10/2018 12:30:00,10.98,10.9,1,-0.4
 25/10/2018 12:45:00,10.89,10.9,1,-0.22
 25/10/2018 13:00:00,10.86,10.9,1,0.44
 25/10/2018 13:15:00,10.86,10.9,1,-0.22
 25/10/2018 13:30:00,10.88,10.9,1,-0.53
 25/10/2018 13:45:00,10.88,10.9,1,-0.41
 25/10/2018 14:00:00,10.88,10.9,1,0.28
 25/10/2018 14:15:00,10.88,10.9,1,0.66
 25/10/2018 14:30:00,10.85,10.9,1,-0.46
 25/10/2018 14:45:00,10.85,10.9,1,-0.45
 25/10/2018 15:00:00,10.82,10.9,1,-0.91
 25/10/2018 15:15:00,10.8,10.9,1,-1.17
 25/10/2018 15:30:00,10.8,10.9,1,-1.13
 25/10/2018 15:45:00,10.79,10.9,1,-1.22
 25/10/2018 16:00:00,10.78,10.9,1,-1.28
 25/10/2018 16:15:00,10.78,10.9,1,-1.38
 25/10/2018 16:30:00,10.78,10.9,1,-0.88
 25/10/2018 16:45:00,10.74,10.9,1,-1.38
 25/10/2018 17:00:00,10.7,10.9,1,-1.78
 25/10/2018 17:15:00,10.67,10.9,1,-2.25
 25/10/2018 17:30:00,10.61,10.9,1,-2.51
 25/10/2018 17:45:00,10.6,10.9,1,-2.64
 25/10/2018 18:00:00,10.68,10.9,1,-2.78
 25/10/2018 18:15:00,10.69,10.9,1,-2.91
 25/10/2018 18:30:00,10.65,10.9,1,-2.9
 25/10/2018 18:45:00,10.65,10.9,1,-2.98
 25/10/2018 19:00:00,10.69,10.9,1,-2.9
 25/10/2018 19:15:00,10.73,10.9,1,-2.84
 25/10/2018 19:30:00,10.74,10.9,1,-2.84
 25/10/2018 19:45:00,10.75,10.9,1,-2.7
 25/10/2018 20:00:00,10.75,10.9,1,-2.56
 25/10/2018 20:15:00,10.76,10.9,1,-2.42
 25/10/2018 20:30:00,10.79,10.9,1,-2.26
 25/10/2018 20:45:00,10.79,10.9,1,-2.19
 25/10/2018 21:00:00,10.82,10.9,1,-2.09
 25/10/2018 21:15:00,10.88,10.9,1,-2.04
 25/10/2018 21:30:00,10.87,10.9,1,-2.04
 25/10/2018 21:45:00,10.87,10.9,1,-1.94
 25/10/2018 22:00:00,10.85,10.9,1,-1.81
 25/10/2018 22:15:00,10.81,10.9,1,-1.8
 25/10/2018 22:30:00,10.85,10.9,1,-1.72
 25/10/2018 22:45:00,10.88,10.9,1,-1.53
 25/10/2018 23:00:00,10.86,10.9,1,-1.44
 25/10/2018 23:15:00,10.9,10.9,1,-1.45
 25/10/2018 23:30:00,10.93,10.9,1,-1.35
 25/10/2018 23:45:00,10.93,10.9,1,-1.27
 26/10/2018 00:00:00,10.83,10.9,1,-1.17
 26/10/2018 00:15:00,10.84,10.9,1,-1.37
 26/10/2018 00:30:00,10.85,10.9,1,-1.25
 26/10/2018 00:45:00,10.8,10.9,1,-1.24
 26/10/2018 01:00:00,10.79,10.9,1,-1.24
 26/10/2018 01:15:00,10.77,10.9,1,-1.31
 26/10/2018 01:30:00,10.75,10.9,1,-1.44
 26/10/2018 01:45:00,10.75,10.9,1,-1.47
 26/10/2018 02:00:00,10.77,10.9,1,-1.47
 26/10/2018 02:15:00,10.77,10.9,1,-1.6
 26/10/2018 02:30:00,10.79,10.9,1,-1.61
 26/10/2018 02:45:00,10.72,10.9,1,-1.61
 26/10/2018 03:00:00,10.75,10.9,1,-1.51
 26/10/2018 03:15:00,10.73,10.9,1,-1.52
 26/10/2018 03:30:00,10.7,10.9,1,-1.61
 26/10/2018 03:45:00,10.72,10.9,1,-1.61
 26/10/2018 04:00:00,10.73,10.9,1,-1.5
 26/10/2018 04:15:00,10.7,10.9,1,-1.46
 26/10/2018 04:30:00,10.71,10.9,1,-1.37
 26/10/2018 04:45:00,10.72,10.9,1,-1.37
 26/10/2018 05:00:00,10.71,10.9,1,-1.37
 26/10/2018 05:15:00,10.69,10.9,1,-1.38
 26/10/2018 05:30:00,10.71,10.9,1,-1.44
 26/10/2018 05:45:00,10.71,10.9,1,-1.44
 26/10/2018 06:00:00,10.69,10.9,1,-1.44
 26/10/2018 06:15:00,10.71,10.9,1,-1.63
 26/10/2018 06:30:00,10.7,10.9,1,-1.75
 26/10/2018 06:45:00,10.73,10.9,1,-1.89
 26/10/2018 07:00:00,10.74,10.9,1,-1.99
 26/10/2018 07:15:00,10.71,10.9,1,-2.01
 26/10/2018 07:30:00,10.66,10.9,1,-2.1
 26/10/2018 07:45:00,10.68,10.9,1,-2.24
 26/10/2018 08:00:00,10.67,10.9,1,-2.21
 26/10/2018 08:15:00,10.64,10.9,1,-2.2
 26/10/2018 08:30:00,10.69,10.9,1,-2.14
 26/10/2018 08:45:00,10.76,10.9,1,-2.01
 26/10/2018 09:00:00,10.78,10.9,1,-1.75
 26/10/2018 09:15:00,10.82,10.9,1,-1.19
 26/10/2018 09:30:00,10.84,10.9,1,-0.81
 26/10/2018 09:45:00,10.82,10.9,1,-0.48
 26/10/2018 10:00:00,10.88,10.9,1,-0.11
 26/10/2018 10:15:00,10.87,10.9,1,0.2
 26/10/2018 10:30:00,10.82,10.9,1,0.2
 26/10/2018 10:45:00,10.77,10.9,1,-0.38
 26/10/2018 11:00:00,10.81,10.9,1,0.45
 26/10/2018 11:15:00,10.73,10.9,1,-0.94
 26/10/2018 11:30:00,10.75,10.9,1,-0.41
 26/10/2018 11:45:00,10.77,10.9,1,-1.14
 26/10/2018 12:00:00,10.78,10.9,1,-1.37
 26/10/2018 12:15:00,10.78,10.9,1,-0.8
 26/10/2018 12:30:00,10.8,10.9,1,0.0
 26/10/2018 12:45:00,10.83,10.9,1,0.15
 26/10/2018 13:00:00,10.85,10.9,1,1.15
 26/10/2018 13:15:00,10.85,10.9,1,-0.22
 26/10/2018 13:30:00,10.86,10.9,1,1.34
 26/10/2018 13:45:00,10.88,10.9,1,0.74
 26/10/2018 14:00:00,10.88,10.9,1,1.06
 26/10/2018 14:15:00,10.88,10.9,1,0.74
 26/10/2018 14:30:00,10.9,10.9,1,1.71
 26/10/2018 14:45:00,10.88,10.9,1,-0.53
 26/10/2018 15:00:00,10.82,10.9,1,-0.69
 26/10/2018 15:15:00,10.92,10.9,1,0.8
 26/10/2018 15:30:00,10.94,10.9,1,1.11
 26/10/2018 15:45:00,10.77,10.9,1,-1.23
 26/10/2018 16:00:00,10.78,10.9,1,-0.87
 26/10/2018 16:15:00,10.8,10.9,1,-0.58
 26/10/2018 16:30:00,10.75,10.9,1,-1.85
 26/10/2018 16:45:00,10.68,10.9,1,-1.73
 26/10/2018 17:00:00,10.73,10.9,1,-2.1
 26/10/2018 17:15:00,10.8,10.9,1,-1.93
 26/10/2018 17:30:00,10.77,10.9,1,-2.35
 26/10/2018 17:45:00,10.71,10.9,1,-2.55
 26/10/2018 18:00:00,10.65,10.9,1,-2.65
 26/10/2018 18:15:00,10.62,10.9,1,-2.86
 26/10/2018 18:30:00,10.61,10.9,1,-2.91
 26/10/2018 18:45:00,10.6,10.9,1,-3.0
 26/10/2018 19:00:00,10.65,10.9,1,-3.07
 26/10/2018 19:15:00,10.7,10.9,1,-3.01
 26/10/2018 19:30:00,10.76,10.9,1,-2.87
 26/10/2018 19:45:00,10.76,10.9,1,-2.74
 26/10/2018 20:00:00,10.82,10.9,1,-2.62
 26/10/2018 20:15:00,10.79,10.9,1,-2.47
 26/10/2018 20:30:00,10.78,10.9,1,-2.4
 26/10/2018 20:45:00,10.69,10.9,1,-2.28
 26/10/2018 21:00:00,10.72,10.9,1,-2.26
 26/10/2018 21:15:00,10.73,10.9,1,-2.25
 26/10/2018 21:30:00,10.67,10.9,1,-2.14
 26/10/2018 21:45:00,10.71,10.9,1,-2.04
 26/10/2018 22:00:00,10.81,10.9,1,-1.98
 26/10/2018 22:15:00,10.84,10.9,1,-1.87
 26/10/2018 22:30:00,10.9,10.9,1,-1.78
 26/10/2018 22:45:00,10.89,10.9,1,-1.73
 26/10/2018 23:00:00,10.82,10.9,1,-1.64
 26/10/2018 23:15:00,10.75,10.9,1,-1.64
 26/10/2018 23:30:00,10.76,10.9,1,-1.63
 26/10/2018 23:45:00,10.77,10.9,1,-1.43
 27/10/2018 00:00:00,10.78,10.9,1,-1.41
 27/10/2018 00:15:00,10.7,10.9,1,-1.57
 27/10/2018 00:30:00,10.74,10.9,1,-1.58
 27/10/2018 00:45:00,10.74,10.9,1,-1.49
 27/10/2018 01:00:00,10.76,10.9,1,-1.51
 27/10/2018 01:15:00,10.71,10.9,1,-1.57
 27/10/2018 01:30:00,10.69,10.9,1,-1.64
 27/10/2018 01:45:00,10.68,10.9,1,-1.7
 27/10/2018 02:00:00,10.69,10.9,1,-1.74
 27/10/2018 02:15:00,10.68,10.9,1,-1.84
 27/10/2018 02:30:00,10.71,10.9,1,-1.8
 27/10/2018 02:45:00,10.71,10.9,1,-1.84
 27/10/2018 03:00:00,10.73,10.9,1,-1.76
 27/10/2018 03:15:00,10.74,10.9,1,-1.8
 27/10/2018 03:30:00,10.75,10.9,1,-1.78
 27/10/2018 03:45:00,10.77,10.9,1,-1.77
 27/10/2018 04:00:00,10.81,10.9,1,-1.68
 27/10/2018 04:15:00,10.79,10.9,1,-1.68
 27/10/2018 04:30:00,10.8,10.9,1,-1.68
 27/10/2018 04:45:00,10.81,10.9,1,-1.64
 27/10/2018 05:00:00,10.81,10.9,1,-1.58
 27/10/2018 05:15:00,10.76,10.9,1,-1.67
 27/10/2018 05:30:00,10.75,10.9,1,-1.66
 27/10/2018 05:45:00,10.76,10.9,1,-1.64
 27/10/2018 06:00:00,10.73,10.9,1,-1.68
 27/10/2018 06:15:00,10.65,10.9,1,-1.8
 27/10/2018 06:30:00,10.69,10.9,1,-1.94
 27/10/2018 06:45:00,10.65,10.9,1,-1.98
 27/10/2018 07:00:00,10.61,10.9,1,-2.02
 27/10/2018 07:15:00,10.65,10.9,1,-2.11
 27/10/2018 07:30:00,10.63,10.9,1,-2.14
 27/10/2018 07:45:00,10.66,10.9,1,-2.24
 27/10/2018 08:00:00,10.7,10.9,1,-2.28
 27/10/2018 08:15:00,10.73,10.9,1,-2.26
 27/10/2018 08:30:00,10.81,10.9,1,-2.12
 27/10/2018 08:45:00,10.84,10.9,1,-1.89
 27/10/2018 09:00:00,10.82,10.9,1,-1.66
 27/10/2018 09:15:00,10.82,10.9,1,-1.34
 27/10/2018 09:30:00,10.85,10.9,1,-1.13
 27/10/2018 09:45:00,10.89,10.9,1,-0.81
 27/10/2018 10:00:00,10.87,10.9,1,-0.44
 27/10/2018 10:15:00,10.8,10.9,1,-0.13
 27/10/2018 10:30:00,10.82,10.9,1,0.31
 27/10/2018 10:45:00,10.72,10.9,1,0.67
 27/10/2018 11:00:00,10.74,10.9,1,-0.19
 27/10/2018 11:15:00,10.74,10.9,1,1.3
 27/10/2018 11:30:00,10.73,10.9,1,1.22
 27/10/2018 11:45:00,10.77,10.9,1,1.47
 27/10/2018 12:00:00,10.8,10.9,1,1.7
 27/10/2018 12:15:00,10.8,10.9,1,1.41
 27/10/2018 12:30:00,10.78,10.9,1,1.29
 27/10/2018 12:45:00,10.79,10.9,1,1.8
 27/10/2018 13:00:00,10.81,10.9,1,1.91
 27/10/2018 13:15:00,10.77,10.9,1,1.85
 27/10/2018 13:30:00,10.78,10.9,1,1.85
 27/10/2018 13:45:00,10.78,10.9,1,1.0
 27/10/2018 14:00:00,10.8,10.9,1,1.78
 27/10/2018 14:15:00,10.81,10.9,1,0.87
 27/10/2018 14:30:00,10.81,10.9,1,1.41
 27/10/2018 14:45:00,10.8,10.9,1,1.25
 27/10/2018 15:00:00,10.83,10.9,1,1.07
 27/10/2018 15:15:00,10.8,10.9,1,0.02
 27/10/2018 15:30:00,10.82,10.9,1,0.4
 27/10/2018 15:45:00,10.81,10.9,1,0.62
 27/10/2018 16:00:00,10.79,10.9,1,0.0
 27/10/2018 16:15:00,10.71,10.9,1,-0.6
 27/10/2018 16:30:00,10.67,10.9,1,-0.89
 27/10/2018 16:45:00,10.67,10.9,1,-1.37
 27/10/2018 17:00:00,10.69,10.9,1,-1.9
 27/10/2018 17:15:00,10.72,10.9,1,-2.36
 27/10/2018 17:30:00,10.68,10.9,1,-2.65
 27/10/2018 17:45:00,10.65,10.9,1,-2.87
 27/10/2018 18:00:00,10.69,10.9,1,-2.92
 27/10/2018 18:15:00,10.72,10.9,1,-3.12
 27/10/2018 18:30:00,10.73,10.9,1,-3.16
 27/10/2018 18:45:00,10.66,10.9,1,-3.13
 27/10/2018 19:00:00,10.61,10.9,1,-3.13
 27/10/2018 19:15:00,10.7,10.9,1,-3.07
 27/10/2018 19:30:00,10.77,10.9,1,-2.92
 27/10/2018 19:45:00,10.7,10.9,1,-2.83
 27/10/2018 20:00:00,10.75,10.9,1,-2.64
 27/10/2018 20:15:00,10.82,10.9,1,-2.59
 27/10/2018 20:30:00,10.85,10.9,1,-2.45
 27/10/2018 20:45:00,10.85,10.9,1,-2.42
 27/10/2018 21:00:00,10.82,10.9,1,-2.41
 27/10/2018 21:15:00,10.76,10.9,1,-2.4
 27/10/2018 21:30:00,10.76,10.9,1,-2.32
 27/10/2018 21:45:00,10.78,10.9,1,-2.24
 27/10/2018 22:00:00,10.68,10.9,1,-2.14
 27/10/2018 22:15:00,10.71,10.9,1,-2.03
 27/10/2018 22:30:00,10.77,10.9,1,-1.88
 27/10/2018 22:45:00,10.79,10.9,1,-1.88
 27/10/2018 23:00:00,10.75,10.9,1,-1.75
 27/10/2018 23:15:00,10.79,10.9,1,-1.62
 27/10/2018 23:30:00,10.84,10.9,1,-1.54
 27/10/2018 23:45:00,10.89,10.9,1,-1.47
 28/10/2018 00:00:00,10.9,10.9,1,-1.46
 28/10/2018 00:15:00,10.85,10.9,1,-1.57
 28/10/2018 00:30:00,10.87,10.9,1,-1.54
 28/10/2018 00:45:00,10.82,10.9,1,-1.54
 28/10/2018 01:00:00,10.83,10.9,1,-1.55
 28/10/2018 01:00:00,10.74,10.9,1,-1.91
 28/10/2018 01:15:00,10.77,10.9,1,-1.8
 28/10/2018 01:15:00,10.78,10.9,1,-1.83
 28/10/2018 01:30:00,10.75,10.9,1,-1.97
 28/10/2018 01:30:00,10.8,10.9,1,-1.82
 28/10/2018 01:45:00,10.73,10.9,1,-1.91
 28/10/2018 01:45:00,10.81,10.9,1,-1.78
 28/10/2018 02:00:00,10.81,10.9,1,-1.78
 28/10/2018 02:15:00,10.79,10.9,1,-1.98
 28/10/2018 02:30:00,10.8,10.9,1,-1.97
 28/10/2018 02:45:00,10.79,10.9,1,-2.01
 28/10/2018 03:00:00,10.8,10.9,1,-1.93
 28/10/2018 03:15:00,10.83,10.9,1,-1.89
 28/10/2018 03:30:00,10.84,10.9,1,-1.88
 28/10/2018 03:45:00,10.85,10.9,1,-1.89
 28/10/2018 04:00:00,10.85,10.9,1,-1.78
 28/10/2018 04:15:00,10.86,10.9,1,-1.8
 28/10/2018 04:30:00,10.85,10.9,1,-1.84
 28/10/2018 04:45:00,10.85,10.9,1,-1.82
 28/10/2018 05:00:00,10.86,10.9,1,-1.73
 28/10/2018 05:15:00,10.84,10.9,1,-1.81
 28/10/2018 05:30:00,10.83,10.9,1,-1.81
 28/10/2018 05:45:00,10.8,10.9,1,-1.83
 28/10/2018 06:00:00,10.79,10.9,1,-1.86
 28/10/2018 06:15:00,10.74,10.9,1,-2.05
 28/10/2018 06:30:00,10.79,10.9,1,-2.14
 28/10/2018 06:45:00,10.76,10.9,1,-2.22
 28/10/2018 07:00:00,10.73,10.9,1,-2.25
 28/10/2018 07:15:00,10.74,10.9,1,-2.18
 28/10/2018 07:30:00,10.75,10.9,1,-2.18
 28/10/2018 07:45:00,10.74,10.9,1,-2.17
 28/10/2018 08:00:00,10.72,10.9,1,-2.17
 28/10/2018 08:15:00,10.73,10.9,1,-2.01
 28/10/2018 08:30:00,10.71,10.9,1,-2.09
 28/10/2018 08:45:00,10.75,10.9,1,-1.92
 28/10/2018 09:00:00,10.75,10.9,1,-1.58
 28/10/2018 09:15:00,10.74,10.9,1,-1.73
 28/10/2018 09:30:00,10.81,10.9,1,-0.23
 28/10/2018 09:45:00,10.8,10.9,1,-1.11
 28/10/2018 10:00:00,10.87,10.9,1,-1.41
 28/10/2018 10:15:00,10.78,10.9,1,-0.44
 28/10/2018 10:30:00,10.79,10.9,1,0.47
 28/10/2018 10:45:00,10.82,10.9,1,0.64
 28/10/2018 11:00:00,10.82,10.9,1,0.22
 28/10/2018 11:15:00,10.8,10.9,1,0.38
 28/10/2018 11:30:00,10.8,10.9,1,-1.0
 28/10/2018 11:45:00,10.78,10.9,1,-1.29
 28/10/2018 12:00:00,10.82,10.9,1,-0.63
 28/10/2018 12:15:00,10.83,10.9,1,0.73
 28/10/2018 12:30:00,10.8,10.9,1,0.53
 28/10/2018 12:45:00,10.79,10.9,1,-0.32
 28/10/2018 13:00:00,10.85,10.9,1,0.15
 28/10/2018 13:15:00,10.85,10.9,1,0.08
 28/10/2018 13:30:00,10.86,10.9,1,-0.04
 28/10/2018 13:45:00,10.85,10.9,1,-0.1
 28/10/2018 14:00:00,10.75,10.9,1,-0.5
 28/10/2018 14:15:00,10.69,10.9,1,-1.5
 28/10/2018 14:30:00,10.67,10.9,1,-1.71
 28/10/2018 14:45:00,10.68,10.9,1,-1.76
 28/10/2018 15:00:00,10.66,10.9,1,-1.94
 28/10/2018 15:15:00,10.64,10.9,1,-1.93
 28/10/2018 15:30:00,10.64,10.9,1,-1.98
 28/10/2018 15:45:00,10.63,10.9,1,-1.65
 28/10/2018 16:00:00,10.7,10.9,1,-1.85
 28/10/2018 16:15:00,10.68,10.9,1,-2.47
 28/10/2018 16:30:00,10.69,10.9,1,-2.69
 28/10/2018 16:45:00,10.68,10.9,1,-2.79
 28/10/2018 17:00:00,10.65,10.9,1,-3.04
 28/10/2018 17:15:00,10.63,10.9,1,-3.25
 28/10/2018 17:30:00,10.58,10.9,1,-3.34
 28/10/2018 17:45:00,10.53,10.9,1,-3.49
 28/10/2018 18:00:00,10.54,10.9,1,-3.4
 28/10/2018 18:15:00,10.67,10.9,1,-3.36
 28/10/2018 18:30:00,10.72,10.9,1,-3.34
 28/10/2018 18:45:00,10.71,10.9,1,-3.28
 28/10/2018 19:00:00,10.75,10.9,1,-3.18
 28/10/2018 19:15:00,10.78,10.9,1,-3.09
 28/10/2018 19:30:00,10.81,10.9,1,-2.9
 28/10/2018 19:45:00,10.77,10.9,1,-2.75
 28/10/2018 20:00:00,10.74,10.9,1,-2.66
 28/10/2018 20:15:00,10.78,10.9,1,-2.59
 28/10/2018 20:30:00,10.8,10.9,1,-2.45
 28/10/2018 20:45:00,10.8,10.9,1,-2.35
 28/10/2018 21:00:00,10.76,10.9,1,-2.35
 28/10/2018 21:15:00,10.78,10.9,1,-2.3
 28/10/2018 21:30:00,10.8,10.9,1,-2.2
 28/10/2018 21:45:00,10.85,10.9,1,-2.07
 28/10/2018 22:00:00,10.82,10.9,1,-1.98
 28/10/2018 22:15:00,10.88,10.9,1,-1.85
 28/10/2018 22:30:00,10.92,10.9,1,-1.72
 28/10/2018 22:45:00,10.89,10.9,1,-1.63
 28/10/2018 23:00:00,10.76,10.9,1,-1.51
 28/10/2018 23:15:00,10.67,10.9,1,-1.51
 28/10/2018 23:30:00,10.67,10.9,1,-1.49
 28/10/2018 23:45:00,10.67,10.9,1,-1.41
 29/10/2018 00:00:00,10.68,10.9,1,-1.41
 29/10/2018 00:00:00,10.68,10.9,1,-1.41
 29/10/2018 00:15:00,10.69,10.9,1,-1.78
 29/10/2018 00:30:00,10.71,10.9,1,-1.91
 29/10/2018 00:45:00,10.71,10.9,1,-1.99
 29/10/2018 01:00:00,10.71,10.9,1,-2.01
 29/10/2018 01:15:00,10.72,10.9,1,-1.9
 29/10/2018 01:30:00,10.73,10.9,1,-1.97
 29/10/2018 01:45:00,10.75,10.9,1,-1.98
 29/10/2018 02:00:00,10.78,10.9,1,-1.9
 29/10/2018 02:15:00,10.76,10.9,1,-2.06
 29/10/2018 02:30:00,10.79,10.9,1,-2.08
 29/10/2018 02:45:00,10.77,10.9,1,-2.01
 29/10/2018 03:00:00,10.81,10.9,1,-1.98
 29/10/2018 03:15:00,10.82,10.9,1,-1.98
 29/10/2018 03:30:00,10.82,10.9,1,-1.96
 29/10/2018 03:45:00,10.83,10.9,1,-1.98
 29/10/2018 04:00:00,10.86,10.9,1,-2.01
 29/10/2018 04:15:00,10.85,10.9,1,-1.88
 29/10/2018 04:30:00,10.86,10.9,1,-1.88
 29/10/2018 04:45:00,10.86,10.9,1,-1.88
 29/10/2018 05:00:00,10.86,10.9,1,-1.75
 29/10/2018 05:15:00,10.81,10.9,1,-1.86
 29/10/2018 05:30:00,10.77,10.9,1,-1.91
 29/10/2018 05:45:00,10.85,10.9,1,-1.92
 29/10/2018 06:00:00,10.81,10.9,1,-2.02
 29/10/2018 06:15:00,10.67,10.9,1,-2.19
 29/10/2018 06:30:00,10.63,10.9,1,-2.36
 29/10/2018 06:45:00,10.68,10.9,1,-2.5
 29/10/2018 07:00:00,10.69,10.9,1,-2.69
 29/10/2018 07:15:00,10.69,10.9,1,-2.68
 29/10/2018 07:30:00,10.73,10.9,1,-2.63
 29/10/2018 07:45:00,10.76,10.9,1,-2.5
 29/10/2018 08:00:00,10.76,10.9,1,-2.28
 29/10/2018 08:15:00,10.75,10.9,1,-2.0
 29/10/2018 08:30:00,10.77,10.9,1,-1.62
 29/10/2018 08:45:00,10.76,10.9,1,-1.34
 29/10/2018 09:00:00,10.77,10.9,1,-1.06
 29/10/2018 09:15:00,10.79,10.9,1,-0.75
 29/10/2018 09:30:00,10.82,10.9,1,-0.55
 29/10/2018 09:45:00,10.87,10.9,1,-0.34
 29/10/2018 10:00:00,10.9,10.9,1,-0.19
 29/10/2018 10:15:00,10.93,10.9,1,0.0
 29/10/2018 10:30:00,10.97,10.9,1,0.17
 29/10/2018 10:45:00,10.97,10.9,1,0.33
 29/10/2018 11:00:00,10.96,10.9,1,0.33
 29/10/2018 11:15:00,10.96,10.9,1,0.33
 29/10/2018 11:30:00,10.96,10.9,1,0.33
 29/10/2018 11:45:00,10.96,10.9,1,0.33
 29/10/2018 12:00:00,10.96,10.9,1,0.33
 29/10/2018 12:15:00,10.96,10.9,1,0.33
 29/10/2018 12:30:00,10.96,10.9,1,0.33
 29/10/2018 12:45:00,10.96,10.9,1,0.33
 29/10/2018 13:00:00,10.96,10.9,1,0.33
 29/10/2018 13:15:00,10.96,10.9,1,0.33
 29/10/2018 13:30:00,10.96,10.9,1,0.33
 29/10/2018 13:45:00,10.96,10.9,1,0.33
 29/10/2018 14:00:00,10.96,10.9,1,0.33
 29/10/2018 14:15:00,10.96,10.9,1,0.33
 29/10/2018 14:30:00,10.96,10.9,1,0.33
 29/10/2018 14:45:00,10.96,10.9,1,0.33
 29/10/2018 15:00:00,10.82,10.9,1,-0.37
 29/10/2018 15:15:00,10.78,10.9,1,-0.64
 29/10/2018 15:30:00,10.73,10.9,1,-0.94
 29/10/2018 15:45:00,10.71,10.9,1,-1.2
 29/10/2018 16:00:00,10.69,10.9,1,-1.56
 29/10/2018 16:15:00,10.72,10.9,1,-1.88
 29/10/2018 16:30:00,10.74,10.9,1,-2.16
 29/10/2018 16:45:00,10.67,10.9,1,-2.46
 29/10/2018 17:00:00,10.64,10.9,1,-2.74
 29/10/2018 17:15:00,10.77,10.9,1,-3.13
 29/10/2018 17:30:00,10.71,10.9,1,-3.38
 29/10/2018 17:45:00,10.67,10.9,1,-3.46
 29/10/2018 18:00:00,10.74,10.9,1,-3.54
 29/10/2018 18:15:00,10.75,10.9,1,-3.62
 29/10/2018 18:30:00,10.81,10.9,1,-3.53
 29/10/2018 18:45:00,10.82,10.9,1,-3.45
 29/10/2018 19:00:00,10.8,10.9,1,-3.35
 29/10/2018 19:15:00,10.72,10.9,1,-3.22
 29/10/2018 19:30:00,10.71,10.9,1,-3.12
 29/10/2018 19:45:00,10.75,10.9,1,-2.98
 29/10/2018 20:00:00,10.8,10.9,1,-2.86
 29/10/2018 20:15:00,10.82,10.9,1,-2.78
 29/10/2018 20:30:00,10.83,10.9,1,-2.69
 29/10/2018 20:45:00,10.8,10.9,1,-2.6
 29/10/2018 21:00:00,10.81,10.9,1,-2.55
 29/10/2018 21:15:00,10.82,10.9,1,-2.44
 29/10/2018 21:30:00,10.86,10.9,1,-2.36
 29/10/2018 21:45:00,10.83,10.9,1,-2.26
 29/10/2018 22:00:00,10.74,10.9,1,-2.14
 29/10/2018 22:15:00,10.77,10.9,1,-2.01
 29/10/2018 22:30:00,10.78,10.9,1,-1.86
 29/10/2018 22:45:00,10.75,10.9,1,-1.76
 29/10/2018 23:00:00,10.78,10.9,1,-1.64
 29/10/2018 23:15:00,10.77,10.9,1,-1.72
 29/10/2018 23:30:00,10.73,10.9,1,-1.61
 29/10/2018 23:45:00,10.75,10.9,1,-1.61
 30/10/2018 00:00:00,10.76,10.9,1,-1.5
 30/10/2018 00:15:00,10.65,10.9,1,-1.86
 30/10/2018 00:30:00,10.63,10.9,1,-2.03
 30/10/2018 00:45:00,10.64,10.9,1,-2.13
 30/10/2018 01:00:00,10.64,10.9,1,-2.14
 30/10/2018 01:15:00,10.74,10.9,1,-2.04
 30/10/2018 01:30:00,10.78,10.9,1,-2.04
 30/10/2018 01:45:00,10.81,10.9,1,-2.04
 30/10/2018 02:00:00,10.87,10.9,1,-2.04
 30/10/2018 02:15:00,10.85,10.9,1,-2.23
 30/10/2018 02:30:00,10.87,10.9,1,-2.28
 30/10/2018 02:45:00,10.88,10.9,1,-2.28
 30/10/2018 03:00:00,10.89,10.9,1,-2.15
 30/10/2018 03:15:00,10.9,10.9,1,-2.14
 30/10/2018 03:30:00,10.9,10.9,1,-2.09
 30/10/2018 03:45:00,10.88,10.9,1,-2.04
 30/10/2018 04:00:00,10.9,10.9,1,-2.04
 30/10/2018 04:15:00,10.88,10.9,1,-2.04
 30/10/2018 04:30:00,10.85,10.9,1,-1.97
 30/10/2018 04:45:00,10.83,10.9,1,-1.94
 30/10/2018 05:00:00,10.84,10.9,1,-1.92
 30/10/2018 05:15:00,10.81,10.9,1,-1.94
 30/10/2018 05:30:00,10.78,10.9,1,-1.99
 30/10/2018 05:45:00,10.74,10.9,1,-2.08
 30/10/2018 06:00:00,10.72,10.9,1,-2.08
 30/10/2018 06:15:00,10.72,10.9,1,-2.23
 30/10/2018 06:30:00,10.73,10.9,1,-2.46
 30/10/2018 06:45:00,10.66,10.9,1,-2.72
 30/10/2018 07:00:00,10.62,10.9,1,-2.81
 30/10/2018 07:15:00,10.61,10.9,1,-2.73
 30/10/2018 07:30:00,10.62,10.9,1,-2.79
 30/10/2018 07:45:00,10.73,10.9,1,-2.74
 30/10/2018 08:00:00,10.79,10.9,1,-2.65
 30/10/2018 08:15:00,10.82,10.9,1,-2.32
 30/10/2018 08:30:00,10.83,10.9,1,-1.9
 30/10/2018 08:45:00,10.87,10.9,1,-1.55
 30/10/2018 09:00:00,10.9,10.9,1,-1.18
 30/10/2018 09:15:00,10.93,10.9,1,-0.89
 30/10/2018 09:30:00,10.94,10.9,1,-0.62
 30/10/2018 09:45:00,10.94,10.9,1,-0.36
 30/10/2018 10:00:00,10.85,10.9,1,-0.2
 30/10/2018 10:15:00,10.89,10.9,1,-0.01
 30/10/2018 10:30:00,10.91,10.9,1,0.22
 30/10/2018 10:45:00,10.9,10.9,1,0.3
 30/10/2018 11:00:00,10.91,10.9,1,0.38
 30/10/2018 11:15:00,10.92,10.9,1,0.46
 30/10/2018 11:30:00,10.93,10.9,1,0.55
 30/10/2018 11:45:00,10.92,10.9,1,0.64
 30/10/2018 12:00:00,10.93,10.9,1,0.64
 30/10/2018 12:15:00,10.94,10.9,1,0.56
 30/10/2018 12:30:00,10.94,10.9,1,0.52
 30/10/2018 12:45:00,10.86,10.9,1,0.54
 30/10/2018 13:00:00,10.89,10.9,1,0.54
 30/10/2018 13:15:00,10.91,10.9,1,0.48
 30/10/2018 13:30:00,10.91,10.9,1,0.36
 30/10/2018 13:45:00,10.91,10.9,1,0.3
 30/10/2018 14:00:00,10.91,10.9,1,0.22
 30/10/2018 14:15:00,10.91,10.9,1,0.09
 30/10/2018 14:30:00,10.9,10.9,1,-0.1
 30/10/2018 14:45:00,10.89,10.9,1,-0.28
 30/10/2018 15:00:00,10.88,10.9,1,-0.45
 30/10/2018 15:15:00,10.87,10.9,1,-0.76
 30/10/2018 15:30:00,10.84,10.9,1,-0.96
 30/10/2018 15:45:00,10.8,10.9,1,-1.21
 30/10/2018 16:00:00,10.73,10.9,1,-1.56
 30/10/2018 16:15:00,10.67,10.9,1,-1.87
 30/10/2018 16:30:00,10.61,10.9,1,-2.12
 30/10/2018 16:45:00,10.67,10.9,1,-2.5
 30/10/2018 17:00:00,10.72,10.9,1,-2.74
 30/10/2018 17:15:00,10.74,10.9,1,-3.09
 30/10/2018 17:30:00,10.71,10.9,1,-3.38
 30/10/2018 17:45:00,10.73,10.9,1,-3.46
 30/10/2018 18:00:00,10.74,10.9,1,-3.54
 30/10/2018 18:15:00,10.71,10.9,1,-3.62
 30/10/2018 18:30:00,10.64,10.9,1,-3.56
 30/10/2018 18:45:00,10.56,10.9,1,-3.37
 30/10/2018 19:00:00,10.58,10.9,1,-3.28
 30/10/2018 19:15:00,10.62,10.9,1,-3.3
 30/10/2018 19:30:00,10.66,10.9,1,-3.23
 30/10/2018 19:45:00,10.67,10.9,1,-3.08
 30/10/2018 20:00:00,10.72,10.9,1,-3.04
 30/10/2018 20:15:00,10.72,10.9,1,-2.94
 30/10/2018 20:30:00,10.76,10.9,1,-2.76
 30/10/2018 20:45:00,10.82,10.9,1,-2.69
 30/10/2018 21:00:00,10.8,10.9,1,-2.56
 30/10/2018 21:15:00,10.85,10.9,1,-2.5
 30/10/2018 21:30:00,10.86,10.9,1,-2.46
 30/10/2018 21:45:00,10.75,10.9,1,-2.32
 30/10/2018 22:00:00,10.7,10.9,1,-2.19
 30/10/2018 22:15:00,10.71,10.9,1,-2.07
 30/10/2018 22:30:00,10.66,10.9,1,-1.98
 30/10/2018 22:45:00,10.68,10.9,1,-1.89
 30/10/2018 23:00:00,10.72,10.9,1,-1.78
 30/10/2018 23:15:00,10.72,10.9,1,-1.8
 30/10/2018 23:30:00,10.72,10.9,1,-1.77
 30/10/2018 23:45:00,10.73,10.9,1,-1.71
 31/10/2018 00:00:00,10.73,10.9,1,-1.71
 31/10/2018 00:15:00,10.65,10.9,1,-1.99
 31/10/2018 00:30:00,10.62,10.9,1,-2.11
 31/10/2018 00:45:00,10.62,10.9,1,-2.23
 31/10/2018 01:00:00,10.64,10.9,1,-2.24
 31/10/2018 01:15:00,10.73,10.9,1,-2.24
 31/10/2018 01:30:00,10.76,10.9,1,-2.24
 31/10/2018 01:45:00,10.77,10.9,1,-2.24
 31/10/2018 02:00:00,10.8,10.9,1,-2.24
 31/10/2018 02:15:00,10.78,10.9,1,-2.37
 31/10/2018 02:30:00,10.8,10.9,1,-2.38
 31/10/2018 02:45:00,10.81,10.9,1,-2.38
 31/10/2018 03:00:00,10.84,10.9,1,-2.31
 31/10/2018 03:15:00,10.85,10.9,1,-2.28
 31/10/2018 03:30:00,10.87,10.9,1,-2.23
 31/10/2018 03:45:00,10.88,10.9,1,-2.24
 31/10/2018 04:00:00,10.91,10.9,1,-2.12
 31/10/2018 04:15:00,10.92,10.9,1,-2.1
 31/10/2018 04:30:00,10.93,10.9,1,-2.02
 31/10/2018 04:45:00,10.91,10.9,1,-2.06
 31/10/2018 05:00:00,10.93,10.9,1,-1.99
 31/10/2018 05:15:00,10.88,10.9,1,-2.05
 31/10/2018 05:30:00,10.86,10.9,1,-2.14
 31/10/2018 05:45:00,10.82,10.9,1,-2.13
 31/10/2018 06:00:00,10.81,10.9,1,-2.14
 31/10/2018 06:15:00,10.75,10.9,1,-2.29
 31/10/2018 06:30:00,10.69,10.9,1,-2.43
 31/10/2018 06:45:00,10.68,10.9,1,-2.62
 31/10/2018 07:00:00,10.79,10.9,1,-2.72
 31/10/2018 07:15:00,10.81,10.9,1,-2.75
 31/10/2018 07:30:00,10.78,10.9,1,-2.78
 31/10/2018 07:45:00,10.77,10.9,1,-2.68
 31/10/2018 08:00:00,10.83,10.9,1,-2.59
 31/10/2018 08:15:00,10.86,10.9,1,-2.38
 31/10/2018 08:30:00,10.87,10.9,1,-2.02
 31/10/2018 08:45:00,10.87,10.9,1,-2.12
 31/10/2018 09:00:00,10.89,10.9,1,-1.82
 31/10/2018 09:15:00,10.91,10.9,2,-1.72
 31/10/2018 09:30:00,10.79,10.92,2,-1.86
 31/10/2018 09:45:00,10.74,10.92,2,-1.89
 31/10/2018 10:00:00,10.75,10.92,2,-1.75
 31/10/2018 10:15:00,10.77,10.92,2,-1.62
 31/10/2018 10:30:00,10.78,10.92,2,-1.66
 31/10/2018 10:45:00,10.75,10.92,2,-1.73
 31/10/2018 11:00:00,10.73,10.92,2,-1.82
 31/10/2018 11:15:00,10.8,10.97,2,-1.98
 31/10/2018 11:30:00,10.94,11.04,2,-2.08
 31/10/2018 11:45:00,10.95,11.06,2,-1.81
 31/10/2018 12:00:00,10.94,11.06,2,-1.83
 31/10/2018 12:15:00,10.94,11.06,2,-1.97
 31/10/2018 12:30:00,10.89,11.06,2,-2.11
 31/10/2018 12:45:00,10.97,11.15,2,-2.17
 31/10/2018 13:00:00,10.85,11.0,2,-1.91
 31/10/2018 13:15:00,10.66,10.84,1,-1.95
 31/10/2018 13:30:00,10.68,10.9,1,-1.72
 31/10/2018 13:45:00,10.67,11.04,1,-1.78
 31/10/2018 14:00:00,10.67,10.89,1,-1.96
 31/10/2018 14:15:00,10.77,10.54,1,-1.96
 31/10/2018 14:30:00,10.83,10.63,1,-1.85
 31/10/2018 14:45:00,10.83,10.16,1,-1.88
 31/10/2018 15:00:00,10.87,10.01,1,-1.39
 31/10/2018 15:15:00,10.88,10.01,1,-1.79
 31/10/2018 15:30:00,10.83,10.01,1,-1.99
 31/10/2018 15:45:00,10.85,10.71,1,-2.09
 31/10/2018 16:00:00,10.83,10.89,1,-2.18
 31/10/2018 16:15:00,10.8,10.89,1,-2.41
 31/10/2018 16:30:00,10.77,10.89,1,-2.52
 31/10/2018 16:45:00,10.72,10.89,1,-2.71
 31/10/2018 17:00:00,10.68,10.89,1,-2.89
 31/10/2018 17:15:00,10.78,10.89,1,-3.12
 31/10/2018 17:30:00,10.74,10.89,1,-3.22
 31/10/2018 17:45:00,10.69,10.89,1,-3.27
 31/10/2018 18:00:00,10.67,10.89,1,-3.31
 31/10/2018 18:15:00,10.66,10.89,1,-3.26
 31/10/2018 18:30:00,10.68,10.89,1,-3.19
 31/10/2018 18:45:00,10.67,10.89,1,-3.18
 31/10/2018 19:00:00,10.7,10.89,1,-3.17
 31/10/2018 19:15:00,10.72,10.89,1,-3.06
 31/10/2018 19:30:00,10.7,10.89,1,-3.05
 31/10/2018 19:45:00,10.72,10.89,1,-3.08
 31/10/2018 20:00:00,10.76,10.89,1,-2.87
 31/10/2018 20:15:00,10.77,10.89,1,-2.76
 31/10/2018 20:30:00,10.83,10.89,1,-2.67
 31/10/2018 20:45:00,10.84,10.89,1,-2.67
 31/10/2018 21:00:00,10.78,10.89,1,-2.54
 31/10/2018 21:15:00,10.66,10.89,1,-2.43
 31/10/2018 21:30:00,10.64,10.89,1,-2.33
 31/10/2018 21:45:00,10.65,10.89,1,-2.25
 31/10/2018 22:00:00,10.68,10.89,1,-2.15
 31/10/2018 22:15:00,10.7,10.89,1,-2.02
 31/10/2018 22:30:00,10.76,10.89,1,-1.85
 31/10/2018 22:45:00,10.75,10.89,1,-1.72
 31/10/2018 23:00:00,10.78,10.89,1,-1.65
 31/10/2018 23:15:00,10.79,10.89,1,-1.63
 31/10/2018 23:30:00,10.8,10.89,1,-1.61
 31/10/2018 23:45:00,10.79,10.89,1,-1.61
 01/11/2018 00:00:00,10.79,10.89,1,-1.5
 01/11/2018 00:15:00,10.67,10.89,1,-1.84
 01/11/2018 00:30:00,10.64,10.89,1,-1.91
 01/11/2018 00:45:00,10.62,10.89,1,-2.02
 01/11/2018 01:00:00,10.64,10.89,1,-2.04
 01/11/2018 01:15:00,10.65,10.89,1,-2.01
 01/11/2018 01:30:00,10.66,10.89,1,-1.94
 01/11/2018 01:45:00,10.68,10.89,1,-1.94
 01/11/2018 02:00:00,10.71,10.89,1,-1.94
 01/11/2018 02:15:00,10.69,10.89,1,-2.06
 01/11/2018 02:30:00,10.71,10.89,1,-2.08
 01/11/2018 02:45:00,10.72,10.89,1,-2.08
 01/11/2018 03:00:00,10.75,10.89,1,-1.99
 01/11/2018 03:15:00,10.69,10.89,1,-1.96
 01/11/2018 03:30:00,10.7,10.89,1,-1.84
 01/11/2018 03:45:00,10.72,10.89,1,-1.8
 01/11/2018 04:00:00,10.73,10.89,1,-1.83
 01/11/2018 04:15:00,10.73,10.89,1,-1.76
 01/11/2018 04:30:00,10.75,10.89,1,-1.76
 01/11/2018 04:45:00,10.74,10.89,1,-1.7
 01/11/2018 05:00:00,10.73,10.89,1,-1.68
 01/11/2018 05:15:00,10.7,10.89,1,-1.7
 01/11/2018 05:30:00,10.68,10.89,1,-1.79
 01/11/2018 05:45:00,10.67,10.89,1,-1.88
 01/11/2018 06:00:00,10.67,10.89,1,-1.88
 01/11/2018 06:15:00,10.66,10.89,1,-2.03
 01/11/2018 06:30:00,10.67,10.89,1,-2.16
 01/11/2018 06:45:00,10.69,10.89,1,-2.33
 01/11/2018 07:00:00,10.74,10.89,1,-2.43
 01/11/2018 07:15:00,10.69,10.89,1,-2.39
 01/11/2018 07:30:00,10.66,10.89,1,-2.53
 01/11/2018 07:45:00,10.68,10.89,1,-2.45
 01/11/2018 08:00:00,10.68,10.89,1,-2.26
 01/11/2018 08:15:00,10.68,10.89,1,-2.27
 01/11/2018 08:30:00,10.69,10.89,1,-2.24
 01/11/2018 08:45:00,10.69,10.89,1,-2.06
 01/11/2018 09:00:00,10.72,10.89,1,-1.88
 01/11/2018 09:15:00,10.73,10.89,1,-1.54
 01/11/2018 09:30:00,10.75,10.89,1,-1.59
 01/11/2018 09:45:00,10.82,10.89,1,-0.32
 01/11/2018 10:00:00,10.85,10.89,1,-0.12
 01/11/2018 10:15:00,10.89,10.89,1,0.33
 01/11/2018 10:30:00,10.89,10.89,1,0.94
 01/11/2018 10:45:00,10.88,10.89,1,0.5
 01/11/2018 11:00:00,10.88,10.89,1,1.14
 01/11/2018 11:15:00,10.87,10.89,1,-0.15
 01/11/2018 11:30:00,10.88,10.89,1,0.25
 01/11/2018 11:45:00,10.87,10.89,1,0.17
 01/11/2018 12:00:00,10.85,10.89,1,0.44
 01/11/2018 12:15:00,10.91,10.89,1,1.13
 01/11/2018 12:30:00,10.91,10.89,1,1.6
 01/11/2018 12:45:00,10.91,10.89,1,1.6
 01/11/2018 13:00:00,10.94,10.89,1,1.54
 01/11/2018 13:15:00,10.94,10.89,1,1.47
 01/11/2018 13:30:00,10.97,10.89,1,1.09
 01/11/2018 13:45:00,10.96,10.89,1,1.23
 01/11/2018 14:00:00,10.95,10.89,1,1.0
 01/11/2018 14:15:00,10.95,10.89,1,0.57
 01/11/2018 14:30:00,10.95,10.89,1,0.46
 01/11/2018 14:45:00,10.91,10.89,1,-0.67
 01/11/2018 15:00:00,10.89,10.89,1,-1.2
 01/11/2018 15:15:00,10.89,10.89,1,-1.36
 01/11/2018 15:30:00,10.92,10.89,1,-0.46
 01/11/2018 15:45:00,10.82,10.89,1,-0.8
 01/11/2018 16:00:00,10.74,10.89,1,-1.47
 01/11/2018 16:15:00,10.67,10.89,1,-2.1
 01/11/2018 16:30:00,10.62,10.89,1,-2.27
 01/11/2018 16:45:00,10.63,10.89,1,-2.42
 01/11/2018 17:00:00,10.67,10.89,1,-2.66
 01/11/2018 17:15:00,10.62,10.89,1,-2.92
 01/11/2018 17:30:00,10.56,10.89,1,-3.19
 01/11/2018 17:45:00,10.54,10.89,1,-3.24
 01/11/2018 18:00:00,10.58,10.89,1,-3.2
 01/11/2018 18:15:00,10.57,10.89,1,-3.3
 01/11/2018 18:30:00,10.6,10.89,1,-3.22
 01/11/2018 18:45:00,10.61,10.89,1,-3.18
 01/11/2018 19:00:00,10.61,10.89,1,-3.17
 01/11/2018 19:15:00,10.63,10.89,1,-3.06
 01/11/2018 19:30:00,10.65,10.89,1,-3.02
 01/11/2018 19:45:00,10.68,10.89,1,-2.93
 01/11/2018 20:00:00,10.75,10.89,1,-2.82
 01/11/2018 20:15:00,10.8,10.89,1,-2.65
 01/11/2018 20:30:00,10.82,10.89,1,-2.68
 01/11/2018 20:45:00,10.84,10.89,1,-2.65
 01/11/2018 21:00:00,10.73,10.89,1,-2.49
 01/11/2018 21:15:00,10.73,10.89,1,-2.43
 01/11/2018 21:30:00,10.75,10.89,1,-2.36
 01/11/2018 21:45:00,10.76,10.89,1,-2.22
 01/11/2018 22:00:00,10.72,10.89,1,-2.12
 01/11/2018 22:15:00,10.65,10.89,1,-2.03
 01/11/2018 22:30:00,10.72,10.89,1,-1.91
 01/11/2018 22:45:00,10.72,10.89,1,-1.79
 01/11/2018 23:00:00,10.75,10.89,1,-1.71
 01/11/2018 23:15:00,10.67,10.89,1,-1.71
 01/11/2018 23:30:00,10.68,10.89,1,-1.71
 01/11/2018 23:45:00,10.69,10.89,1,-1.61
 02/11/2018 00:00:00,10.71,10.89,1,-1.58
 02/11/2018 00:15:00,10.62,10.89,1,-1.93
 02/11/2018 00:30:00,10.61,10.89,1,-2.11
 02/11/2018 00:45:00,10.63,10.89,1,-2.21
 02/11/2018 01:00:00,10.75,10.89,1,-2.23
 02/11/2018 01:15:00,10.76,10.89,1,-2.11
 02/11/2018 01:30:00,10.77,10.89,1,-2.11
 02/11/2018 01:45:00,10.79,10.89,1,-2.11
 02/11/2018 02:00:00,10.8,10.89,1,-2.11
 02/11/2018 02:15:00,10.78,10.89,1,-2.27
 02/11/2018 02:30:00,10.81,10.89,1,-2.29
 02/11/2018 02:45:00,10.82,10.89,1,-2.24
 02/11/2018 03:00:00,10.83,10.89,1,-2.24
 02/11/2018 03:15:00,10.84,10.89,1,-2.19
 02/11/2018 03:30:00,10.86,10.89,1,-2.11
 02/11/2018 03:45:00,10.87,10.89,1,-2.11
 02/11/2018 04:00:00,10.9,10.89,1,-2.04
 02/11/2018 04:15:00,10.91,10.89,1,-2.01
 02/11/2018 04:30:00,10.9,10.89,1,-1.97
 02/11/2018 04:45:00,10.91,10.89,1,-1.94
 02/11/2018 05:00:00,10.8,10.89,1,-1.85
 02/11/2018 05:15:00,10.73,10.89,1,-2.01
 02/11/2018 05:30:00,10.72,10.89,1,-2.03
 02/11/2018 05:45:00,10.7,10.89,1,-2.04
 02/11/2018 06:00:00,10.67,10.89,1,-2.14
 02/11/2018 06:15:00,10.64,10.89,1,-2.33
 02/11/2018 06:30:00,10.68,10.89,1,-2.49
 02/11/2018 06:45:00,10.63,10.89,1,-2.64
 02/11/2018 07:00:00,10.64,10.89,1,-2.81
 02/11/2018 07:15:00,10.67,10.89,1,-2.8
 02/11/2018 07:30:00,10.66,10.89,1,-2.78
 02/11/2018 07:45:00,10.62,10.89,1,-2.66
 02/11/2018 08:00:00,10.61,10.89,1,-2.47
 02/11/2018 08:15:00,10.64,10.89,1,-2.01
 02/11/2018 08:30:00,10.66,10.89,1,-1.64
 02/11/2018 08:45:00,10.7,10.89,1,-1.22
 02/11/2018 09:00:00,10.72,10.89,1,-0.79
 02/11/2018 09:15:00,10.71,10.89,1,-0.4
 02/11/2018 09:30:00,10.75,10.89,1,-0.09
 02/11/2018 09:45:00,10.78,10.89,1,0.22
 02/11/2018 10:00:00,10.78,10.89,1,0.45
 02/11/2018 10:15:00,10.84,10.89,1,0.57
 02/11/2018 10:30:00,10.85,10.89,1,0.97
 02/11/2018 10:45:00,10.85,10.89,1,1.17
 02/11/2018 11:00:00,10.85,10.89,1,1.27
 02/11/2018 11:15:00,10.85,10.89,1,1.31
 02/11/2018 11:30:00,10.86,10.89,1,1.38
 02/11/2018 11:45:00,10.86,10.89,1,1.44
 02/11/2018 12:00:00,10.88,10.89,1,1.08
 02/11/2018 12:15:00,10.88,10.89,1,1.01
 02/11/2018 12:30:00,10.9,10.89,1,1.02
 02/11/2018 12:45:00,10.92,10.89,1,1.42
 02/11/2018 13:00:00,10.91,10.89,1,1.34
 02/11/2018 13:15:00,10.93,10.89,1,1.26
 02/11/2018 13:30:00,10.93,10.89,1,1.13
 02/11/2018 13:45:00,10.93,10.89,1,0.93
 02/11/2018 14:00:00,10.94,10.89,1,0.96
 02/11/2018 14:15:00,10.93,10.89,1,0.28
 02/11/2018 14:30:00,10.93,10.89,1,0.12
 02/11/2018 14:45:00,10.91,10.95,2,-0.36
 02/11/2018 15:00:00,10.91,11.12,2,-0.16
 02/11/2018 15:15:00,10.9,11.0,1,-0.54
 02/11/2018 15:30:00,10.86,10.9,1,-0.76
 02/11/2018 15:45:00,10.83,10.9,1,-1.54
 02/11/2018 16:00:00,10.81,10.9,1,-1.59
 02/11/2018 16:15:00,10.79,10.94,2,-1.99
 02/11/2018 16:30:00,10.82,10.99,2,-2.24
 02/11/2018 16:45:00,10.78,10.99,2,-2.49
 02/11/2018 17:00:00,10.73,10.98,2,-2.69
 02/11/2018 17:15:00,10.74,10.91,2,-2.96
 02/11/2018 17:30:00,10.75,10.91,2,-3.13
 02/11/2018 17:45:00,10.74,10.91,2,-3.21
 02/11/2018 18:00:00,10.75,10.91,2,-3.21
 02/11/2018 18:15:00,10.76,10.91,2,-3.19
 02/11/2018 18:30:00,10.8,10.91,2,-3.17
 02/11/2018 18:45:00,10.82,10.91,2,-3.16
 02/11/2018 19:00:00,10.81,10.91,2,-3.08
 02/11/2018 19:15:00,10.76,10.91,2,-2.88
 02/11/2018 19:30:00,10.73,10.91,2,-2.88
 02/11/2018 19:45:00,10.76,10.91,2,-2.81
 02/11/2018 20:00:00,10.79,10.91,2,-2.69
 02/11/2018 20:15:00,10.77,10.91,2,-2.68
 02/11/2018 20:30:00,10.8,10.91,2,-2.49
 02/11/2018 20:45:00,10.82,10.91,2,-2.48
 02/11/2018 21:00:00,10.86,10.91,2,-2.46
 02/11/2018 21:15:00,10.86,10.91,2,-2.34
 02/11/2018 21:30:00,10.87,10.91,2,-2.31
 02/11/2018 21:45:00,10.89,10.92,2,-2.2
 02/11/2018 22:00:00,10.84,10.93,2,-2.06
 02/11/2018 22:15:00,10.79,10.93,2,-1.92
 02/11/2018 22:30:00,10.87,10.93,2,-1.92
 02/11/2018 22:45:00,10.88,10.93,2,-1.88
 02/11/2018 23:00:00,10.83,10.93,2,-1.74
 02/11/2018 23:15:00,10.69,10.93,2,-1.69
 02/11/2018 23:30:00,10.7,10.73,2,-1.71
 02/11/2018 23:45:00,10.7,10.77,2,-1.67
 03/11/2018 00:00:00,10.7,10.79,2,-1.61
 03/11/2018 00:15:00,10.62,10.79,2,-1.93
 03/11/2018 00:30:00,10.59,10.79,2,-2.06
 03/11/2018 00:45:00,10.58,10.79,2,-2.17
 03/11/2018 01:00:00,10.59,10.79,2,-2.2
 03/11/2018 01:15:00,10.6,10.79,2,-2.15
 03/11/2018 01:30:00,10.64,10.83,2,-2.04
 03/11/2018 01:45:00,10.69,10.87,2,-2.04
