DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 03/11/2018 02:00:00,10.73,10.87,2,-2.04
 03/11/2018 02:15:00,10.72,10.87,2,-2.13
 03/11/2018 02:30:00,10.73,10.87,2,-2.09
 03/11/2018 02:45:00,10.75,10.87,2,-2.08
 03/11/2018 03:00:00,10.76,10.87,2,-2.08
 03/11/2018 03:15:00,10.77,10.87,2,-2.03
 03/11/2018 03:30:00,10.77,10.87,2,-1.98
 03/11/2018 03:45:00,10.79,10.87,2,-1.98
 03/11/2018 04:00:00,10.83,10.87,2,-1.87
 03/11/2018 04:15:00,10.82,10.87,2,-1.84
 03/11/2018 04:30:00,10.83,10.87,2,-1.82
 03/11/2018 04:45:00,10.83,10.87,2,-1.84
 03/11/2018 05:00:00,10.83,10.87,2,-1.75
 03/11/2018 05:15:00,10.8,10.87,2,-1.81
 03/11/2018 05:30:00,10.79,10.87,2,-1.84
 03/11/2018 05:45:00,10.76,10.87,2,-1.84
 03/11/2018 06:00:00,10.74,10.87,2,-1.84
 03/11/2018 06:15:00,10.68,10.87,2,-2.04
 03/11/2018 06:30:00,10.71,10.87,2,-2.08
 03/11/2018 06:45:00,10.79,10.87,2,-2.13
 03/11/2018 07:00:00,10.79,10.87,2,-2.18
 03/11/2018 07:15:00,10.75,10.87,2,-2.19
 03/11/2018 07:30:00,10.7,10.87,2,-2.19
 03/11/2018 07:45:00,10.7,10.87,2,-2.14
 03/11/2018 08:00:00,10.7,10.87,2,-2.08
 03/11/2018 08:15:00,10.7,10.87,2,-2.05
 03/11/2018 08:30:00,10.73,10.87,2,-2.14
 03/11/2018 08:45:00,10.69,10.87,2,-2.13
 03/11/2018 09:00:00,10.7,10.87,2,-1.98
 03/11/2018 09:15:00,10.75,10.87,2,-1.73
 03/11/2018 09:30:00,10.74,10.87,2,-1.7
 03/11/2018 09:45:00,10.67,10.76,2,-1.74
 03/11/2018 10:00:00,10.64,10.69,2,-1.66
 03/11/2018 10:15:00,10.91,11.11,2,-1.54
 03/11/2018 10:30:00,10.95,11.09,2,-0.96
 03/11/2018 10:45:00,10.94,11.09,2,-1.13
 03/11/2018 11:00:00,10.98,11.09,2,-0.78
 03/11/2018 11:15:00,11.01,11.09,2,-0.24
 03/11/2018 11:30:00,11.0,11.09,2,-1.02
 03/11/2018 11:45:00,10.93,10.95,2,-1.13
 03/11/2018 12:00:00,10.86,10.84,2,-1.52
 03/11/2018 12:15:00,10.84,10.84,2,-1.65
 03/11/2018 12:30:00,10.85,11.02,2,-1.59
 03/11/2018 12:45:00,10.85,11.07,2,-1.65
 03/11/2018 13:00:00,10.86,11.07,2,-1.61
 03/11/2018 13:15:00,10.85,11.02,2,-1.67
 03/11/2018 13:30:00,10.85,10.9,1,-1.77
 03/11/2018 13:45:00,10.86,10.9,1,-1.74
 03/11/2018 14:00:00,10.85,10.9,1,-1.77
 03/11/2018 14:15:00,10.85,10.9,1,-1.92
 03/11/2018 14:30:00,10.85,11.03,2,-1.98
 03/11/2018 14:45:00,10.87,11.06,2,-2.1
 03/11/2018 15:00:00,10.86,11.06,2,-2.05
 03/11/2018 15:15:00,10.84,11.06,2,-2.04
 03/11/2018 15:30:00,10.83,11.06,2,-2.16
 03/11/2018 15:45:00,10.88,11.08,2,-2.28
 03/11/2018 16:00:00,10.9,11.11,2,-2.34
 03/11/2018 16:15:00,10.87,11.07,2,-2.4
 03/11/2018 16:30:00,10.83,11.07,2,-2.58
 03/11/2018 16:45:00,10.78,11.07,2,-2.72
 03/11/2018 17:00:00,10.84,11.07,2,-2.93
 03/11/2018 17:15:00,10.83,11.07,2,-3.14
 03/11/2018 17:30:00,10.96,11.07,2,-3.28
 03/11/2018 17:45:00,10.95,11.07,2,-3.35
 03/11/2018 18:00:00,10.97,11.07,2,-3.27
 03/11/2018 18:15:00,11.0,11.08,2,-3.27
 03/11/2018 18:30:00,11.01,11.1,2,-3.27
 03/11/2018 18:45:00,11.01,11.1,2,-3.2
 03/11/2018 19:00:00,10.89,11.13,2,-3.02
 03/11/2018 19:15:00,10.87,11.09,2,-2.78
 03/11/2018 19:30:00,10.91,11.01,2,-2.79
 03/11/2018 19:45:00,10.88,10.95,2,-2.65
 03/11/2018 20:00:00,10.79,10.93,2,-2.53
 03/11/2018 20:15:00,10.77,10.93,2,-2.41
 03/11/2018 20:30:00,10.81,10.93,2,-2.39
 03/11/2018 20:45:00,10.69,10.93,2,-2.31
 03/11/2018 21:00:00,10.74,10.93,2,-2.22
 03/11/2018 21:15:00,10.78,10.93,2,-2.21
 03/11/2018 21:30:00,10.8,10.9,2,-2.12
 03/11/2018 21:45:00,10.76,10.81,2,-2.05
 03/11/2018 22:00:00,10.74,10.81,2,-1.92
 03/11/2018 22:15:00,10.76,10.81,2,-1.88
 03/11/2018 22:30:00,10.8,10.81,2,-1.77
 03/11/2018 22:45:00,10.81,10.81,2,-1.74
 03/11/2018 23:00:00,10.81,10.81,2,-1.64
 03/11/2018 23:15:00,10.72,10.81,2,-1.6
 03/11/2018 23:30:00,10.68,10.81,2,-1.65
 03/11/2018 23:45:00,10.59,10.81,2,-1.54
 04/11/2018 00:00:00,10.68,10.9,2,-1.48
 04/11/2018 00:15:00,10.99,11.16,2,-1.98
 04/11/2018 00:30:00,11.06,11.14,2,-2.13
 04/11/2018 00:45:00,11.04,11.13,2,-2.34
 04/11/2018 01:00:00,11.05,11.14,2,-2.31
 04/11/2018 01:15:00,11.09,11.15,2,-2.24
 04/11/2018 01:30:00,11.1,11.16,2,-2.24
 04/11/2018 01:45:00,11.15,11.16,2,-2.11
 04/11/2018 02:00:00,11.19,11.17,2,-2.07
 04/11/2018 02:15:00,11.2,11.15,2,-2.19
 04/11/2018 02:30:00,11.12,11.15,2,-2.14
 04/11/2018 02:45:00,11.03,11.15,2,-2.11
 04/11/2018 03:00:00,11.05,11.15,2,-2.03
 04/11/2018 03:15:00,10.97,11.15,2,-1.88
 04/11/2018 03:30:00,10.92,11.15,2,-1.87
 04/11/2018 03:45:00,10.93,11.15,2,-1.84
 04/11/2018 04:00:00,10.98,11.16,2,-1.83
 04/11/2018 04:15:00,10.96,11.18,2,-1.71
 04/11/2018 04:30:00,10.95,10.93,1,-1.71
 04/11/2018 04:45:00,10.95,10.9,1,-1.71
 04/11/2018 05:00:00,10.86,10.9,1,-1.62
 04/11/2018 05:15:00,10.81,10.9,1,-1.61
 04/11/2018 05:30:00,10.8,10.89,2,-1.68
 04/11/2018 05:45:00,10.8,10.89,2,-1.71
 04/11/2018 06:00:00,10.76,10.89,2,-1.71
 04/11/2018 06:15:00,10.74,10.89,2,-1.83
 04/11/2018 06:30:00,10.72,10.89,2,-1.84
 04/11/2018 06:45:00,10.72,10.89,2,-1.87
 04/11/2018 07:00:00,10.71,10.89,2,-1.86
 04/11/2018 07:15:00,10.68,10.89,2,-1.83
 04/11/2018 07:30:00,10.72,10.89,2,-1.83
 04/11/2018 07:45:00,10.7,10.89,2,-1.78
 04/11/2018 08:00:00,10.68,10.89,2,-1.9
 04/11/2018 08:15:00,10.72,10.89,2,-1.93
 04/11/2018 08:30:00,10.71,10.89,2,-1.99
 04/11/2018 08:45:00,10.74,10.99,2,-2.02
 04/11/2018 09:00:00,11.05,11.2,2,-2.14
 04/11/2018 09:15:00,10.83,10.9,2,-2.14
 04/11/2018 09:30:00,10.81,11.01,2,-2.22
 04/11/2018 09:45:00,10.86,11.02,2,-2.18
 04/11/2018 10:00:00,10.86,10.96,2,-2.13
 04/11/2018 10:15:00,10.86,10.96,2,-2.06
 04/11/2018 10:30:00,10.86,11.03,2,-2.12
 04/11/2018 10:45:00,10.86,11.09,2,-2.16
 04/11/2018 11:00:00,10.88,11.08,2,-1.92
 04/11/2018 11:15:00,10.95,11.15,2,-2.13
 04/11/2018 11:30:00,10.96,11.18,2,-2.21
 04/11/2018 11:45:00,10.97,11.15,2,-2.19
 04/11/2018 12:00:00,10.98,11.14,2,-2.17
 04/11/2018 12:15:00,10.99,11.08,2,-2.16
 04/11/2018 12:30:00,10.99,11.08,2,-2.1
 04/11/2018 12:45:00,11.0,11.08,2,-2.27
 04/11/2018 13:00:00,11.01,11.07,2,-2.28
 04/11/2018 13:15:00,11.01,11.07,2,-2.05
 04/11/2018 13:30:00,11.01,11.07,2,-2.18
 04/11/2018 13:45:00,11.02,11.06,2,-2.15
 04/11/2018 14:00:00,11.03,11.07,2,-2.01
 04/11/2018 14:15:00,11.05,11.08,2,-1.97
 04/11/2018 14:30:00,11.07,11.08,2,-2.05
 04/11/2018 14:45:00,11.05,11.08,2,-2.3
 04/11/2018 15:00:00,11.04,11.08,2,-2.25
 04/11/2018 15:15:00,11.0,11.08,2,-2.4
 04/11/2018 15:30:00,10.97,11.08,2,-2.52
 04/11/2018 15:45:00,10.96,11.08,2,-2.63
 04/11/2018 16:00:00,10.91,11.08,2,-2.67
 04/11/2018 16:15:00,10.83,10.92,2,-2.92
 04/11/2018 16:30:00,10.8,10.87,2,-3.02
 04/11/2018 16:45:00,10.73,10.87,2,-3.15
 04/11/2018 17:00:00,10.72,10.87,2,-3.27
 04/11/2018 17:15:00,10.67,10.87,2,-3.4
 04/11/2018 17:30:00,10.66,10.87,2,-3.43
 04/11/2018 17:45:00,10.68,11.0,2,-3.38
 04/11/2018 18:00:00,10.72,10.91,2,-3.33
 04/11/2018 18:15:00,10.74,10.98,2,-3.4
 04/11/2018 18:30:00,10.76,11.0,2,-3.33
 04/11/2018 18:45:00,10.75,10.96,2,-3.2
 04/11/2018 19:00:00,10.77,10.92,2,-2.99
 04/11/2018 19:15:00,10.81,10.92,2,-2.91
 04/11/2018 19:30:00,10.85,10.92,2,-2.82
 04/11/2018 19:45:00,10.85,10.92,2,-2.8
 04/11/2018 20:00:00,10.86,10.92,2,-2.62
 04/11/2018 20:15:00,10.76,10.92,2,-2.5
 04/11/2018 20:30:00,10.8,10.92,2,-2.37
 04/11/2018 20:45:00,10.82,10.92,2,-2.27
 04/11/2018 21:00:00,10.84,10.92,2,-2.22
 04/11/2018 21:15:00,10.86,10.92,2,-2.2
 04/11/2018 21:30:00,10.89,10.92,2,-2.18
 04/11/2018 21:45:00,10.93,10.92,2,-2.05
 04/11/2018 22:00:00,10.81,10.92,2,-1.96
 04/11/2018 22:15:00,10.68,10.92,2,-1.87
 04/11/2018 22:30:00,10.72,10.92,2,-1.7
 04/11/2018 22:45:00,10.89,11.12,2,-1.62
 04/11/2018 23:00:00,10.91,11.12,2,-1.58
 04/11/2018 23:15:00,10.94,11.16,2,-1.58
 04/11/2018 23:30:00,10.95,11.18,2,-1.54
 04/11/2018 23:45:00,10.96,11.17,2,-1.44
 05/11/2018 00:00:00,10.98,11.17,2,-1.37
 05/11/2018 00:00:00,10.98,11.17,2,-1.37
 05/11/2018 00:15:00,10.97,11.16,2,-1.8
 05/11/2018 00:30:00,11.0,11.11,2,-1.96
 05/11/2018 00:45:00,10.99,11.08,2,-2.17
 05/11/2018 01:00:00,10.95,10.99,2,-2.07
 05/11/2018 01:15:00,10.89,10.96,2,-1.98
 05/11/2018 01:30:00,10.89,10.96,2,-1.91
 05/11/2018 01:45:00,10.91,11.11,2,-1.86
 05/11/2018 02:00:00,10.93,11.1,2,-1.87
 05/11/2018 02:15:00,10.92,11.08,2,-1.94
 05/11/2018 02:30:00,10.95,11.08,2,-1.94
 05/11/2018 02:45:00,10.95,11.08,2,-1.94
 05/11/2018 03:00:00,10.97,11.08,2,-1.91
 05/11/2018 03:15:00,10.96,11.08,2,-1.81
 05/11/2018 03:30:00,10.97,11.08,2,-1.81
 05/11/2018 03:45:00,10.98,11.08,2,-1.75
 05/11/2018 04:00:00,11.02,11.08,2,-1.68
 05/11/2018 04:15:00,11.01,11.09,2,-1.68
 05/11/2018 04:30:00,11.0,11.09,2,-1.62
 05/11/2018 04:45:00,10.99,11.09,2,-1.64
 05/11/2018 05:00:00,10.98,11.09,2,-1.58
 05/11/2018 05:15:00,10.96,11.09,2,-1.6
 05/11/2018 05:30:00,10.94,11.09,2,-1.64
 05/11/2018 05:45:00,10.9,11.09,2,-1.68
 05/11/2018 06:00:00,10.89,11.09,2,-1.73
 05/11/2018 06:15:00,10.93,11.09,2,-1.85
 05/11/2018 06:30:00,11.04,11.09,2,-2.06
 05/11/2018 06:45:00,11.05,11.09,2,-2.24
 05/11/2018 07:00:00,11.01,11.09,2,-2.32
 05/11/2018 07:15:00,11.01,11.09,2,-2.35
 05/11/2018 07:30:00,10.96,11.09,2,-2.38
 05/11/2018 07:45:00,10.98,11.09,2,-2.41
 05/11/2018 08:00:00,11.01,11.09,2,-2.25
 05/11/2018 08:15:00,10.99,11.08,2,-2.19
 05/11/2018 08:30:00,10.97,11.08,2,-2.13
 05/11/2018 08:45:00,10.96,11.1,2,-2.08
 05/11/2018 09:00:00,10.95,11.09,2,-1.98
 05/11/2018 09:15:00,10.95,11.1,2,-1.86
 05/11/2018 09:30:00,10.95,11.1,2,-1.79
 05/11/2018 09:45:00,10.98,11.1,2,-1.68
 05/11/2018 10:00:00,11.01,11.1,2,-1.68
 05/11/2018 10:15:00,11.04,11.05,2,-1.55
 05/11/2018 10:30:00,11.04,11.02,2,-1.48
 05/11/2018 10:45:00,10.87,10.86,2,-1.24
 05/11/2018 11:00:00,10.8,10.79,2,-1.14
 05/11/2018 11:15:00,10.91,11.0,2,-0.85
 05/11/2018 11:30:00,10.88,10.97,2,-0.89
 05/11/2018 11:45:00,10.7,10.68,2,-0.79
 05/11/2018 12:00:00,10.91,10.99,2,-1.07
 05/11/2018 12:15:00,10.84,10.82,2,-0.57
 05/11/2018 12:30:00,10.75,10.75,2,-0.41
 05/11/2018 12:45:00,10.74,10.76,2,-0.44
 05/11/2018 13:00:00,10.72,10.75,2,-0.96
 05/11/2018 13:15:00,10.71,10.75,2,-1.22
 05/11/2018 13:30:00,10.71,10.75,2,-1.43
 05/11/2018 13:45:00,10.7,10.75,2,-1.42
 05/11/2018 14:00:00,10.96,11.16,2,-1.52
 05/11/2018 14:15:00,10.94,11.16,2,-1.54
 05/11/2018 14:30:00,10.95,11.16,2,-1.54
 05/11/2018 14:45:00,10.95,11.12,2,-1.57
 05/11/2018 15:00:00,10.95,11.08,2,-1.63
 05/11/2018 15:15:00,10.94,11.08,2,-1.73
 05/11/2018 15:30:00,10.94,11.08,2,-1.76
 05/11/2018 15:45:00,10.91,11.08,2,-1.79
 05/11/2018 16:00:00,10.87,11.08,2,-1.89
 05/11/2018 16:15:00,10.85,11.08,2,-2.1
 05/11/2018 16:30:00,10.86,10.9,2,-2.28
 05/11/2018 16:45:00,10.81,11.01,2,-2.57
 05/11/2018 17:00:00,10.8,10.92,2,-2.86
 05/11/2018 17:15:00,10.76,10.97,2,-3.12
 05/11/2018 17:30:00,10.72,10.97,2,-3.28
 05/11/2018 17:45:00,10.72,10.97,2,-3.32
 05/11/2018 18:00:00,10.74,10.97,2,-3.32
 05/11/2018 18:15:00,10.75,10.97,2,-3.26
 05/11/2018 18:30:00,10.78,10.97,2,-3.18
 05/11/2018 18:45:00,10.8,10.97,2,-3.07
 05/11/2018 19:00:00,10.83,10.97,2,-2.95
 05/11/2018 19:15:00,10.8,10.97,2,-2.87
 05/11/2018 19:30:00,10.83,10.97,2,-2.68
 05/11/2018 19:45:00,10.87,10.97,2,-2.53
 05/11/2018 20:00:00,10.88,10.97,2,-2.51
 05/11/2018 20:15:00,10.9,10.97,2,-2.4
 05/11/2018 20:30:00,10.94,10.97,2,-2.33
 05/11/2018 20:45:00,10.95,10.97,2,-2.25
 05/11/2018 21:00:00,10.95,10.97,2,-2.17
 05/11/2018 21:15:00,10.88,10.97,2,-2.04
 05/11/2018 21:30:00,10.85,10.97,2,-1.98
 05/11/2018 21:45:00,10.87,10.97,2,-1.94
 05/11/2018 22:00:00,10.91,10.97,2,-1.76
 05/11/2018 22:15:00,10.92,10.97,2,-1.74
 05/11/2018 22:30:00,10.95,10.97,2,-1.66
 05/11/2018 22:45:00,10.87,10.97,2,-1.59
 05/11/2018 23:00:00,10.79,10.97,2,-1.51
 05/11/2018 23:15:00,10.8,10.97,2,-1.51
 05/11/2018 23:30:00,10.8,10.97,2,-1.51
 05/11/2018 23:45:00,10.81,10.97,2,-1.44
 06/11/2018 00:00:00,10.82,10.97,2,-1.41
 06/11/2018 00:15:00,10.74,10.97,2,-1.73
 06/11/2018 00:30:00,10.72,10.97,2,-1.84
 06/11/2018 00:45:00,10.72,10.97,2,-1.96
 06/11/2018 01:00:00,10.75,10.97,2,-1.95
 06/11/2018 01:15:00,10.76,10.97,2,-1.88
 06/11/2018 01:30:00,10.77,10.97,2,-1.83
 06/11/2018 01:45:00,10.82,10.97,2,-1.74
 06/11/2018 02:00:00,10.85,10.97,2,-1.72
 06/11/2018 02:15:00,10.83,10.97,2,-1.8
 06/11/2018 02:30:00,10.85,10.97,2,-1.84
 06/11/2018 02:45:00,10.86,10.97,2,-1.8
 06/11/2018 03:00:00,10.89,10.97,2,-1.68
 06/11/2018 03:15:00,10.89,10.97,2,-1.68
 06/11/2018 03:30:00,10.89,10.97,2,-1.58
 06/11/2018 03:45:00,10.89,10.97,2,-1.61
 06/11/2018 04:00:00,10.91,10.97,2,-1.49
 06/11/2018 04:15:00,10.91,10.97,2,-1.5
 06/11/2018 04:30:00,10.91,10.97,2,-1.44
 06/11/2018 04:45:00,10.91,10.97,2,-1.44
 06/11/2018 05:00:00,10.91,10.97,2,-1.44
 06/11/2018 05:15:00,10.83,10.97,2,-1.44
 06/11/2018 05:30:00,10.8,10.97,2,-1.45
 06/11/2018 05:45:00,10.79,10.97,2,-1.59
 06/11/2018 06:00:00,10.78,10.97,2,-1.57
 06/11/2018 06:15:00,10.75,10.97,2,-1.66
 06/11/2018 06:30:00,10.73,10.97,2,-1.86
 06/11/2018 06:45:00,10.78,10.97,2,-2.11
 06/11/2018 07:00:00,10.8,10.97,2,-2.2
 06/11/2018 07:15:00,10.85,10.97,2,-2.16
 06/11/2018 07:30:00,10.85,10.97,2,-2.18
 06/11/2018 07:45:00,10.81,10.97,2,-2.13
 06/11/2018 08:00:00,10.82,10.97,2,-2.23
 06/11/2018 08:15:00,10.8,10.97,2,-2.26
 06/11/2018 08:30:00,10.81,10.97,2,-2.06
 06/11/2018 08:45:00,10.81,10.97,2,-1.85
 06/11/2018 09:00:00,10.84,10.97,2,-1.66
 06/11/2018 09:15:00,10.84,10.97,2,-1.53
 06/11/2018 09:30:00,10.87,10.97,2,-1.18
 06/11/2018 09:45:00,10.85,10.97,2,-1.79
 06/11/2018 10:00:00,10.89,10.97,2,-1.39
 06/11/2018 10:15:00,10.92,10.97,2,-1.32
 06/11/2018 10:30:00,10.92,10.97,2,-1.35
 06/11/2018 10:45:00,10.92,10.92,2,-0.79
 06/11/2018 11:00:00,10.83,10.82,2,-1.19
 06/11/2018 11:15:00,10.89,10.96,1,-0.92
 06/11/2018 11:30:00,10.85,10.9,1,-0.87
 06/11/2018 11:45:00,10.87,10.9,1,-1.45
 06/11/2018 12:00:00,10.92,10.9,1,-1.14
 06/11/2018 12:15:00,10.89,10.9,2,-1.38
 06/11/2018 12:30:00,10.97,11.11,2,-1.51
 06/11/2018 12:45:00,11.0,11.08,2,-1.62
 06/11/2018 13:00:00,11.03,11.07,2,-0.41
 06/11/2018 13:15:00,10.99,11.07,2,-1.37
 06/11/2018 13:30:00,10.97,11.07,2,-1.76
 06/11/2018 13:45:00,10.98,11.07,2,-1.63
 06/11/2018 14:00:00,10.99,11.09,2,-1.46
 06/11/2018 14:15:00,10.94,11.04,2,-1.46
 06/11/2018 14:30:00,10.86,10.86,2,-1.74
 06/11/2018 14:45:00,10.98,11.12,2,-1.77
 06/11/2018 15:00:00,11.01,4.65,2,-0.74
 06/11/2018 15:15:00,10.99,11.1,2,-1.6
 06/11/2018 15:30:00,10.98,11.1,2,-1.77
 06/11/2018 15:45:00,10.94,11.1,2,-1.78
 06/11/2018 16:00:00,10.9,11.1,2,-1.89
 06/11/2018 16:15:00,10.85,11.1,2,-2.26
 06/11/2018 16:30:00,10.81,11.1,2,-2.35
 06/11/2018 16:45:00,10.78,11.01,1,-2.65
 06/11/2018 17:00:00,10.72,10.9,1,-2.78
 06/11/2018 17:15:00,10.71,10.9,1,-3.12
 06/11/2018 17:30:00,10.67,10.9,1,-3.27
 06/11/2018 17:45:00,10.7,10.9,1,-3.21
 06/11/2018 18:00:00,10.71,10.9,1,-3.14
 06/11/2018 18:15:00,10.72,10.9,1,-3.19
 06/11/2018 18:30:00,10.75,10.9,1,-3.13
 06/11/2018 18:45:00,10.73,10.9,1,-3.19
 06/11/2018 19:00:00,10.72,10.9,1,-3.15
 06/11/2018 19:15:00,10.74,10.9,1,-3.05
 06/11/2018 19:30:00,10.77,10.9,1,-3.0
 06/11/2018 19:45:00,10.81,10.9,1,-2.83
 06/11/2018 20:00:00,10.79,10.9,1,-2.67
 06/11/2018 20:15:00,10.78,10.9,1,-2.62
 06/11/2018 20:30:00,10.82,10.9,1,-2.59
 06/11/2018 20:45:00,10.84,10.9,1,-2.47
 06/11/2018 21:00:00,10.84,10.9,1,-2.34
 06/11/2018 21:15:00,10.85,10.9,1,-2.28
 06/11/2018 21:30:00,10.71,10.9,1,-2.14
 06/11/2018 21:45:00,10.67,10.9,1,-2.03
 06/11/2018 22:00:00,10.69,10.9,1,-1.82
 06/11/2018 22:15:00,10.72,10.9,1,-1.82
 06/11/2018 22:30:00,10.75,10.9,1,-1.68
 06/11/2018 22:45:00,10.78,10.9,1,-1.54
 06/11/2018 23:00:00,10.79,10.9,1,-1.46
 06/11/2018 23:15:00,10.72,10.9,1,-1.49
 06/11/2018 23:30:00,10.69,10.9,1,-1.51
 06/11/2018 23:45:00,10.8,10.9,1,-1.45
 07/11/2018 00:00:00,10.86,10.9,1,-1.37
 07/11/2018 00:15:00,10.81,10.9,1,-1.73
 07/11/2018 00:30:00,10.81,10.9,1,-1.82
 07/11/2018 00:45:00,10.81,10.9,1,-1.99
 07/11/2018 01:00:00,10.82,10.9,1,-2.01
 07/11/2018 01:15:00,10.84,10.9,1,-1.89
 07/11/2018 01:30:00,10.86,10.9,1,-1.92
 07/11/2018 01:45:00,10.89,10.9,1,-1.85
 07/11/2018 02:00:00,10.95,10.9,1,-1.79
 07/11/2018 02:15:00,10.94,10.9,1,-2.03
 07/11/2018 02:30:00,10.96,10.9,1,-2.06
 07/11/2018 02:45:00,10.95,10.9,1,-1.98
 07/11/2018 03:00:00,10.9,10.9,1,-1.88
 07/11/2018 03:15:00,10.87,10.9,1,-1.84
 07/11/2018 03:30:00,10.88,10.9,1,-1.74
 07/11/2018 03:45:00,10.89,10.9,1,-1.65
 07/11/2018 04:00:00,10.91,10.9,1,-1.58
 07/11/2018 04:15:00,10.89,10.9,1,-1.58
 07/11/2018 04:30:00,10.89,10.9,1,-1.56
 07/11/2018 04:45:00,10.88,10.9,1,-1.5
 07/11/2018 05:00:00,10.88,10.9,1,-1.49
 07/11/2018 05:15:00,10.85,10.9,1,-1.56
 07/11/2018 05:30:00,10.89,10.9,1,-1.58
 07/11/2018 05:45:00,10.85,10.9,1,-1.58
 07/11/2018 06:00:00,10.82,10.9,1,-1.58
 07/11/2018 06:15:00,10.72,10.9,1,-1.77
 07/11/2018 06:30:00,10.73,10.9,1,-1.93
 07/11/2018 06:45:00,10.68,10.9,1,-2.14
 07/11/2018 07:00:00,10.67,10.9,1,-2.18
 07/11/2018 07:15:00,10.69,10.9,1,-2.2
 07/11/2018 07:30:00,10.69,10.9,1,-2.29
 07/11/2018 07:45:00,10.69,10.9,1,-2.31
 07/11/2018 08:00:00,10.72,10.9,1,-2.29
 07/11/2018 08:15:00,10.71,10.9,1,-2.3
 07/11/2018 08:30:00,10.72,10.9,1,-2.02
 07/11/2018 08:45:00,10.72,10.9,1,-1.95
 07/11/2018 09:00:00,10.7,10.9,1,-1.94
 07/11/2018 09:15:00,10.69,10.9,1,-1.76
 07/11/2018 09:30:00,10.71,10.9,1,-1.5
 07/11/2018 09:45:00,10.76,10.9,2,-0.77
 07/11/2018 10:00:00,10.8,10.89,2,-0.57
 07/11/2018 10:15:00,10.84,10.89,2,0.07
 07/11/2018 10:30:00,10.85,10.89,2,0.01
 07/11/2018 10:45:00,10.82,10.89,2,-0.8
 07/11/2018 11:00:00,10.82,10.89,2,-1.32
 07/11/2018 11:15:00,10.82,10.89,2,-1.63
 07/11/2018 11:30:00,10.82,11.03,2,-1.71
 07/11/2018 11:45:00,10.85,11.04,2,-1.45
 07/11/2018 12:00:00,10.81,10.91,2,-1.7
 07/11/2018 12:15:00,10.83,10.99,2,-1.73
 07/11/2018 12:30:00,10.93,11.16,2,-1.36
 07/11/2018 12:45:00,10.96,11.16,2,-1.47
 07/11/2018 13:00:00,10.99,11.16,2,-1.26
 07/11/2018 13:15:00,11.06,11.12,2,-0.29
 07/11/2018 13:30:00,11.06,11.09,2,-0.41
 07/11/2018 13:45:00,11.1,11.1,2,-0.26
 07/11/2018 14:00:00,11.04,11.1,2,-1.09
 07/11/2018 14:15:00,11.0,11.1,2,-1.58
 07/11/2018 14:30:00,11.03,11.1,2,-1.06
 07/11/2018 14:45:00,11.04,11.09,2,-0.89
 07/11/2018 15:00:00,11.05,11.08,2,-0.67
 07/11/2018 15:15:00,11.05,11.09,2,-0.61
 07/11/2018 15:30:00,11.02,11.09,2,-1.02
 07/11/2018 15:45:00,10.98,11.09,2,-1.71
 07/11/2018 16:00:00,10.94,11.09,2,-1.97
 07/11/2018 16:15:00,10.84,11.08,2,-2.21
 07/11/2018 16:30:00,10.82,11.03,2,-2.28
 07/11/2018 16:45:00,10.77,10.92,2,-2.49
 07/11/2018 17:00:00,10.74,10.89,1,-2.65
 07/11/2018 17:15:00,10.66,10.9,1,-2.92
 07/11/2018 17:30:00,10.65,10.9,1,-3.1
 07/11/2018 17:45:00,10.69,10.9,1,-3.28
 07/11/2018 18:00:00,10.72,10.89,2,-3.27
 07/11/2018 18:15:00,10.74,10.89,2,-3.4
 07/11/2018 18:30:00,10.79,10.89,2,-3.29
 07/11/2018 18:45:00,10.8,10.89,2,-3.18
 07/11/2018 19:00:00,10.79,10.89,2,-3.18
 07/11/2018 19:15:00,10.73,10.89,2,-3.08
 07/11/2018 19:30:00,10.78,10.89,2,-3.03
 07/11/2018 19:45:00,10.82,10.89,2,-2.88
 07/11/2018 20:00:00,10.83,10.89,2,-2.76
 07/11/2018 20:15:00,10.82,10.89,2,-2.67
 07/11/2018 20:30:00,10.77,10.89,2,-2.59
 07/11/2018 20:45:00,10.75,10.89,2,-2.39
 07/11/2018 21:00:00,10.79,10.89,2,-2.31
 07/11/2018 21:15:00,10.84,10.89,2,-2.39
 07/11/2018 21:30:00,10.86,10.89,2,-2.33
 07/11/2018 21:45:00,10.81,10.89,2,-2.23
 07/11/2018 22:00:00,10.8,10.89,2,-2.09
 07/11/2018 22:15:00,10.83,10.89,2,-1.96
 07/11/2018 22:30:00,10.85,10.89,2,-1.86
 07/11/2018 22:45:00,10.85,10.89,2,-1.74
 07/11/2018 23:00:00,10.87,10.89,2,-1.67
 07/11/2018 23:15:00,10.78,10.89,2,-1.65
 07/11/2018 23:30:00,10.82,10.89,2,-1.54
 07/11/2018 23:45:00,10.81,10.89,2,-1.53
 08/11/2018 00:00:00,10.82,10.89,2,-1.48
 08/11/2018 00:15:00,10.76,10.89,2,-1.83
 08/11/2018 00:30:00,10.75,10.89,2,-1.89
 08/11/2018 00:45:00,10.74,10.89,2,-2.02
 08/11/2018 01:00:00,10.76,10.89,2,-1.98
 08/11/2018 01:15:00,10.79,10.89,2,-1.94
 08/11/2018 01:30:00,10.8,10.89,2,-1.94
 08/11/2018 01:45:00,10.82,10.89,2,-1.89
 08/11/2018 02:00:00,10.84,10.89,2,-1.78
 08/11/2018 02:15:00,10.83,10.89,2,-1.97
 08/11/2018 02:30:00,10.79,10.89,2,-1.98
 08/11/2018 02:45:00,10.76,10.89,2,-1.98
 08/11/2018 03:00:00,10.79,10.89,2,-1.91
 08/11/2018 03:15:00,10.75,10.89,2,-1.84
 08/11/2018 03:30:00,10.77,10.89,2,-1.78
 08/11/2018 03:45:00,10.77,10.89,2,-1.78
 08/11/2018 04:00:00,10.78,10.89,2,-1.68
 08/11/2018 04:15:00,10.77,10.89,2,-1.68
 08/11/2018 04:30:00,10.78,10.89,2,-1.65
 08/11/2018 04:45:00,10.78,10.89,2,-1.61
 08/11/2018 05:00:00,10.78,10.89,2,-1.54
 08/11/2018 05:15:00,10.72,10.89,2,-1.58
 08/11/2018 05:30:00,10.7,10.89,2,-1.69
 08/11/2018 05:45:00,10.67,10.89,2,-1.71
 08/11/2018 06:00:00,10.65,10.89,2,-1.71
 08/11/2018 06:15:00,10.71,10.89,2,-1.91
 08/11/2018 06:30:00,10.72,10.89,2,-2.04
 08/11/2018 06:45:00,10.67,10.89,2,-2.14
 08/11/2018 07:00:00,10.74,10.89,2,-2.32
 08/11/2018 07:15:00,10.68,10.89,2,-2.31
 08/11/2018 07:30:00,10.69,10.89,2,-2.34
 08/11/2018 07:45:00,10.66,10.89,2,-2.3
 08/11/2018 08:00:00,10.63,10.89,2,-2.41
 08/11/2018 08:15:00,10.63,10.89,2,-2.41
 08/11/2018 08:30:00,10.67,10.89,2,-2.14
 08/11/2018 08:45:00,10.69,10.89,2,-1.98
 08/11/2018 09:00:00,10.71,10.89,2,-1.73
 08/11/2018 09:15:00,10.89,11.1,2,-1.5
 08/11/2018 09:30:00,10.92,11.11,2,-1.31
 08/11/2018 09:45:00,10.93,11.13,2,-1.62
 08/11/2018 10:00:00,10.94,11.13,2,-1.66
 08/11/2018 10:15:00,10.94,11.12,2,-1.56
 08/11/2018 10:30:00,10.6,10.67,2,-1.18
 08/11/2018 10:45:00,10.59,10.67,2,-1.17
 08/11/2018 11:00:00,10.6,10.67,2,-1.01
 08/11/2018 11:15:00,10.59,10.67,2,-1.21
 08/11/2018 11:30:00,10.82,10.95,2,-1.0
 08/11/2018 11:45:00,11.01,11.19,1,-1.15
 08/11/2018 12:00:00,10.87,10.9,1,-1.27
 08/11/2018 12:15:00,10.86,10.9,1,-1.17
 08/11/2018 12:30:00,10.9,10.9,1,-0.22
 08/11/2018 12:45:00,10.88,10.9,2,-0.95
 08/11/2018 13:00:00,10.89,11.02,2,-0.7
 08/11/2018 13:15:00,10.95,11.07,2,-0.08
 08/11/2018 13:30:00,10.97,11.08,2,-0.37
 08/11/2018 13:45:00,10.93,11.07,2,-1.11
 08/11/2018 14:00:00,10.86,10.92,2,-1.09
 08/11/2018 14:15:00,10.78,10.8,2,-1.39
 08/11/2018 14:30:00,10.8,10.8,2,-1.31
 08/11/2018 14:45:00,10.79,10.8,2,-1.53
 08/11/2018 15:00:00,10.88,10.95,2,-1.56
 08/11/2018 15:15:00,11.04,11.15,2,-1.63
 08/11/2018 15:30:00,11.07,11.15,2,-1.76
 08/11/2018 15:45:00,11.1,11.15,2,-1.77
 08/11/2018 16:00:00,11.04,11.15,2,-1.84
 08/11/2018 16:15:00,11.01,11.08,2,-2.12
 08/11/2018 16:30:00,10.98,11.02,2,-2.39
 08/11/2018 16:45:00,10.92,11.02,2,-2.52
 08/11/2018 17:00:00,10.87,11.02,2,-2.69
 08/11/2018 17:15:00,10.84,11.02,2,-3.05
 08/11/2018 17:30:00,10.8,11.02,2,-3.17
 08/11/2018 17:45:00,10.81,11.02,2,-3.23
 08/11/2018 18:00:00,10.82,11.02,2,-3.23
 08/11/2018 18:15:00,10.83,11.02,2,-3.27
 08/11/2018 18:30:00,10.85,11.02,2,-3.27
 08/11/2018 18:45:00,10.85,11.02,2,-3.22
 08/11/2018 19:00:00,10.9,11.02,2,-3.22
 08/11/2018 19:15:00,10.91,11.02,2,-3.14
 08/11/2018 19:30:00,10.94,11.02,2,-3.01
 08/11/2018 19:45:00,10.94,11.02,2,-2.84
 08/11/2018 20:00:00,10.84,11.02,2,-2.7
 08/11/2018 20:15:00,10.82,11.02,2,-2.62
 08/11/2018 20:30:00,10.85,11.02,2,-2.51
 08/11/2018 20:45:00,10.87,11.02,2,-2.45
 08/11/2018 21:00:00,10.9,11.02,2,-2.33
 08/11/2018 21:15:00,10.95,11.02,2,-2.36
 08/11/2018 21:30:00,10.95,11.02,2,-2.24
 08/11/2018 21:45:00,10.91,11.02,2,-2.17
 08/11/2018 22:00:00,10.98,11.02,2,-1.98
 08/11/2018 22:15:00,10.99,11.02,2,-2.04
 08/11/2018 22:30:00,10.99,11.02,2,-1.91
 08/11/2018 22:45:00,10.95,11.02,2,-1.76
 08/11/2018 23:00:00,10.96,11.02,2,-1.6
 08/11/2018 23:15:00,10.9,11.02,2,-1.71
 08/11/2018 23:30:00,10.84,11.02,2,-1.68
 08/11/2018 23:45:00,10.85,11.02,2,-1.54
 09/11/2018 00:00:00,10.9,11.02,2,-1.49
 09/11/2018 00:15:00,10.88,11.02,2,-1.87
 09/11/2018 00:30:00,10.92,11.02,2,-1.94
 09/11/2018 00:45:00,10.93,11.02,2,-2.03
 09/11/2018 01:00:00,10.95,11.02,2,-2.04
 09/11/2018 01:15:00,11.0,11.02,2,-2.0
 09/11/2018 01:30:00,11.01,11.02,2,-1.98
 09/11/2018 01:45:00,11.02,11.02,2,-1.94
 09/11/2018 02:00:00,11.04,11.02,2,-1.9
 09/11/2018 02:15:00,10.95,11.02,2,-1.96
 09/11/2018 02:30:00,10.95,11.02,2,-1.98
 09/11/2018 02:45:00,10.89,11.02,2,-1.89
 09/11/2018 03:00:00,10.91,11.02,2,-1.84
 09/11/2018 03:15:00,10.92,11.02,2,-1.78
 09/11/2018 03:30:00,10.87,11.02,2,-1.74
 09/11/2018 03:45:00,10.9,11.02,2,-1.65
 09/11/2018 04:00:00,10.91,11.02,2,-1.61
 09/11/2018 04:15:00,10.89,11.02,2,-1.58
 09/11/2018 04:30:00,10.89,11.02,2,-1.61
 09/11/2018 04:45:00,10.87,11.02,2,-1.61
 09/11/2018 05:00:00,10.87,11.02,2,-1.53
 09/11/2018 05:15:00,10.82,11.02,2,-1.54
 09/11/2018 05:30:00,10.81,11.02,2,-1.54
 09/11/2018 05:45:00,10.81,11.02,2,-1.62
 09/11/2018 06:00:00,10.82,11.02,2,-1.64
 09/11/2018 06:15:00,10.81,11.02,2,-1.76
 09/11/2018 06:30:00,10.76,11.02,2,-1.94
 09/11/2018 06:45:00,10.8,11.02,2,-2.13
 09/11/2018 07:00:00,10.8,11.02,2,-2.26
 09/11/2018 07:15:00,10.8,11.02,2,-2.32
 09/11/2018 07:30:00,10.8,11.02,2,-2.45
 09/11/2018 07:45:00,10.85,11.02,2,-2.44
 09/11/2018 08:00:00,10.87,11.02,2,-2.15
 09/11/2018 08:15:00,10.86,11.02,2,-2.22
 09/11/2018 08:30:00,10.88,11.02,2,-2.08
 09/11/2018 08:45:00,10.86,11.02,2,-1.99
 09/11/2018 09:00:00,10.87,11.02,2,-1.93
 09/11/2018 09:15:00,10.88,11.02,2,-1.93
 09/11/2018 09:30:00,10.89,11.02,2,-1.82
 09/11/2018 09:45:00,10.92,11.02,2,-1.31
 09/11/2018 10:00:00,10.94,11.02,2,-1.33
 09/11/2018 10:15:00,10.96,11.02,2,-1.07
 09/11/2018 10:30:00,10.99,11.02,2,-0.8
 09/11/2018 10:45:00,10.98,11.02,2,-0.91
 09/11/2018 11:00:00,10.99,11.02,2,-0.95
 09/11/2018 11:15:00,11.01,11.02,2,-0.7
 09/11/2018 11:30:00,11.03,11.02,2,-0.38
 09/11/2018 11:45:00,11.01,11.02,2,-0.96
 09/11/2018 12:00:00,11.0,11.02,2,-1.34
 09/11/2018 12:15:00,10.99,11.02,2,-1.39
 09/11/2018 12:30:00,10.98,11.02,2,-1.59
 09/11/2018 12:45:00,10.99,11.02,2,-1.63
 09/11/2018 13:00:00,11.0,11.02,2,-1.64
 09/11/2018 13:15:00,10.99,11.02,2,-1.8
 09/11/2018 13:30:00,10.97,11.02,2,-1.89
 09/11/2018 13:45:00,10.96,11.02,2,-1.9
 09/11/2018 14:00:00,10.98,11.02,2,-1.92
 09/11/2018 14:15:00,10.98,11.02,2,-1.87
 09/11/2018 14:30:00,10.98,11.02,2,-1.93
 09/11/2018 14:45:00,10.96,11.02,2,-2.09
 09/11/2018 15:00:00,10.93,11.02,2,-2.09
 09/11/2018 15:15:00,10.9,11.02,2,-2.18
 09/11/2018 15:30:00,10.87,11.02,2,-2.25
 09/11/2018 15:45:00,10.84,11.02,2,-2.25
 09/11/2018 16:00:00,10.86,11.07,2,-2.42
 09/11/2018 16:15:00,10.86,11.05,2,-2.63
 09/11/2018 16:30:00,10.81,10.99,2,-2.65
 09/11/2018 16:45:00,10.78,10.98,2,-2.94
 09/11/2018 17:00:00,10.73,10.98,2,-3.08
 09/11/2018 17:15:00,10.7,10.98,2,-3.33
 09/11/2018 17:30:00,10.7,10.98,2,-3.42
 09/11/2018 17:45:00,10.72,10.98,2,-3.36
 09/11/2018 18:00:00,10.78,10.98,2,-3.23
 09/11/2018 18:15:00,10.78,10.98,2,-3.33
 09/11/2018 18:30:00,10.79,10.98,2,-3.37
 09/11/2018 18:45:00,10.78,10.98,2,-2.85
 09/11/2018 19:00:00,10.81,10.98,2,-2.74
 09/11/2018 19:15:00,10.83,10.98,2,-3.16
 09/11/2018 19:30:00,10.88,10.98,2,-2.53
 09/11/2018 19:45:00,10.91,10.98,2,-2.41
 09/11/2018 20:00:00,10.89,10.98,2,-2.31
 09/11/2018 20:15:00,10.85,10.98,2,-2.27
 09/11/2018 20:30:00,10.91,10.98,2,-2.15
 09/11/2018 20:45:00,10.93,10.98,2,-2.02
 09/11/2018 21:00:00,10.97,10.98,2,-2.0
 09/11/2018 21:15:00,10.96,10.98,2,-1.98
 09/11/2018 21:30:00,10.94,10.96,2,-1.85
 09/11/2018 21:45:00,10.84,10.95,2,-1.81
 09/11/2018 22:00:00,10.75,10.95,2,-2.0
 09/11/2018 22:15:00,10.81,10.96,2,-1.98
 09/11/2018 22:30:00,10.86,10.96,2,-1.83
 09/11/2018 22:45:00,10.89,10.96,2,-1.74
 09/11/2018 23:00:00,10.93,10.96,2,-1.73
 09/11/2018 23:15:00,10.92,10.96,2,-1.72
 09/11/2018 23:30:00,10.92,10.96,2,-1.69
 09/11/2018 23:45:00,10.86,10.96,2,-1.71
 10/11/2018 00:00:00,10.88,10.96,2,-1.66
 10/11/2018 00:15:00,10.88,10.91,2,-1.61
 10/11/2018 00:30:00,10.88,10.9,2,-1.61
 10/11/2018 00:45:00,10.88,10.9,2,-1.61
 10/11/2018 01:00:00,10.88,10.9,2,-1.61
 10/11/2018 01:15:00,10.88,10.9,2,-1.61
 10/11/2018 01:30:00,10.88,10.9,2,-1.61
 10/11/2018 01:45:00,10.88,10.9,2,-1.61
 10/11/2018 02:00:00,10.88,10.9,2,-1.61
 10/11/2018 02:15:00,10.88,10.9,2,-1.61
 10/11/2018 02:30:00,10.88,10.9,2,-1.61
 10/11/2018 02:45:00,10.88,10.9,2,-1.61
 10/11/2018 03:00:00,10.88,10.9,2,-1.61
 10/11/2018 03:15:00,10.88,10.9,2,-1.61
 10/11/2018 03:30:00,10.88,10.9,2,-1.61
 10/11/2018 03:45:00,10.88,10.9,2,-1.61
 10/11/2018 04:00:00,10.88,10.9,2,-1.61
 10/11/2018 04:15:00,10.88,10.9,2,-1.61
 10/11/2018 04:30:00,10.88,10.9,2,-1.61
 10/11/2018 04:45:00,10.88,10.9,2,-1.61
 10/11/2018 05:00:00,10.88,10.9,2,-1.61
 10/11/2018 05:15:00,10.88,10.9,2,-1.61
 10/11/2018 05:30:00,10.88,10.9,2,-1.61
 10/11/2018 05:45:00,10.88,10.9,2,-1.61
 10/11/2018 06:00:00,10.88,10.9,2,-1.61
 10/11/2018 06:15:00,10.88,10.9,2,-1.61
 10/11/2018 06:30:00,10.88,10.9,2,-1.61
 10/11/2018 06:45:00,10.88,10.9,2,-1.61
 10/11/2018 07:00:00,10.88,10.9,2,-1.61
 10/11/2018 07:15:00,10.88,10.9,2,-1.61
 10/11/2018 07:30:00,10.88,10.9,2,-1.61
 10/11/2018 07:45:00,10.88,10.9,2,-1.61
 10/11/2018 08:00:00,10.88,10.9,2,-1.61
 10/11/2018 08:15:00,10.88,10.9,2,-1.61
 10/11/2018 08:30:00,10.88,10.9,2,-1.61
 10/11/2018 08:45:00,10.88,10.9,2,-1.61
 10/11/2018 09:00:00,10.88,10.9,2,-1.61
 10/11/2018 09:15:00,10.88,10.9,2,-1.61
 10/11/2018 09:30:00,10.88,10.9,2,-1.61
 10/11/2018 09:45:00,10.88,10.9,2,-1.61
 10/11/2018 10:00:00,10.88,10.9,2,-1.61
 10/11/2018 10:15:00,10.88,10.9,2,-1.61
 10/11/2018 10:30:00,10.88,10.9,2,-1.61
 10/11/2018 10:45:00,10.88,10.9,2,-1.61
 10/11/2018 11:00:00,10.88,10.9,2,-1.61
 10/11/2018 11:15:00,10.88,10.9,2,-1.61
 10/11/2018 11:30:00,10.88,10.9,2,-1.61
 10/11/2018 11:45:00,10.88,10.9,2,-1.61
 10/11/2018 12:00:00,10.88,10.9,2,-1.61
 10/11/2018 12:15:00,10.88,10.9,2,-1.61
 10/11/2018 12:30:00,10.88,10.9,2,-1.61
 10/11/2018 12:45:00,10.88,10.9,2,-1.61
 10/11/2018 13:00:00,10.88,10.9,2,-1.61
 10/11/2018 13:15:00,10.88,10.9,2,-1.61
 10/11/2018 13:30:00,10.88,10.9,2,-1.61
 10/11/2018 13:45:00,10.88,10.9,2,-1.61
 10/11/2018 14:00:00,10.88,10.9,2,-1.61
 10/11/2018 14:15:00,10.88,10.9,2,-1.61
 10/11/2018 14:30:00,10.88,10.9,2,-1.61
 10/11/2018 14:45:00,10.88,10.9,2,-1.61
 10/11/2018 15:00:00,10.88,10.9,2,-1.61
 10/11/2018 15:15:00,10.88,10.9,2,-1.61
 10/11/2018 15:30:00,10.88,10.9,2,-1.61
 10/11/2018 15:45:00,10.88,10.9,2,-1.61
 10/11/2018 16:00:00,10.88,10.9,2,-1.61
 10/11/2018 16:15:00,10.88,10.9,2,-1.61
 10/11/2018 16:30:00,10.88,10.9,2,-1.61
 10/11/2018 16:45:00,10.88,10.9,2,-1.61
 10/11/2018 17:00:00,10.88,10.9,2,-1.61
 10/11/2018 17:15:00,10.88,10.9,2,-1.61
 10/11/2018 17:30:00,10.88,10.9,2,-1.61
 10/11/2018 17:45:00,10.88,10.9,2,-1.61
 10/11/2018 18:00:00,10.88,10.9,2,-1.61
 10/11/2018 18:15:00,10.88,10.9,2,-1.61
 10/11/2018 18:30:00,10.88,10.9,2,-1.61
 10/11/2018 18:45:00,10.88,10.9,2,-1.61
 10/11/2018 19:00:00,10.88,10.9,2,-1.61
 10/11/2018 19:15:00,10.88,10.9,2,-1.61
 10/11/2018 19:30:00,10.88,10.9,2,-1.61
 10/11/2018 19:45:00,10.88,10.9,2,-1.61
 10/11/2018 20:00:00,10.88,10.9,2,-1.61
 10/11/2018 20:15:00,10.88,10.9,2,-1.61
 10/11/2018 20:30:00,10.88,10.9,2,-1.61
 10/11/2018 20:45:00,10.88,10.9,2,-1.61
 10/11/2018 21:00:00,10.88,10.9,2,-1.61
 10/11/2018 21:15:00,10.88,10.9,2,-1.61
 10/11/2018 21:30:00,10.88,10.9,2,-1.61
 10/11/2018 21:45:00,10.88,10.9,2,-1.61
 10/11/2018 22:00:00,10.88,10.9,2,-1.61
 10/11/2018 22:15:00,10.88,10.9,2,-1.61
 10/11/2018 22:30:00,10.88,10.9,2,-1.61
 10/11/2018 22:45:00,10.88,10.9,2,-1.61
 10/11/2018 23:00:00,10.88,10.9,2,-1.61
 10/11/2018 23:15:00,10.88,10.9,2,-1.61
 10/11/2018 23:30:00,10.88,10.9,2,-1.61
 10/11/2018 23:45:00,10.88,10.9,2,-1.61
 11/11/2018 00:00:00,10.88,10.9,2,-1.61
 11/11/2018 00:15:00,10.88,10.9,2,-1.61
 11/11/2018 00:30:00,10.88,10.9,2,-1.61
 11/11/2018 00:45:00,10.88,10.9,2,-1.61
 11/11/2018 01:00:00,10.88,10.9,2,-1.61
 11/11/2018 01:15:00,10.88,10.9,2,-1.61
 11/11/2018 01:30:00,10.88,10.9,2,-1.61
 11/11/2018 01:45:00,10.88,10.9,2,-1.61
 11/11/2018 02:00:00,10.88,10.9,2,-1.61
 11/11/2018 02:15:00,10.88,10.9,2,-1.61
 11/11/2018 02:30:00,10.88,10.9,2,-1.61
 11/11/2018 02:45:00,10.88,10.9,2,-1.61
 11/11/2018 03:00:00,10.88,10.9,2,-1.61
 11/11/2018 03:15:00,10.88,10.9,2,-1.61
 11/11/2018 03:30:00,10.88,10.9,2,-1.61
 11/11/2018 03:45:00,10.88,10.9,2,-1.61
 11/11/2018 04:00:00,10.88,10.9,2,-1.61
 11/11/2018 04:15:00,10.88,10.9,2,-1.61
 11/11/2018 04:30:00,10.88,10.9,2,-1.61
 11/11/2018 04:45:00,10.88,10.9,2,-1.61
 11/11/2018 05:00:00,10.88,10.9,2,-1.61
 11/11/2018 05:15:00,10.88,10.9,2,-1.61
 11/11/2018 05:30:00,10.88,10.9,2,-1.61
 11/11/2018 05:45:00,10.88,10.9,2,-1.61
 11/11/2018 06:00:00,10.88,10.9,2,-1.64
 11/11/2018 06:15:00,10.7,10.9,2,-1.74
 11/11/2018 06:30:00,10.74,10.9,2,-1.88
 11/11/2018 06:45:00,10.67,10.9,2,-1.98
 11/11/2018 07:00:00,10.68,10.9,2,-1.98
 11/11/2018 07:15:00,10.75,10.9,2,-1.9
 11/11/2018 07:30:00,10.78,10.9,2,-1.93
 11/11/2018 07:45:00,10.78,10.9,2,-1.88
 11/11/2018 08:00:00,10.76,10.9,2,-1.8
 11/11/2018 08:15:00,10.77,10.9,2,-1.69
 11/11/2018 08:30:00,10.75,10.9,2,-1.44
 11/11/2018 08:45:00,10.76,10.9,2,-1.32
 11/11/2018 09:00:00,10.79,10.9,2,-1.1
 11/11/2018 09:15:00,10.78,10.9,2,-0.93
 11/11/2018 09:30:00,10.79,10.9,2,-0.67
 11/11/2018 09:45:00,10.8,10.9,2,-0.84
 11/11/2018 10:00:00,10.77,10.9,2,-1.74
 11/11/2018 10:15:00,10.86,10.9,2,0.3
 11/11/2018 10:30:00,10.81,10.9,2,-1.45
 11/11/2018 10:45:00,10.82,10.9,2,-1.13
 11/11/2018 11:00:00,10.9,10.9,2,0.78
 11/11/2018 11:15:00,10.83,10.9,2,0.91
 11/11/2018 11:30:00,10.79,10.9,2,0.97
 11/11/2018 11:45:00,10.77,10.9,2,0.97
 11/11/2018 12:00:00,10.77,10.9,2,1.04
 11/11/2018 12:15:00,10.76,10.9,2,0.22
 11/11/2018 12:30:00,10.75,10.9,2,0.97
 11/11/2018 12:45:00,10.74,10.9,2,0.75
 11/11/2018 13:00:00,10.76,10.9,2,0.85
 11/11/2018 13:15:00,10.78,10.9,2,0.78
 11/11/2018 13:30:00,10.77,10.9,2,0.68
 11/11/2018 13:45:00,10.79,10.9,2,0.59
 11/11/2018 14:00:00,10.8,10.9,2,0.34
 11/11/2018 14:15:00,10.78,10.9,2,0.25
 11/11/2018 14:30:00,10.77,10.9,2,-0.24
 11/11/2018 14:45:00,10.74,10.9,2,-1.23
 11/11/2018 15:00:00,10.74,10.9,2,-0.76
 11/11/2018 15:15:00,10.7,10.9,2,-1.2
 11/11/2018 15:30:00,10.65,10.9,2,-1.74
 11/11/2018 15:45:00,10.7,10.9,2,-1.97
 11/11/2018 16:00:00,10.71,10.9,2,-2.2
 11/11/2018 16:15:00,10.74,10.9,2,-2.41
 11/11/2018 16:30:00,10.68,10.9,2,-2.54
 11/11/2018 16:45:00,10.6,10.9,2,-2.92
 11/11/2018 17:00:00,10.56,10.9,2,-3.2
 11/11/2018 17:15:00,10.53,10.9,2,-3.4
 11/11/2018 17:30:00,10.53,10.9,2,-3.45
 11/11/2018 17:45:00,10.54,10.9,2,-3.44
 11/11/2018 18:00:00,10.56,10.9,2,-3.34
 11/11/2018 18:15:00,10.57,10.9,2,-3.27
 11/11/2018 18:30:00,10.6,10.9,2,-3.28
 11/11/2018 18:45:00,10.6,10.9,2,-3.22
 11/11/2018 19:00:00,10.65,10.9,2,-2.98
 11/11/2018 19:15:00,10.67,10.9,2,-2.92
 11/11/2018 19:30:00,10.71,10.9,2,-2.79
 11/11/2018 19:45:00,10.77,10.9,2,-2.6
 11/11/2018 20:00:00,10.8,10.9,2,-2.51
 11/11/2018 20:15:00,10.79,10.9,2,-2.4
 11/11/2018 20:30:00,10.82,10.9,2,-2.32
 11/11/2018 20:45:00,10.85,10.9,2,-2.31
 11/11/2018 21:00:00,10.89,10.9,2,-2.28
 11/11/2018 21:15:00,10.87,10.9,2,-2.16
 11/11/2018 21:30:00,10.86,10.9,2,-2.18
 11/11/2018 21:45:00,10.89,10.9,2,-2.11
 11/11/2018 22:00:00,10.8,10.9,2,-2.0
 11/11/2018 22:15:00,10.83,10.9,2,-1.85
 11/11/2018 22:30:00,10.86,10.9,2,-1.83
 11/11/2018 22:45:00,10.89,10.9,2,-1.7
 11/11/2018 23:00:00,10.92,10.9,2,-1.53
 11/11/2018 23:15:00,10.92,10.9,2,-1.54
 11/11/2018 23:30:00,10.82,10.9,2,-1.44
 11/11/2018 23:45:00,10.81,10.9,2,-1.44
 12/11/2018 00:00:00,10.77,10.9,2,-1.45
 12/11/2018 00:00:00,10.77,10.9,2,-1.45
 12/11/2018 00:15:00,10.67,10.9,2,-1.82
 12/11/2018 00:30:00,10.66,10.9,2,-1.93
 12/11/2018 00:45:00,10.64,10.9,2,-2.09
 12/11/2018 01:00:00,10.66,10.9,2,-1.98
 12/11/2018 01:15:00,10.68,10.9,2,-1.84
 12/11/2018 01:30:00,10.69,10.9,2,-1.84
 12/11/2018 01:45:00,10.73,10.9,2,-1.84
 12/11/2018 02:00:00,10.75,10.9,2,-1.76
 12/11/2018 02:15:00,10.73,10.9,2,-1.92
 12/11/2018 02:30:00,10.76,10.9,2,-1.92
 12/11/2018 02:45:00,10.78,10.9,2,-1.88
 12/11/2018 03:00:00,10.81,10.9,2,-1.84
 12/11/2018 03:15:00,10.83,10.9,2,-1.84
 12/11/2018 03:30:00,10.83,10.9,2,-1.78
 12/11/2018 03:45:00,10.79,10.9,2,-1.71
 12/11/2018 04:00:00,10.79,10.9,2,-1.65
 12/11/2018 04:15:00,10.74,10.9,2,-1.56
 12/11/2018 04:30:00,10.73,10.9,2,-1.51
 12/11/2018 04:45:00,10.68,10.9,2,-1.53
 12/11/2018 05:00:00,10.7,10.9,2,-1.47
 12/11/2018 05:15:00,10.71,10.9,2,-1.61
 12/11/2018 05:30:00,10.76,10.9,2,-1.61
 12/11/2018 05:45:00,10.72,10.9,2,-1.68
 12/11/2018 06:00:00,10.74,10.9,2,-1.72
 12/11/2018 06:15:00,10.75,10.9,2,-1.92
 12/11/2018 06:30:00,10.82,10.9,2,-2.01
 12/11/2018 06:45:00,10.82,10.9,2,-2.22
 12/11/2018 07:00:00,10.77,10.9,2,-2.26
 12/11/2018 07:15:00,10.73,10.9,2,-2.33
 12/11/2018 07:30:00,10.68,10.9,2,-2.39
 12/11/2018 07:45:00,10.65,10.9,2,-2.34
 12/11/2018 08:00:00,10.64,10.9,2,-2.19
 12/11/2018 08:15:00,10.66,10.9,2,-1.96
 12/11/2018 08:30:00,10.76,10.9,2,-1.6
 12/11/2018 08:45:00,10.84,10.9,2,-1.3
 12/11/2018 09:00:00,10.87,10.9,2,-0.56
 12/11/2018 09:15:00,10.85,10.89,2,-0.12
 12/11/2018 09:30:00,10.87,10.89,2,-0.44
 12/11/2018 09:45:00,10.85,10.89,2,-1.21
 12/11/2018 10:00:00,10.91,10.89,2,-0.1
 12/11/2018 10:15:00,10.71,10.89,2,-0.09
 12/11/2018 10:30:00,10.69,10.89,2,-1.3
 12/11/2018 10:45:00,10.63,10.83,2,-1.95
 12/11/2018 11:00:00,10.63,10.81,2,-1.8
 12/11/2018 11:15:00,10.67,10.81,2,0.02
 12/11/2018 11:30:00,10.71,10.81,2,1.04
 12/11/2018 11:45:00,10.72,10.81,2,0.73
 12/11/2018 12:00:00,10.71,10.81,2,0.81
 12/11/2018 12:15:00,10.97,11.03,1,-0.36
 12/11/2018 12:30:00,10.94,10.9,1,-0.92
 12/11/2018 12:45:00,10.93,10.9,1,-0.89
 12/11/2018 13:00:00,10.95,10.9,1,-0.48
 12/11/2018 13:15:00,10.91,10.9,2,-1.32
 12/11/2018 13:30:00,10.94,10.89,2,-0.19
 12/11/2018 13:45:00,10.91,10.89,2,-1.36
 12/11/2018 14:00:00,10.88,10.93,2,-1.81
 12/11/2018 14:15:00,10.89,11.02,2,-1.48
 12/11/2018 14:30:00,10.88,11.02,2,-1.53
 12/11/2018 14:45:00,10.87,11.02,2,-2.0
 12/11/2018 15:00:00,10.9,11.02,2,-1.71
 12/11/2018 15:15:00,10.88,11.02,2,-2.0
 12/11/2018 15:30:00,10.87,11.02,2,-1.9
 12/11/2018 15:45:00,10.85,11.02,2,-1.76
 12/11/2018 16:00:00,10.8,11.02,2,-1.99
 12/11/2018 16:15:00,10.79,11.05,2,-2.25
 12/11/2018 16:30:00,10.93,11.07,2,-2.42
 12/11/2018 16:45:00,10.93,11.07,2,-2.68
 12/11/2018 17:00:00,10.88,10.95,2,-2.86
 12/11/2018 17:15:00,10.82,10.91,2,-3.05
 12/11/2018 17:30:00,10.8,10.91,2,-3.17
 12/11/2018 17:45:00,10.8,10.91,2,-3.19
 12/11/2018 18:00:00,10.81,10.91,2,-3.37
 12/11/2018 18:15:00,10.83,10.91,2,-3.38
 12/11/2018 18:30:00,10.78,10.91,2,-3.3
 12/11/2018 18:45:00,10.71,10.91,2,-3.18
 12/11/2018 19:00:00,10.75,10.91,2,-3.1
 12/11/2018 19:15:00,10.75,10.91,2,-3.13
 12/11/2018 19:30:00,10.69,10.91,2,-3.07
 12/11/2018 19:45:00,10.76,10.91,2,-2.94
 12/11/2018 20:00:00,10.85,10.91,2,-2.73
 12/11/2018 20:15:00,10.83,10.91,2,-2.61
 12/11/2018 20:30:00,10.75,10.91,2,-2.53
 12/11/2018 20:45:00,10.74,10.91,2,-2.39
 12/11/2018 21:00:00,10.78,10.91,2,-2.28
 12/11/2018 21:15:00,10.83,10.91,2,-2.42
 12/11/2018 21:30:00,10.82,10.91,2,-2.33
 12/11/2018 21:45:00,10.87,10.91,2,-2.14
 12/11/2018 22:00:00,10.81,10.91,2,-2.06
 12/11/2018 22:15:00,10.68,10.91,2,-1.88
 12/11/2018 22:30:00,10.72,10.91,2,-1.78
 12/11/2018 22:45:00,10.74,10.91,2,-1.69
 12/11/2018 23:00:00,10.82,10.91,2,-1.54
 12/11/2018 23:15:00,10.8,10.91,2,-1.6
 12/11/2018 23:30:00,10.83,10.91,2,-1.52
 12/11/2018 23:45:00,10.85,10.91,2,-1.51
 13/11/2018 00:00:00,10.88,10.91,2,-1.52
 13/11/2018 00:15:00,10.8,10.91,2,-1.84
 13/11/2018 00:30:00,10.8,10.91,2,-1.91
 13/11/2018 00:45:00,10.78,10.91,2,-2.04
 13/11/2018 01:00:00,10.8,10.91,2,-2.04
 13/11/2018 01:15:00,10.83,10.91,2,-1.92
 13/11/2018 01:30:00,10.87,10.91,2,-1.91
 13/11/2018 01:45:00,10.88,10.91,2,-1.91
 13/11/2018 02:00:00,10.91,10.91,2,-1.87
 13/11/2018 02:15:00,10.94,10.91,2,-1.98
 13/11/2018 02:30:00,10.85,10.91,2,-1.96
 13/11/2018 02:45:00,10.82,10.91,2,-2.02
 13/11/2018 03:00:00,10.82,10.91,2,-1.9
 13/11/2018 03:15:00,10.79,10.91,2,-1.84
 13/11/2018 03:30:00,10.74,10.91,2,-1.77
 13/11/2018 03:45:00,10.75,10.91,2,-1.7
 13/11/2018 04:00:00,10.77,10.91,2,-1.61
 13/11/2018 04:15:00,10.76,10.91,2,-1.61
 13/11/2018 04:30:00,10.76,10.91,2,-1.61
 13/11/2018 04:45:00,10.74,10.91,2,-1.61
 13/11/2018 05:00:00,10.74,10.91,2,-1.54
 13/11/2018 05:15:00,10.67,10.91,2,-1.6
 13/11/2018 05:30:00,10.67,10.91,2,-1.61
 13/11/2018 05:45:00,10.81,10.91,2,-1.73
 13/11/2018 06:00:00,10.85,10.91,2,-1.78
 13/11/2018 06:15:00,10.73,10.91,2,-2.0
 13/11/2018 06:30:00,10.8,10.91,2,-2.22
 13/11/2018 06:45:00,10.74,10.91,2,-2.28
 13/11/2018 07:00:00,10.71,10.91,2,-2.36
 13/11/2018 07:15:00,10.72,10.91,2,-2.45
 13/11/2018 07:30:00,10.71,10.91,2,-2.54
 13/11/2018 07:45:00,10.68,10.91,2,-2.46
 13/11/2018 08:00:00,10.67,10.91,2,-2.36
 13/11/2018 08:15:00,10.72,10.91,2,-2.27
 13/11/2018 08:30:00,10.78,10.91,2,-1.95
 13/11/2018 08:45:00,10.84,10.91,2,-1.48
 13/11/2018 09:00:00,10.86,10.91,2,-1.21
 13/11/2018 09:15:00,10.84,10.91,2,-0.95
 13/11/2018 09:30:00,10.87,10.91,2,-0.6
 13/11/2018 09:45:00,10.83,10.79,2,-0.21
 13/11/2018 10:00:00,10.79,10.77,2,-0.44
 13/11/2018 10:15:00,10.82,10.77,2,-0.21
 13/11/2018 10:30:00,10.9,10.98,2,-0.29
 13/11/2018 10:45:00,10.91,10.97,2,0.49
 13/11/2018 11:00:00,10.72,10.67,2,0.14
 13/11/2018 11:15:00,10.93,11.07,2,-0.38
 13/11/2018 11:30:00,10.97,11.09,2,-0.73
 13/11/2018 11:45:00,10.96,11.04,2,0.16
 13/11/2018 12:00:00,10.92,10.99,2,0.76
 13/11/2018 12:15:00,11.1,11.19,2,0.45
 13/11/2018 12:30:00,11.08,11.09,2,0.06
 13/11/2018 12:45:00,10.82,10.8,2,-1.24
 13/11/2018 13:00:00,10.91,10.91,2,-0.23
 13/11/2018 13:15:00,10.9,11.1,2,-0.81
 13/11/2018 13:30:00,10.89,11.09,2,-0.85
 13/11/2018 13:45:00,10.93,11.02,2,-0.4
 13/11/2018 14:00:00,10.88,10.81,2,-0.47
 13/11/2018 14:15:00,10.87,10.81,2,-0.42
 13/11/2018 14:30:00,10.88,10.95,2,-0.28
 13/11/2018 14:45:00,10.88,11.09,2,-1.34
 13/11/2018 15:00:00,10.9,11.1,2,-0.64
 13/11/2018 15:15:00,10.95,11.11,2,-0.79
 13/11/2018 15:30:00,10.95,11.08,2,-1.67
 13/11/2018 15:45:00,10.88,11.08,2,-1.73
 13/11/2018 16:00:00,10.86,11.08,2,-1.93
 13/11/2018 16:15:00,10.83,11.08,2,-2.14
 13/11/2018 16:30:00,10.82,11.08,2,-2.37
 13/11/2018 16:45:00,10.94,11.08,2,-2.75
 13/11/2018 17:00:00,11.02,11.08,2,-2.93
 13/11/2018 17:15:00,11.0,11.08,2,-3.16
 13/11/2018 17:30:00,10.98,11.08,2,-3.36
 13/11/2018 17:45:00,10.96,11.08,2,-3.29
 13/11/2018 18:00:00,10.98,11.08,2,-3.29
 13/11/2018 18:15:00,10.99,11.08,2,-3.31
 13/11/2018 18:30:00,11.02,11.08,2,-3.3
 13/11/2018 18:45:00,11.0,11.08,2,-3.41
 13/11/2018 19:00:00,10.99,11.08,2,-3.29
 13/11/2018 19:15:00,10.93,11.08,2,-3.11
 13/11/2018 19:30:00,10.9,11.08,2,-2.98
 13/11/2018 19:45:00,10.88,11.08,2,-2.79
 13/11/2018 20:00:00,10.88,11.08,2,-2.77
 13/11/2018 20:15:00,10.87,11.08,2,-2.68
 13/11/2018 20:30:00,10.89,11.08,2,-2.58
 13/11/2018 20:45:00,10.93,11.08,2,-2.57
 13/11/2018 21:00:00,10.98,11.08,2,-2.51
 13/11/2018 21:15:00,10.97,11.08,2,-2.46
 13/11/2018 21:30:00,10.88,11.08,2,-2.35
 13/11/2018 21:45:00,10.84,11.08,2,-2.17
 13/11/2018 22:00:00,10.89,11.08,2,-2.03
 13/11/2018 22:15:00,10.94,11.08,2,-2.01
 13/11/2018 22:30:00,10.9,11.08,2,-1.86
 13/11/2018 22:45:00,10.9,11.08,2,-1.78
 13/11/2018 23:00:00,10.9,11.08,2,-1.64
 13/11/2018 23:15:00,10.9,11.08,2,-1.58
 13/11/2018 23:30:00,10.95,11.08,2,-1.57
 13/11/2018 23:45:00,10.93,11.08,2,-1.54
 14/11/2018 00:00:00,10.93,11.08,2,-1.55
 14/11/2018 00:15:00,10.84,11.08,2,-1.9
 14/11/2018 00:30:00,10.85,11.08,2,-2.01
 14/11/2018 00:45:00,10.83,11.08,2,-2.1
 14/11/2018 01:00:00,10.88,11.08,2,-2.1
 14/11/2018 01:15:00,10.93,11.08,2,-1.98
 14/11/2018 01:30:00,11.0,11.08,2,-1.98
 14/11/2018 01:45:00,11.02,11.08,2,-1.92
 14/11/2018 02:00:00,10.99,11.08,2,-1.91
 14/11/2018 02:15:00,10.95,11.08,2,-2.04
 14/11/2018 02:30:00,10.99,11.08,2,-2.04
 14/11/2018 02:45:00,11.0,11.08,2,-1.98
 14/11/2018 03:00:00,11.03,11.08,2,-1.91
 14/11/2018 03:15:00,11.01,11.08,2,-1.87
 14/11/2018 03:30:00,11.02,11.08,2,-1.78
 14/11/2018 03:45:00,11.04,11.08,2,-1.78
 14/11/2018 04:00:00,11.08,11.08,2,-1.72
 14/11/2018 04:15:00,11.06,11.08,2,-1.74
 14/11/2018 04:30:00,11.07,11.08,2,-1.67
 14/11/2018 04:45:00,11.05,11.08,2,-1.64
 14/11/2018 05:00:00,11.04,11.08,2,-1.6
 14/11/2018 05:15:00,10.96,11.08,2,-1.62
 14/11/2018 05:30:00,10.95,11.08,2,-1.64
 14/11/2018 05:45:00,11.02,11.08,2,-1.71
 14/11/2018 06:00:00,10.98,11.08,2,-1.8
 14/11/2018 06:15:00,10.87,11.08,2,-1.95
 14/11/2018 06:30:00,10.88,11.08,2,-2.13
 14/11/2018 06:45:00,10.85,11.08,2,-2.24
 14/11/2018 07:00:00,10.95,11.08,2,-2.3
 14/11/2018 07:15:00,10.96,11.08,2,-2.39
 14/11/2018 07:30:00,10.97,11.08,2,-2.46
 14/11/2018 07:45:00,10.97,11.08,2,-2.45
 14/11/2018 08:00:00,10.93,11.08,2,-2.48
 14/11/2018 08:15:00,10.92,11.08,2,-2.35
 14/11/2018 08:30:00,10.89,11.08,2,-2.29
 14/11/2018 08:45:00,10.93,11.08,2,-2.01
 14/11/2018 09:00:00,10.92,11.08,2,-1.97
 14/11/2018 09:15:00,10.94,11.07,2,-1.92
 14/11/2018 09:30:00,10.96,11.03,2,-1.79
 14/11/2018 09:45:00,10.85,10.91,1,-1.55
 14/11/2018 10:00:00,10.88,10.9,1,-1.56
 14/11/2018 10:15:00,10.91,10.9,1,-1.46
 14/11/2018 10:30:00,10.93,10.9,1,-1.52
 14/11/2018 10:45:00,10.94,10.89,2,-1.41
 14/11/2018 11:00:00,10.81,10.89,2,-0.85
 14/11/2018 11:15:00,10.79,10.89,2,0.01
 14/11/2018 11:30:00,10.75,10.89,2,-0.44
 14/11/2018 11:45:00,10.67,10.89,2,-0.62
 14/11/2018 12:00:00,10.66,10.89,2,-0.89
 14/11/2018 12:15:00,10.71,10.89,2,-0.82
 14/11/2018 12:30:00,10.8,10.89,2,-0.39
 14/11/2018 12:45:00,10.8,10.89,2,-0.92
 14/11/2018 13:00:00,10.81,10.89,2,-0.62
 14/11/2018 13:15:00,10.8,10.89,2,-1.0
 14/11/2018 13:30:00,10.8,10.89,2,-1.09
 14/11/2018 13:45:00,10.81,10.89,2,-0.5
 14/11/2018 14:00:00,10.94,11.02,1,-0.84
 14/11/2018 14:15:00,10.92,10.9,1,-0.93
 14/11/2018 14:30:00,10.89,10.9,1,-1.34
 14/11/2018 14:45:00,10.89,10.9,1,-1.34
 14/11/2018 15:00:00,10.89,10.9,2,-1.19
 14/11/2018 15:15:00,10.88,10.89,2,-1.51
 14/11/2018 15:30:00,10.84,10.89,2,-1.61
 14/11/2018 15:45:00,10.86,10.89,2,-1.63
 14/11/2018 16:00:00,10.89,10.89,2,-1.8
 14/11/2018 16:15:00,10.84,10.97,2,-2.09
 14/11/2018 16:30:00,10.83,11.03,2,-2.26
 14/11/2018 16:45:00,10.8,11.02,2,-2.52
 14/11/2018 17:00:00,10.74,11.01,2,-2.73
 14/11/2018 17:15:00,10.73,11.01,2,-2.91
 14/11/2018 17:30:00,10.74,11.01,2,-3.1
 14/11/2018 17:45:00,10.77,11.01,2,-3.19
 14/11/2018 18:00:00,10.8,11.01,2,-3.18
 14/11/2018 18:15:00,10.79,11.01,2,-3.3
 14/11/2018 18:30:00,10.79,11.01,2,-3.25
 14/11/2018 18:45:00,10.79,11.01,2,-3.13
 14/11/2018 19:00:00,10.83,11.01,2,-3.1
 14/11/2018 19:15:00,10.84,11.01,2,-3.04
 14/11/2018 19:30:00,10.88,11.01,2,-2.9
 14/11/2018 19:45:00,10.86,11.01,2,-2.82
 14/11/2018 20:00:00,10.9,11.01,2,-2.79
 14/11/2018 20:15:00,10.83,11.01,2,-2.71
 14/11/2018 20:30:00,10.85,11.01,2,-2.59
 14/11/2018 20:45:00,10.91,11.01,2,-2.48
 14/11/2018 21:00:00,10.95,11.01,2,-2.38
 14/11/2018 21:15:00,10.97,11.01,2,-2.33
 14/11/2018 21:30:00,10.99,11.01,2,-2.19
 14/11/2018 21:45:00,10.87,11.01,2,-2.08
 14/11/2018 22:00:00,10.84,11.01,2,-1.91
 14/11/2018 22:15:00,10.92,11.01,2,-1.84
 14/11/2018 22:30:00,10.97,11.01,2,-1.74
 14/11/2018 22:45:00,10.99,11.01,2,-1.61
 14/11/2018 23:00:00,11.01,11.01,2,-1.55
 14/11/2018 23:15:00,11.0,11.01,2,-1.68
 14/11/2018 23:30:00,11.0,11.01,2,-1.64
 14/11/2018 23:45:00,10.89,11.01,2,-1.48
 15/11/2018 00:00:00,10.88,11.01,2,-1.43
 15/11/2018 00:15:00,10.9,11.01,2,-1.84
 15/11/2018 00:30:00,10.92,11.01,2,-2.01
 15/11/2018 00:45:00,10.91,11.01,2,-2.04
 15/11/2018 01:00:00,10.94,11.01,2,-2.03
 15/11/2018 01:15:00,10.97,11.01,2,-1.91
 15/11/2018 01:30:00,11.0,11.01,2,-1.91
 15/11/2018 01:45:00,11.03,11.01,2,-1.87
 15/11/2018 02:00:00,11.02,11.01,2,-1.82
 15/11/2018 02:15:00,10.94,11.01,2,-1.91
