DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 15/11/2018 02:30:00,10.98,11.01,2,-2.01
 15/11/2018 02:45:00,10.96,11.01,2,-1.91
 15/11/2018 03:00:00,10.9,11.01,2,-1.83
 15/11/2018 03:15:00,10.84,11.01,2,-1.77
 15/11/2018 03:30:00,10.85,11.01,2,-1.72
 15/11/2018 03:45:00,10.86,11.01,2,-1.7
 15/11/2018 04:00:00,10.88,11.01,2,-1.61
 15/11/2018 04:15:00,10.88,11.01,2,-1.59
 15/11/2018 04:30:00,10.89,11.01,2,-1.47
 15/11/2018 04:45:00,10.88,11.01,2,-1.62
 15/11/2018 05:00:00,10.87,11.01,2,-1.61
 15/11/2018 05:15:00,10.8,11.01,2,-1.66
 15/11/2018 05:30:00,10.79,11.01,2,-1.68
 15/11/2018 05:45:00,10.89,11.01,2,-1.78
 15/11/2018 06:00:00,10.86,11.01,2,-1.81
 15/11/2018 06:15:00,10.79,11.01,2,-2.03
 15/11/2018 06:30:00,10.76,11.01,2,-2.19
 15/11/2018 06:45:00,10.79,11.01,2,-2.32
 15/11/2018 07:00:00,10.88,11.01,2,-2.41
 15/11/2018 07:15:00,10.84,11.01,2,-2.39
 15/11/2018 07:30:00,10.83,11.01,2,-2.5
 15/11/2018 07:45:00,10.85,11.01,2,-2.4
 15/11/2018 08:00:00,10.96,11.01,2,-2.36
 15/11/2018 08:15:00,10.95,11.01,2,-2.25
 15/11/2018 08:30:00,10.96,11.01,2,-2.4
 15/11/2018 08:45:00,10.97,11.01,2,-2.17
 15/11/2018 09:00:00,10.98,11.01,2,-1.67
 15/11/2018 09:15:00,10.94,11.01,2,-1.42
 15/11/2018 09:30:00,10.95,11.01,2,-1.54
 15/11/2018 09:45:00,10.95,11.01,2,-1.68
 15/11/2018 10:00:00,10.97,11.01,2,-1.64
 15/11/2018 10:15:00,10.97,11.04,2,-1.58
 15/11/2018 10:30:00,11.0,11.15,2,-1.58
 15/11/2018 10:45:00,11.0,11.15,2,-1.53
 15/11/2018 11:00:00,11.0,11.15,2,-1.56
 15/11/2018 11:15:00,10.98,11.08,2,-1.54
 15/11/2018 11:30:00,10.97,11.06,2,-1.63
 15/11/2018 11:45:00,10.81,10.81,2,-1.67
 15/11/2018 12:00:00,10.92,11.12,2,-1.61
 15/11/2018 12:15:00,10.9,11.08,2,-1.77
 15/11/2018 12:30:00,10.89,11.09,2,-1.79
 15/11/2018 12:45:00,10.89,11.09,2,-1.91
 15/11/2018 13:00:00,10.92,11.09,2,-1.89
 15/11/2018 13:15:00,10.89,11.09,2,-1.96
 15/11/2018 13:30:00,10.92,11.09,2,-1.94
 15/11/2018 13:45:00,10.95,11.09,2,-1.88
 15/11/2018 14:00:00,10.94,11.09,2,-1.89
 15/11/2018 14:15:00,10.93,11.09,2,-1.89
 15/11/2018 14:30:00,10.92,11.09,2,-2.04
 15/11/2018 14:45:00,10.94,11.09,2,-2.07
 15/11/2018 15:00:00,10.96,11.09,2,-1.98
 15/11/2018 15:15:00,10.96,11.09,2,-1.99
 15/11/2018 15:30:00,11.01,11.09,2,-2.08
 15/11/2018 15:45:00,11.01,11.09,2,-2.11
 15/11/2018 16:00:00,10.98,11.09,2,-2.22
 15/11/2018 16:15:00,10.93,11.08,2,-2.47
 15/11/2018 16:30:00,10.88,11.07,2,-2.67
 15/11/2018 16:45:00,10.82,11.08,2,-2.88
 15/11/2018 17:00:00,10.76,11.08,2,-3.02
 15/11/2018 17:15:00,10.76,11.08,2,-3.21
 15/11/2018 17:30:00,10.74,11.08,2,-3.33
 15/11/2018 17:45:00,10.73,11.08,2,-3.32
 15/11/2018 18:00:00,10.74,11.08,2,-3.41
 15/11/2018 18:15:00,10.76,11.08,2,-3.36
 15/11/2018 18:30:00,10.8,11.08,2,-3.3
 15/11/2018 18:45:00,10.8,11.08,2,-3.14
 15/11/2018 19:00:00,10.83,11.08,2,-3.15
 15/11/2018 19:15:00,10.9,11.08,2,-3.1
 15/11/2018 19:30:00,10.92,11.08,2,-3.02
 15/11/2018 19:45:00,10.9,11.08,2,-2.9
 15/11/2018 20:00:00,10.85,11.08,2,-2.81
 15/11/2018 20:15:00,10.84,11.08,2,-2.65
 15/11/2018 20:30:00,10.89,11.08,2,-2.49
 15/11/2018 20:45:00,10.91,11.08,2,-2.41
 15/11/2018 21:00:00,10.94,11.08,2,-2.32
 15/11/2018 21:15:00,10.97,11.08,2,-2.35
 15/11/2018 21:30:00,11.04,11.08,2,-2.28
 15/11/2018 21:45:00,10.97,11.08,2,-2.21
 15/11/2018 22:00:00,10.9,11.08,2,-2.13
 15/11/2018 22:15:00,10.9,11.08,2,-2.04
 15/11/2018 22:30:00,10.92,11.08,2,-1.93
 15/11/2018 22:45:00,10.9,11.08,2,-1.8
 15/11/2018 23:00:00,10.91,11.08,2,-1.62
 15/11/2018 23:15:00,10.94,11.08,2,-1.62
 15/11/2018 23:30:00,10.97,11.08,2,-1.64
 15/11/2018 23:45:00,11.0,11.08,2,-1.57
 16/11/2018 00:00:00,11.0,11.08,2,-1.55
 16/11/2018 00:15:00,10.92,11.08,2,-1.87
 16/11/2018 00:30:00,10.92,11.08,2,-2.01
 16/11/2018 00:45:00,10.9,11.08,2,-2.01
 16/11/2018 01:00:00,10.92,11.08,2,-2.09
 16/11/2018 01:15:00,10.95,11.08,2,-1.91
 16/11/2018 01:30:00,10.98,11.08,2,-1.94
 16/11/2018 01:45:00,11.01,11.08,2,-1.86
 16/11/2018 02:00:00,11.02,11.08,2,-1.81
 16/11/2018 02:15:00,11.0,11.08,2,-1.91
 16/11/2018 02:30:00,11.01,11.08,2,-1.91
 16/11/2018 02:45:00,10.99,11.08,2,-1.84
 16/11/2018 03:00:00,11.0,11.08,2,-1.78
 16/11/2018 03:15:00,11.0,11.08,2,-1.82
 16/11/2018 03:30:00,11.02,11.08,2,-1.68
 16/11/2018 03:45:00,11.04,11.08,2,-1.68
 16/11/2018 04:00:00,11.07,11.08,2,-1.62
 16/11/2018 04:15:00,11.06,11.08,2,-1.58
 16/11/2018 04:30:00,11.06,11.08,2,-1.54
 16/11/2018 04:45:00,11.06,11.08,2,-1.49
 16/11/2018 05:00:00,11.06,11.08,2,-1.47
 16/11/2018 05:15:00,10.95,11.08,2,-1.55
 16/11/2018 05:30:00,10.95,11.08,2,-1.58
 16/11/2018 05:45:00,10.91,11.08,2,-1.61
 16/11/2018 06:00:00,10.89,11.08,2,-1.71
 16/11/2018 06:15:00,10.98,11.08,2,-1.91
 16/11/2018 06:30:00,10.92,11.08,2,-2.02
 16/11/2018 06:45:00,10.88,11.08,2,-2.05
 16/11/2018 07:00:00,10.88,11.08,2,-2.15
 16/11/2018 07:15:00,10.95,11.08,2,-2.26
 16/11/2018 07:30:00,10.93,11.08,2,-2.33
 16/11/2018 07:45:00,10.94,11.08,2,-2.33
 16/11/2018 08:00:00,10.91,11.08,2,-2.31
 16/11/2018 08:15:00,10.95,11.08,2,-2.31
 16/11/2018 08:30:00,10.99,11.08,2,-2.3
 16/11/2018 08:45:00,11.03,11.08,2,-2.12
 16/11/2018 09:00:00,11.08,11.08,2,-2.01
 16/11/2018 09:15:00,11.1,11.08,2,-2.06
 16/11/2018 09:30:00,11.07,11.08,2,-1.95
 16/11/2018 09:45:00,11.02,11.06,2,-1.83
 16/11/2018 10:00:00,11.03,11.05,2,-1.85
 16/11/2018 10:15:00,11.06,11.06,2,-1.7
 16/11/2018 10:30:00,11.08,11.06,2,-1.55
 16/11/2018 10:45:00,11.06,11.06,2,-1.59
 16/11/2018 11:00:00,11.07,11.06,2,-1.63
 16/11/2018 11:15:00,11.06,11.06,2,-1.44
 16/11/2018 11:30:00,11.05,11.06,2,-1.72
 16/11/2018 11:45:00,11.07,11.06,2,-1.72
 16/11/2018 12:00:00,11.08,11.06,2,-1.82
 16/11/2018 12:15:00,11.11,11.06,2,-1.84
 16/11/2018 12:30:00,11.09,11.06,2,-1.88
 16/11/2018 12:45:00,11.1,11.06,2,-1.92
 16/11/2018 13:00:00,11.03,11.06,2,-1.88
 16/11/2018 13:15:00,10.99,11.06,2,-1.94
 16/11/2018 13:30:00,10.97,11.06,2,-2.21
 16/11/2018 13:45:00,10.95,11.06,2,-2.37
 16/11/2018 14:00:00,10.98,11.06,2,-2.29
 16/11/2018 14:15:00,10.99,11.06,2,-1.9
 16/11/2018 14:30:00,10.98,11.06,2,-1.8
 16/11/2018 14:45:00,11.01,11.06,2,-1.78
 16/11/2018 15:00:00,11.0,11.06,2,-1.71
 16/11/2018 15:15:00,10.98,11.06,2,-1.89
 16/11/2018 15:30:00,10.97,11.06,2,-1.92
 16/11/2018 15:45:00,10.98,11.06,2,-1.97
 16/11/2018 16:00:00,10.96,11.06,2,-2.06
 16/11/2018 16:15:00,10.91,11.01,2,-2.24
 16/11/2018 16:30:00,10.87,10.99,2,-2.37
 16/11/2018 16:45:00,10.79,10.99,2,-2.62
 16/11/2018 17:00:00,10.73,10.99,2,-2.73
 16/11/2018 17:15:00,10.69,10.96,2,-2.95
 16/11/2018 17:30:00,10.68,10.96,2,-3.05
 16/11/2018 17:45:00,10.69,10.96,2,-3.05
 16/11/2018 18:00:00,10.72,10.96,2,-3.1
 16/11/2018 18:15:00,10.71,10.96,2,-3.12
 16/11/2018 18:30:00,10.73,10.96,2,-3.21
 16/11/2018 18:45:00,10.73,10.96,2,-3.11
 16/11/2018 19:00:00,10.78,10.96,2,-3.04
 16/11/2018 19:15:00,10.81,10.96,2,-2.95
 16/11/2018 19:30:00,10.87,10.96,2,-2.82
 16/11/2018 19:45:00,10.93,10.96,2,-2.62
 16/11/2018 20:00:00,10.93,10.96,2,-2.47
 16/11/2018 20:15:00,10.83,10.96,2,-2.49
 16/11/2018 20:30:00,10.86,10.96,2,-2.4
 16/11/2018 20:45:00,10.8,10.96,2,-2.26
 16/11/2018 21:00:00,10.77,10.96,2,-2.21
 16/11/2018 21:15:00,10.79,10.94,2,-2.15
 16/11/2018 21:30:00,10.82,10.95,2,-2.06
 16/11/2018 21:45:00,10.88,10.96,2,-2.02
 16/11/2018 22:00:00,10.84,10.92,2,-1.9
 16/11/2018 22:15:00,10.81,10.92,2,-1.85
 16/11/2018 22:30:00,10.8,10.92,2,-1.74
 16/11/2018 22:45:00,10.77,10.92,2,-1.74
 16/11/2018 23:00:00,10.83,10.92,2,-1.58
 16/11/2018 23:15:00,10.86,10.92,2,-1.51
 16/11/2018 23:30:00,10.89,10.92,2,-1.51
 16/11/2018 23:45:00,10.89,10.92,2,-1.51
 17/11/2018 00:00:00,10.9,10.92,2,-1.52
 17/11/2018 00:15:00,10.81,10.92,2,-1.86
 17/11/2018 00:30:00,10.82,10.92,2,-1.97
 17/11/2018 00:45:00,10.82,10.92,2,-2.04
 17/11/2018 01:00:00,10.86,10.92,2,-2.01
 17/11/2018 01:15:00,10.68,10.72,2,-1.82
 17/11/2018 01:30:00,10.65,10.67,2,-1.73
 17/11/2018 01:45:00,10.59,10.68,2,-1.68
 17/11/2018 02:00:00,10.61,10.66,2,-1.68
 17/11/2018 02:15:00,10.61,10.71,2,-1.79
 17/11/2018 02:30:00,10.63,10.8,2,-1.81
 17/11/2018 02:45:00,10.63,10.8,2,-1.78
 17/11/2018 03:00:00,10.65,10.84,1,-1.77
 17/11/2018 03:15:00,10.77,10.9,1,-1.72
 17/11/2018 03:30:00,10.69,10.9,1,-1.6
 17/11/2018 03:45:00,10.65,10.9,1,-1.61
 17/11/2018 04:00:00,10.69,10.9,2,-1.51
 17/11/2018 04:15:00,10.67,10.89,2,-1.51
 17/11/2018 04:30:00,10.67,10.89,2,-1.51
 17/11/2018 04:45:00,10.68,10.89,2,-1.51
 17/11/2018 05:00:00,10.69,10.89,2,-1.49
 17/11/2018 05:15:00,10.69,10.89,1,-1.48
 17/11/2018 05:30:00,10.82,10.9,1,-1.51
 17/11/2018 05:45:00,10.82,10.9,1,-1.51
 17/11/2018 06:00:00,10.8,10.9,1,-1.6
 17/11/2018 06:15:00,10.75,10.9,2,-1.66
 17/11/2018 06:30:00,10.73,10.89,2,-1.83
 17/11/2018 06:45:00,10.71,10.89,2,-1.93
 17/11/2018 07:00:00,10.72,10.89,2,-1.89
 17/11/2018 07:15:00,10.66,10.89,2,-1.85
 17/11/2018 07:30:00,10.69,10.89,2,-1.92
 17/11/2018 07:45:00,10.71,10.89,2,-1.97
 17/11/2018 08:00:00,10.73,10.89,2,-2.04
 17/11/2018 08:15:00,10.71,10.89,2,-2.1
 17/11/2018 08:30:00,10.71,10.89,2,-2.07
 17/11/2018 08:45:00,10.71,10.89,2,-2.05
 17/11/2018 09:00:00,10.73,10.89,2,-2.08
 17/11/2018 09:15:00,10.8,10.99,2,-2.03
 17/11/2018 09:30:00,10.99,11.08,2,-2.04
 17/11/2018 09:45:00,10.98,11.08,2,-2.07
 17/11/2018 10:00:00,11.01,11.08,2,-1.92
 17/11/2018 10:15:00,11.01,11.08,2,-1.96
 17/11/2018 10:30:00,11.04,11.08,2,-1.98
 17/11/2018 10:45:00,11.04,11.08,2,-1.83
 17/11/2018 11:00:00,11.08,11.08,2,-1.68
 17/11/2018 11:15:00,11.11,11.09,2,-1.64
 17/11/2018 11:30:00,11.12,11.09,2,-1.65
 17/11/2018 11:45:00,11.06,11.09,2,-1.46
 17/11/2018 12:00:00,11.02,11.08,2,-1.21
 17/11/2018 12:15:00,10.97,11.02,2,-0.83
 17/11/2018 12:30:00,10.83,10.96,2,0.43
 17/11/2018 12:45:00,10.89,11.08,2,0.06
 17/11/2018 13:00:00,10.91,11.08,2,0.54
 17/11/2018 13:15:00,10.93,11.09,2,0.28
 17/11/2018 13:30:00,10.92,11.08,2,-0.04
 17/11/2018 13:45:00,10.94,11.08,2,0.3
 17/11/2018 14:00:00,10.95,11.08,2,0.23
 17/11/2018 14:15:00,10.93,11.08,2,0.12
 17/11/2018 14:30:00,10.89,10.98,2,-0.19
 17/11/2018 14:45:00,10.78,10.74,2,-0.58
 17/11/2018 15:00:00,10.78,10.74,2,-0.68
 17/11/2018 15:15:00,10.76,10.73,2,-0.89
 17/11/2018 15:30:00,10.72,10.73,2,-1.27
 17/11/2018 15:45:00,10.67,10.75,2,-1.51
 17/11/2018 16:00:00,10.73,10.92,2,-1.7
 17/11/2018 16:15:00,10.67,10.92,2,-2.03
 17/11/2018 16:30:00,10.65,10.92,2,-2.17
 17/11/2018 16:45:00,10.73,10.92,2,-2.48
 17/11/2018 17:00:00,10.64,10.92,2,-2.68
 17/11/2018 17:15:00,10.59,10.92,2,-2.98
 17/11/2018 17:30:00,10.6,10.92,2,-3.11
 17/11/2018 17:45:00,10.58,10.92,2,-3.18
 17/11/2018 18:00:00,10.62,10.92,2,-3.12
 17/11/2018 18:15:00,10.61,10.92,2,-3.16
 17/11/2018 18:30:00,10.65,10.92,2,-3.14
 17/11/2018 18:45:00,10.69,10.92,2,-3.22
 17/11/2018 19:00:00,10.67,10.92,2,-3.13
 17/11/2018 19:15:00,10.7,10.92,2,-3.04
 17/11/2018 19:30:00,10.78,10.93,2,-2.89
 17/11/2018 19:45:00,10.83,10.93,2,-2.74
 17/11/2018 20:00:00,10.81,10.92,2,-2.59
 17/11/2018 20:15:00,10.7,10.92,2,-2.58
 17/11/2018 20:30:00,10.68,10.92,2,-2.58
 17/11/2018 20:45:00,10.74,10.92,2,-2.34
 17/11/2018 21:00:00,10.74,10.92,2,-2.27
 17/11/2018 21:15:00,10.76,10.92,2,-2.31
 17/11/2018 21:30:00,10.73,10.92,2,-2.24
 17/11/2018 21:45:00,10.78,10.92,2,-2.11
 17/11/2018 22:00:00,10.81,10.92,2,-2.08
 17/11/2018 22:15:00,10.85,10.92,2,-1.91
 17/11/2018 22:30:00,10.83,10.92,2,-1.86
 17/11/2018 22:45:00,10.76,10.87,2,-1.83
 17/11/2018 23:00:00,10.6,10.67,2,-1.73
 17/11/2018 23:15:00,10.57,10.67,2,-1.68
 17/11/2018 23:30:00,10.59,10.67,2,-1.63
 17/11/2018 23:45:00,10.57,10.67,2,-1.61
 18/11/2018 00:00:00,10.58,10.67,2,-1.51
 18/11/2018 00:15:00,10.5,10.67,2,-1.88
 18/11/2018 00:30:00,10.48,10.67,2,-1.98
 18/11/2018 00:45:00,10.47,10.67,2,-2.07
 18/11/2018 01:00:00,10.5,10.67,2,-2.08
 18/11/2018 01:15:00,10.54,10.67,2,-1.95
 18/11/2018 01:30:00,10.57,10.67,2,-1.89
 18/11/2018 01:45:00,10.56,10.67,2,-1.94
 18/11/2018 02:00:00,10.59,10.67,2,-1.91
 18/11/2018 02:15:00,10.59,10.67,2,-2.03
 18/11/2018 02:30:00,10.62,10.79,2,-1.98
 18/11/2018 02:45:00,10.87,11.02,2,-2.17
 18/11/2018 03:00:00,11.01,11.1,2,-2.1
 18/11/2018 03:15:00,11.05,11.1,2,-2.08
 18/11/2018 03:30:00,11.05,11.1,2,-2.08
 18/11/2018 03:45:00,10.99,11.1,2,-2.07
 18/11/2018 04:00:00,10.97,11.1,2,-1.87
 18/11/2018 04:15:00,10.98,11.11,2,-1.81
 18/11/2018 04:30:00,11.0,11.11,2,-1.74
 18/11/2018 04:45:00,10.99,11.11,2,-1.76
 18/11/2018 05:00:00,11.01,11.11,2,-1.71
 18/11/2018 05:15:00,10.97,11.11,2,-1.79
 18/11/2018 05:30:00,10.96,11.11,2,-1.76
 18/11/2018 05:45:00,10.96,11.11,2,-1.68
 18/11/2018 06:00:00,10.97,11.11,2,-1.8
 18/11/2018 06:15:00,10.9,11.11,2,-2.0
 18/11/2018 06:30:00,10.94,11.11,2,-2.14
 18/11/2018 06:45:00,10.92,11.11,2,-2.13
 18/11/2018 07:00:00,10.91,11.11,2,-2.17
 18/11/2018 07:15:00,10.86,11.11,2,-2.15
 18/11/2018 07:30:00,10.84,11.11,2,-2.14
 18/11/2018 07:45:00,10.87,11.11,2,-2.06
 18/11/2018 08:00:00,10.83,11.11,2,-2.1
 18/11/2018 08:15:00,10.81,11.11,2,-2.09
 18/11/2018 08:30:00,10.87,11.11,2,-1.89
 18/11/2018 08:45:00,10.99,11.11,2,-1.77
 18/11/2018 09:00:00,10.99,11.11,2,-1.43
 18/11/2018 09:15:00,10.92,11.05,2,-1.19
 18/11/2018 09:30:00,10.78,10.81,2,-0.95
 18/11/2018 09:45:00,10.7,10.81,2,-0.72
 18/11/2018 10:00:00,10.72,10.81,2,-0.44
 18/11/2018 10:15:00,10.7,10.81,2,-0.26
 18/11/2018 10:30:00,10.72,10.81,2,-0.06
 18/11/2018 10:45:00,10.75,10.82,2,0.13
 18/11/2018 11:00:00,10.88,11.11,2,0.36
 18/11/2018 11:15:00,10.87,11.1,2,0.41
 18/11/2018 11:30:00,10.88,11.09,2,0.59
 18/11/2018 11:45:00,10.88,11.07,2,0.77
 18/11/2018 12:00:00,10.89,11.07,2,0.86
 18/11/2018 12:15:00,10.9,11.08,2,0.83
 18/11/2018 12:30:00,10.92,11.08,2,0.85
 18/11/2018 12:45:00,10.91,11.08,2,0.73
 18/11/2018 13:00:00,10.91,11.09,2,0.64
 18/11/2018 13:15:00,10.92,11.08,2,0.57
 18/11/2018 13:30:00,10.92,11.08,2,0.43
 18/11/2018 13:45:00,10.92,11.08,2,0.39
 18/11/2018 14:00:00,10.95,11.09,2,0.18
 18/11/2018 14:15:00,10.89,11.01,2,0.01
 18/11/2018 14:30:00,10.92,11.12,2,-0.27
 18/11/2018 14:45:00,10.91,11.1,2,-0.55
 18/11/2018 15:00:00,10.89,11.12,2,-0.82
 18/11/2018 15:15:00,10.96,11.11,2,-1.1
 18/11/2018 15:30:00,10.92,11.08,2,-1.51
 18/11/2018 15:45:00,10.89,11.08,2,-1.81
 18/11/2018 16:00:00,10.82,11.08,2,-2.11
 18/11/2018 16:15:00,10.8,11.08,2,-2.49
 18/11/2018 16:30:00,10.78,11.08,2,-2.72
 18/11/2018 16:45:00,10.87,11.08,2,-3.07
 18/11/2018 17:00:00,10.87,11.08,2,-3.3
 18/11/2018 17:15:00,10.77,10.95,2,-3.53
 18/11/2018 17:30:00,10.72,10.95,2,-3.57
 18/11/2018 17:45:00,10.71,10.92,2,-3.57
 18/11/2018 18:00:00,10.73,10.91,2,-3.57
 18/11/2018 18:15:00,10.71,10.91,2,-3.52
 18/11/2018 18:30:00,10.77,10.91,2,-3.42
 18/11/2018 18:45:00,10.81,10.92,2,-3.33
 18/11/2018 19:00:00,10.8,10.91,2,-3.17
 18/11/2018 19:15:00,10.78,10.91,2,-3.03
 18/11/2018 19:30:00,10.7,10.91,2,-2.91
 18/11/2018 19:45:00,10.74,10.91,2,-2.68
 18/11/2018 20:00:00,10.7,10.91,2,-2.52
 18/11/2018 20:15:00,10.86,10.92,2,-2.61
 18/11/2018 20:30:00,10.88,10.92,2,-2.57
 18/11/2018 20:45:00,10.83,10.92,2,-2.47
 18/11/2018 21:00:00,10.86,10.92,2,-2.41
 18/11/2018 21:15:00,10.85,10.92,2,-2.43
 18/11/2018 21:30:00,10.79,10.92,2,-2.34
 18/11/2018 21:45:00,10.8,10.92,2,-2.16
 18/11/2018 22:00:00,10.82,10.92,2,-2.03
 18/11/2018 22:15:00,10.82,10.92,2,-1.92
 18/11/2018 22:30:00,10.86,10.92,2,-1.76
 18/11/2018 22:45:00,10.88,10.92,2,-1.64
 18/11/2018 23:00:00,10.89,10.92,2,-1.56
 18/11/2018 23:15:00,10.83,10.92,2,-1.62
 18/11/2018 23:30:00,10.86,10.92,2,-1.53
 18/11/2018 23:45:00,10.88,10.92,2,-1.51
 19/11/2018 00:00:00,10.88,10.92,2,-1.49
 19/11/2018 00:00:00,10.88,10.92,2,-1.49
 19/11/2018 00:15:00,10.77,10.92,2,-1.94
 19/11/2018 00:30:00,10.76,10.92,2,-2.07
 19/11/2018 00:45:00,10.75,10.92,2,-2.14
 19/11/2018 01:00:00,10.77,10.92,2,-2.12
 19/11/2018 01:15:00,10.8,10.92,2,-2.0
 19/11/2018 01:30:00,10.8,10.92,2,-2.01
 19/11/2018 01:45:00,10.8,10.92,2,-1.98
 19/11/2018 02:00:00,10.85,10.92,2,-1.98
 19/11/2018 02:15:00,10.84,10.92,2,-2.13
 19/11/2018 02:30:00,10.85,10.92,2,-2.11
 19/11/2018 02:45:00,10.85,10.92,2,-2.11
 19/11/2018 03:00:00,10.88,10.92,2,-2.11
 19/11/2018 03:15:00,10.86,10.92,2,-2.02
 19/11/2018 03:30:00,10.88,10.92,2,-1.98
 19/11/2018 03:45:00,10.86,10.92,2,-1.98
 19/11/2018 04:00:00,10.88,10.92,2,-1.94
 19/11/2018 04:15:00,10.89,10.92,2,-1.84
 19/11/2018 04:30:00,10.9,10.93,2,-1.81
 19/11/2018 04:45:00,10.96,11.14,2,-1.81
 19/11/2018 05:00:00,11.02,11.15,2,-1.87
 19/11/2018 05:15:00,10.96,11.14,2,-2.0
 19/11/2018 05:30:00,10.96,11.14,2,-1.99
 19/11/2018 05:45:00,10.95,11.14,2,-1.97
 19/11/2018 06:00:00,10.99,11.16,2,-1.98
 19/11/2018 06:15:00,10.96,11.17,2,-2.2
 19/11/2018 06:30:00,10.99,11.19,2,-2.34
 19/11/2018 06:45:00,10.91,11.18,2,-2.58
 19/11/2018 07:00:00,10.96,11.18,2,-2.61
 19/11/2018 07:15:00,11.1,11.15,2,-2.78
 19/11/2018 07:30:00,11.1,11.15,2,-2.83
 19/11/2018 07:45:00,11.1,11.16,2,-2.7
 19/11/2018 08:00:00,11.11,11.15,2,-2.7
 19/11/2018 08:15:00,11.09,11.14,2,-2.55
 19/11/2018 08:30:00,11.1,11.14,2,-2.36
 19/11/2018 08:45:00,11.09,11.14,2,-2.32
 19/11/2018 09:00:00,11.07,11.14,2,-2.28
 19/11/2018 09:15:00,11.04,11.14,2,-2.11
 19/11/2018 09:30:00,11.06,11.14,2,-2.02
 19/11/2018 09:45:00,11.08,11.14,2,-2.01
 19/11/2018 10:00:00,11.11,11.14,2,-1.86
 19/11/2018 10:15:00,11.13,11.14,2,-1.78
 19/11/2018 10:30:00,11.14,11.14,2,-1.72
 19/11/2018 10:45:00,11.17,11.14,2,-1.68
 19/11/2018 11:00:00,11.08,11.12,2,-1.5
 19/11/2018 11:15:00,11.05,11.02,2,-1.68
 19/11/2018 11:30:00,11.04,11.02,2,-1.78
 19/11/2018 11:45:00,11.05,11.02,2,-1.62
 19/11/2018 12:00:00,11.06,11.08,2,-1.52
 19/11/2018 12:15:00,11.07,11.15,2,-1.49
 19/11/2018 12:30:00,11.06,11.13,2,-1.65
 19/11/2018 12:45:00,11.06,11.08,2,-1.99
 19/11/2018 13:00:00,11.08,11.08,2,-2.03
 19/11/2018 13:15:00,11.09,11.08,2,-1.97
 19/11/2018 13:30:00,11.1,11.08,2,-2.07
 19/11/2018 13:45:00,11.06,11.08,2,-1.82
 19/11/2018 14:00:00,11.0,11.08,2,-1.91
 19/11/2018 14:15:00,11.01,11.07,2,-1.66
 19/11/2018 14:30:00,10.99,11.07,2,-1.89
 19/11/2018 14:45:00,11.0,11.07,2,-1.56
 19/11/2018 15:00:00,11.01,11.08,2,-1.39
 19/11/2018 15:15:00,10.99,11.08,2,-1.74
 19/11/2018 15:30:00,10.98,11.08,2,-2.04
 19/11/2018 15:45:00,10.93,11.08,2,-2.19
 19/11/2018 16:00:00,10.85,11.08,2,-2.19
 19/11/2018 16:15:00,10.8,11.01,2,-2.43
 19/11/2018 16:30:00,10.81,10.96,2,-2.57
 19/11/2018 16:45:00,10.82,10.94,2,-2.94
 19/11/2018 17:00:00,10.83,10.97,2,-3.2
 19/11/2018 17:15:00,10.71,10.96,2,-3.47
 19/11/2018 17:30:00,10.66,10.96,2,-3.57
 19/11/2018 17:45:00,10.67,10.96,2,-3.65
 19/11/2018 18:00:00,10.71,10.96,2,-3.66
 19/11/2018 18:15:00,10.7,10.96,2,-3.64
 19/11/2018 18:30:00,10.75,10.96,2,-3.65
 19/11/2018 18:45:00,10.78,10.96,2,-3.57
 19/11/2018 19:00:00,10.78,10.96,2,-3.5
 19/11/2018 19:15:00,10.8,10.96,2,-3.4
 19/11/2018 19:30:00,10.87,10.96,2,-3.26
 19/11/2018 19:45:00,10.89,10.96,2,-3.07
 19/11/2018 20:00:00,10.85,10.96,2,-3.01
 19/11/2018 20:15:00,10.74,10.96,2,-2.92
 19/11/2018 20:30:00,10.79,10.96,2,-2.76
 19/11/2018 20:45:00,10.84,10.96,2,-2.66
 19/11/2018 21:00:00,10.8,10.96,2,-2.6
 19/11/2018 21:15:00,10.77,10.96,2,-2.48
 19/11/2018 21:30:00,10.82,10.96,2,-2.48
 19/11/2018 21:45:00,10.79,10.96,2,-2.35
 19/11/2018 22:00:00,10.82,10.96,2,-2.26
 19/11/2018 22:15:00,10.85,10.96,2,-2.19
 19/11/2018 22:30:00,10.82,10.96,2,-2.13
 19/11/2018 22:45:00,10.78,10.96,2,-1.88
 19/11/2018 23:00:00,10.81,10.96,2,-1.73
 19/11/2018 23:15:00,10.84,10.96,2,-1.78
 19/11/2018 23:30:00,10.84,10.96,2,-1.71
 19/11/2018 23:45:00,10.83,10.96,2,-1.68
 20/11/2018 00:00:00,10.84,10.96,2,-1.69
 20/11/2018 00:15:00,10.76,10.96,2,-2.05
 20/11/2018 00:30:00,10.71,10.96,2,-2.23
 20/11/2018 00:45:00,10.7,10.96,2,-2.26
 20/11/2018 01:00:00,10.72,10.96,2,-2.32
 20/11/2018 01:15:00,10.75,10.96,2,-2.11
 20/11/2018 01:30:00,10.78,10.96,2,-2.11
 20/11/2018 01:45:00,10.81,10.96,2,-2.11
 20/11/2018 02:00:00,10.81,10.96,2,-2.12
 20/11/2018 02:15:00,10.79,10.96,2,-2.38
 20/11/2018 02:30:00,10.78,10.96,2,-2.38
 20/11/2018 02:45:00,10.77,10.96,2,-2.38
 20/11/2018 03:00:00,10.81,10.96,2,-2.38
 20/11/2018 03:15:00,10.8,10.96,2,-2.28
 20/11/2018 03:30:00,10.82,10.96,2,-2.28
 20/11/2018 03:45:00,10.83,10.96,2,-2.28
 20/11/2018 04:00:00,10.86,10.96,2,-2.2
 20/11/2018 04:15:00,10.88,10.96,2,-2.14
 20/11/2018 04:30:00,10.89,10.96,2,-2.1
 20/11/2018 04:45:00,10.89,10.96,2,-2.09
 20/11/2018 05:00:00,10.89,10.96,2,-1.99
 20/11/2018 05:15:00,10.86,10.96,2,-2.06
 20/11/2018 05:30:00,10.84,10.96,2,-2.02
 20/11/2018 05:45:00,10.79,10.96,2,-2.04
 20/11/2018 06:00:00,10.73,10.96,2,-2.11
 20/11/2018 06:15:00,10.78,10.96,2,-2.33
 20/11/2018 06:30:00,10.95,10.96,2,-2.43
 20/11/2018 06:45:00,10.87,10.96,2,-2.63
 20/11/2018 07:00:00,10.76,10.96,2,-2.77
 20/11/2018 07:15:00,10.77,10.96,2,-2.93
 20/11/2018 07:30:00,10.81,10.96,2,-3.02
 20/11/2018 07:45:00,10.82,10.96,2,-2.76
 20/11/2018 08:00:00,10.83,10.96,2,-2.77
 20/11/2018 08:15:00,10.8,10.96,2,-2.69
 20/11/2018 08:30:00,10.85,10.96,2,-2.52
 20/11/2018 08:45:00,10.82,10.96,2,-2.44
 20/11/2018 09:00:00,10.83,10.96,2,-2.23
 20/11/2018 09:15:00,10.81,10.96,2,-2.11
 20/11/2018 09:30:00,10.85,10.96,2,-1.99
 20/11/2018 09:45:00,10.89,10.96,2,-1.73
 20/11/2018 10:00:00,10.96,10.96,2,-1.55
 20/11/2018 10:15:00,10.97,10.96,2,-1.46
 20/11/2018 10:30:00,10.98,10.96,2,-1.45
 20/11/2018 10:45:00,10.96,10.96,2,-1.8
 20/11/2018 11:00:00,10.96,10.96,2,-1.66
 20/11/2018 11:15:00,11.0,10.96,2,-1.0
 20/11/2018 11:30:00,11.0,10.96,2,-0.58
 20/11/2018 11:45:00,11.0,10.96,2,-1.01
 20/11/2018 12:00:00,10.98,10.96,2,-1.2
 20/11/2018 12:15:00,10.98,10.96,2,-1.13
 20/11/2018 12:30:00,10.97,10.96,2,-1.51
 20/11/2018 12:45:00,10.97,10.96,2,-1.57
 20/11/2018 13:00:00,10.97,10.96,2,-1.44
 20/11/2018 13:15:00,10.97,10.96,2,-1.65
 20/11/2018 13:30:00,10.98,10.96,2,-1.78
 20/11/2018 13:45:00,10.97,10.96,2,-1.87
 20/11/2018 14:00:00,10.96,10.96,2,-2.06
 20/11/2018 14:15:00,10.95,10.96,2,-1.71
 20/11/2018 14:30:00,10.96,10.96,2,-1.82
 20/11/2018 14:45:00,10.93,10.96,2,-1.98
 20/11/2018 15:00:00,10.93,10.96,2,-2.13
 20/11/2018 15:15:00,10.95,10.96,2,-2.09
 20/11/2018 15:30:00,10.92,10.96,2,-2.17
 20/11/2018 15:45:00,10.87,10.96,2,-2.25
 20/11/2018 16:00:00,10.83,10.96,2,-2.47
 20/11/2018 16:15:00,10.78,10.96,2,-2.71
 20/11/2018 16:30:00,10.7,10.96,2,-2.85
 20/11/2018 16:45:00,10.69,10.96,2,-3.02
 20/11/2018 17:00:00,10.75,10.96,2,-3.27
 20/11/2018 17:15:00,10.74,10.96,2,-3.45
 20/11/2018 17:30:00,10.73,10.96,2,-3.59
 20/11/2018 17:45:00,10.74,10.96,2,-3.61
 20/11/2018 18:00:00,10.76,10.96,2,-3.64
 20/11/2018 18:15:00,10.74,10.96,2,-3.71
 20/11/2018 18:30:00,10.78,10.96,2,-3.69
 20/11/2018 18:45:00,10.83,10.96,2,-3.56
 20/11/2018 19:00:00,10.82,10.96,2,-3.57
 20/11/2018 19:15:00,10.82,10.96,2,-3.5
 20/11/2018 19:30:00,10.87,10.96,2,-3.32
 20/11/2018 19:45:00,10.83,10.96,2,-3.15
 20/11/2018 20:00:00,10.68,10.96,2,-3.05
 20/11/2018 20:15:00,10.61,10.96,2,-2.97
 20/11/2018 20:30:00,10.72,10.96,2,-2.92
 20/11/2018 20:45:00,10.75,10.96,2,-2.83
 20/11/2018 21:00:00,10.78,10.96,2,-2.79
 20/11/2018 21:15:00,10.79,10.96,2,-2.76
 20/11/2018 21:30:00,10.83,10.96,2,-2.57
 20/11/2018 21:45:00,10.83,10.96,2,-2.45
 20/11/2018 22:00:00,10.82,10.96,2,-2.37
 20/11/2018 22:15:00,10.78,10.96,2,-2.26
 20/11/2018 22:30:00,10.83,10.96,2,-2.08
 20/11/2018 22:45:00,10.84,10.96,2,-1.89
 20/11/2018 23:00:00,10.87,10.96,2,-1.79
 20/11/2018 23:15:00,10.79,10.96,2,-1.82
 20/11/2018 23:30:00,10.81,10.96,2,-1.81
 20/11/2018 23:45:00,10.8,10.96,2,-1.72
 21/11/2018 00:00:00,10.8,10.96,2,-1.73
 21/11/2018 00:15:00,10.74,10.96,2,-2.16
 21/11/2018 00:30:00,10.72,10.96,2,-2.28
 21/11/2018 00:45:00,10.69,10.96,2,-2.42
 21/11/2018 01:00:00,10.71,10.96,2,-2.38
 21/11/2018 01:15:00,10.75,10.96,2,-2.28
 21/11/2018 01:30:00,10.75,10.96,2,-2.2
 21/11/2018 01:45:00,10.77,10.96,2,-2.18
 21/11/2018 02:00:00,10.8,10.96,2,-2.19
 21/11/2018 02:15:00,10.79,10.96,2,-2.39
 21/11/2018 02:30:00,10.79,10.96,2,-2.41
 21/11/2018 02:45:00,10.8,10.96,2,-2.4
 21/11/2018 03:00:00,10.82,10.96,2,-2.36
 21/11/2018 03:15:00,10.8,10.96,2,-2.41
 21/11/2018 03:30:00,10.82,10.96,2,-2.31
 21/11/2018 03:45:00,10.84,10.96,2,-2.22
 21/11/2018 04:00:00,10.89,10.96,2,-2.17
 21/11/2018 04:15:00,10.86,10.96,2,-2.11
 21/11/2018 04:30:00,10.86,10.96,2,-2.05
 21/11/2018 04:45:00,10.84,10.96,2,-2.01
 21/11/2018 05:00:00,10.84,10.96,2,-2.01
 21/11/2018 05:15:00,10.78,10.96,2,-2.1
 21/11/2018 05:30:00,10.77,10.96,2,-2.09
 21/11/2018 05:45:00,10.78,10.96,2,-2.17
 21/11/2018 06:00:00,10.82,10.96,2,-2.24
 21/11/2018 06:15:00,10.75,10.96,2,-2.42
 21/11/2018 06:30:00,10.69,10.96,2,-2.57
 21/11/2018 06:45:00,10.69,10.96,2,-2.79
 21/11/2018 07:00:00,10.75,10.96,2,-2.85
 21/11/2018 07:15:00,10.76,10.96,2,-2.89
 21/11/2018 07:30:00,10.77,10.96,2,-2.98
 21/11/2018 07:45:00,10.71,10.96,2,-2.88
 21/11/2018 08:00:00,10.73,10.96,2,-2.82
 21/11/2018 08:15:00,10.81,10.96,2,-2.77
 21/11/2018 08:30:00,10.8,10.96,2,-2.64
 21/11/2018 08:45:00,10.81,10.96,2,-2.34
 21/11/2018 09:00:00,10.84,10.96,2,-2.12
 21/11/2018 09:15:00,10.87,10.96,2,-1.82
 21/11/2018 09:30:00,10.85,10.96,2,-1.92
 21/11/2018 09:45:00,10.88,10.96,2,-1.86
 21/11/2018 10:00:00,10.92,10.96,2,-1.58
 21/11/2018 10:15:00,10.95,10.96,2,-1.81
 21/11/2018 10:30:00,10.84,10.87,2,-1.94
 21/11/2018 10:45:00,10.71,10.79,2,-1.39
 21/11/2018 11:00:00,10.72,10.79,2,-1.27
 21/11/2018 11:15:00,10.69,10.79,2,-1.52
 21/11/2018 11:30:00,10.86,11.0,1,-1.18
 21/11/2018 11:45:00,10.89,10.9,1,0.09
 21/11/2018 12:00:00,10.9,10.9,1,0.51
 21/11/2018 12:15:00,10.91,10.9,1,0.54
 21/11/2018 12:30:00,10.84,10.9,2,0.46
 21/11/2018 12:45:00,10.82,10.89,2,-0.17
 21/11/2018 13:00:00,10.84,10.92,2,0.22
 21/11/2018 13:15:00,10.95,11.1,2,0.05
 21/11/2018 13:30:00,10.92,11.1,2,-0.93
 21/11/2018 13:45:00,10.91,11.1,2,-1.26
 21/11/2018 14:00:00,10.92,11.1,2,-1.53
 21/11/2018 14:15:00,10.91,11.1,2,-1.27
 21/11/2018 14:30:00,10.93,11.1,2,-1.02
 21/11/2018 14:45:00,10.9,11.1,2,-1.72
 21/11/2018 15:00:00,10.91,11.1,2,-1.06
 21/11/2018 15:15:00,10.9,11.09,2,-1.15
 21/11/2018 15:30:00,10.88,11.08,2,-1.5
 21/11/2018 15:45:00,10.84,11.08,2,-1.74
 21/11/2018 16:00:00,10.93,11.08,2,-2.26
 21/11/2018 16:15:00,11.04,11.08,2,-2.66
 21/11/2018 16:30:00,10.99,11.08,2,-2.86
 21/11/2018 16:45:00,10.96,11.08,2,-3.08
 21/11/2018 17:00:00,10.88,11.08,2,-3.21
 21/11/2018 17:15:00,10.85,11.08,2,-3.58
 21/11/2018 17:30:00,10.83,11.08,2,-3.67
 21/11/2018 17:45:00,10.83,11.08,2,-3.75
 21/11/2018 18:00:00,10.84,11.08,2,-3.71
 21/11/2018 18:15:00,10.83,11.08,2,-3.75
 21/11/2018 18:30:00,10.93,11.08,2,-3.69
 21/11/2018 18:45:00,10.93,11.08,2,-3.65
 21/11/2018 19:00:00,10.98,11.08,2,-3.64
 21/11/2018 19:15:00,10.99,11.08,2,-3.61
 21/11/2018 19:30:00,11.02,11.08,2,-3.52
 21/11/2018 19:45:00,10.9,11.08,2,-3.31
 21/11/2018 20:00:00,10.86,11.08,2,-3.22
 21/11/2018 20:15:00,10.81,11.08,2,-3.12
 21/11/2018 20:30:00,10.83,11.08,2,-3.0
 21/11/2018 20:45:00,10.88,11.08,2,-2.93
 21/11/2018 21:00:00,10.92,11.08,2,-2.84
 21/11/2018 21:15:00,10.93,11.08,2,-2.73
 21/11/2018 21:30:00,10.92,11.08,2,-2.59
 21/11/2018 21:45:00,10.92,11.08,2,-2.44
 21/11/2018 22:00:00,10.93,11.08,2,-2.36
 21/11/2018 22:15:00,10.98,11.08,2,-2.26
 21/11/2018 22:30:00,11.04,11.08,2,-2.11
 21/11/2018 22:45:00,10.94,11.08,2,-2.02
 21/11/2018 23:00:00,10.95,11.08,2,-1.92
 21/11/2018 23:15:00,10.93,11.08,2,-1.85
 21/11/2018 23:30:00,10.95,11.08,2,-1.78
 21/11/2018 23:45:00,10.94,11.08,2,-1.78
 22/11/2018 00:00:00,10.94,11.08,2,-1.81
 22/11/2018 00:15:00,10.87,11.08,2,-2.15
 22/11/2018 00:30:00,10.84,11.08,2,-2.24
 22/11/2018 00:45:00,10.82,11.08,2,-2.43
 22/11/2018 01:00:00,10.85,11.08,2,-2.36
 22/11/2018 01:15:00,10.93,11.08,2,-2.3
 22/11/2018 01:30:00,10.93,11.08,2,-2.21
 22/11/2018 01:45:00,10.94,11.08,2,-2.21
 22/11/2018 02:00:00,10.95,11.08,2,-2.19
 22/11/2018 02:15:00,10.93,11.08,2,-2.37
 22/11/2018 02:30:00,10.94,11.08,2,-2.3
 22/11/2018 02:45:00,10.94,11.08,2,-2.38
 22/11/2018 03:00:00,10.98,11.08,2,-2.29
 22/11/2018 03:15:00,10.98,11.08,2,-2.24
 22/11/2018 03:30:00,10.99,11.08,2,-2.22
 22/11/2018 03:45:00,11.01,11.08,2,-2.21
 22/11/2018 04:00:00,11.04,11.08,2,-2.16
 22/11/2018 04:15:00,10.99,11.08,2,-2.05
 22/11/2018 04:30:00,10.97,11.08,2,-1.98
 22/11/2018 04:45:00,10.95,11.08,2,-1.98
 22/11/2018 05:00:00,10.95,11.08,2,-1.94
 22/11/2018 05:15:00,10.91,11.08,2,-2.04
 22/11/2018 05:30:00,10.94,11.08,2,-2.04
 22/11/2018 05:45:00,10.94,11.08,2,-2.04
 22/11/2018 06:00:00,10.94,11.08,2,-2.04
 22/11/2018 06:15:00,10.88,11.08,2,-2.22
 22/11/2018 06:30:00,10.82,11.08,2,-2.52
 22/11/2018 06:45:00,10.86,11.08,2,-2.7
 22/11/2018 07:00:00,10.96,11.08,2,-2.77
 22/11/2018 07:15:00,10.92,11.08,2,-2.73
 22/11/2018 07:30:00,10.87,11.08,2,-2.85
 22/11/2018 07:45:00,10.87,11.08,2,-2.73
 22/11/2018 08:00:00,10.99,11.08,2,-2.71
 22/11/2018 08:15:00,10.99,11.08,2,-2.56
 22/11/2018 08:30:00,10.96,11.08,2,-2.37
 22/11/2018 08:45:00,10.99,11.08,2,-2.07
 22/11/2018 09:00:00,11.01,11.08,2,-1.76
 22/11/2018 09:15:00,11.02,11.08,2,-1.85
 22/11/2018 09:30:00,11.03,11.08,2,-1.56
 22/11/2018 09:45:00,11.02,11.08,2,-1.75
 22/11/2018 10:00:00,11.0,11.08,2,-1.75
 22/11/2018 10:15:00,10.99,11.08,2,-1.08
 22/11/2018 10:30:00,11.03,11.08,2,-0.38
 22/11/2018 10:45:00,11.03,11.08,2,-0.7
 22/11/2018 11:00:00,11.05,11.09,2,0.08
 22/11/2018 11:15:00,11.06,11.09,2,0.3
 22/11/2018 11:30:00,11.03,11.09,2,0.0
 22/11/2018 11:45:00,11.04,11.09,2,-0.48
 22/11/2018 12:00:00,11.06,11.1,2,-0.46
 22/11/2018 12:15:00,11.07,11.08,2,0.23
 22/11/2018 12:30:00,11.06,11.09,2,0.28
 22/11/2018 12:45:00,11.03,11.08,2,-0.56
 22/11/2018 13:00:00,11.04,11.08,2,-0.35
 22/11/2018 13:15:00,11.05,11.08,2,-0.81
 22/11/2018 13:30:00,11.03,11.1,2,-1.61
 22/11/2018 13:45:00,11.03,11.1,2,-1.72
 22/11/2018 14:00:00,11.01,11.1,2,-1.74
 22/11/2018 14:15:00,10.98,11.1,2,-1.87
 22/11/2018 14:30:00,11.0,11.1,2,-1.71
 22/11/2018 14:45:00,10.98,11.1,2,-1.81
 22/11/2018 15:00:00,10.96,11.1,2,-2.12
 22/11/2018 15:15:00,10.95,11.1,2,-2.3
 22/11/2018 15:30:00,10.93,11.1,2,-2.34
 22/11/2018 15:45:00,10.9,11.1,2,-2.47
 22/11/2018 16:00:00,10.87,11.1,2,-2.56
 22/11/2018 16:15:00,10.85,11.1,2,-2.77
 22/11/2018 16:30:00,10.81,11.1,2,-2.98
 22/11/2018 16:45:00,10.84,11.1,2,-3.08
 22/11/2018 17:00:00,10.81,11.1,2,-3.22
 22/11/2018 17:15:00,10.78,11.1,2,-3.47
 22/11/2018 17:30:00,10.76,11.1,2,-3.62
 22/11/2018 17:45:00,10.79,11.1,2,-3.68
 22/11/2018 18:00:00,10.81,11.1,2,-3.64
 22/11/2018 18:15:00,10.83,11.1,2,-3.75
 22/11/2018 18:30:00,10.88,11.1,2,-3.7
 22/11/2018 18:45:00,10.87,11.1,2,-3.63
 22/11/2018 19:00:00,10.9,11.1,2,-3.49
 22/11/2018 19:15:00,10.92,11.1,2,-3.38
 22/11/2018 19:30:00,10.97,11.1,2,-3.3
 22/11/2018 19:45:00,10.96,11.1,2,-3.2
 22/11/2018 20:00:00,11.01,11.1,2,-3.24
 22/11/2018 20:15:00,10.94,11.1,2,-3.09
 22/11/2018 20:30:00,10.94,11.1,2,-3.0
 22/11/2018 20:45:00,10.94,11.1,2,-2.93
 22/11/2018 21:00:00,10.97,11.1,2,-2.88
 22/11/2018 21:15:00,10.99,11.1,2,-2.75
 22/11/2018 21:30:00,10.99,11.1,2,-2.74
 22/11/2018 21:45:00,10.9,11.1,2,-2.52
 22/11/2018 22:00:00,10.94,11.1,2,-2.42
 22/11/2018 22:15:00,10.98,11.1,2,-2.38
 22/11/2018 22:30:00,10.91,11.1,2,-2.34
 22/11/2018 22:45:00,10.91,11.1,2,-2.22
 22/11/2018 23:00:00,10.95,11.1,2,-1.9
 22/11/2018 23:15:00,10.93,11.1,2,-1.88
 22/11/2018 23:30:00,10.95,11.1,2,-1.88
 22/11/2018 23:45:00,10.95,11.1,2,-1.88
 23/11/2018 00:00:00,10.95,11.1,2,-1.84
 23/11/2018 00:15:00,10.88,11.1,2,-2.24
 23/11/2018 00:30:00,10.89,11.1,2,-2.36
 23/11/2018 00:45:00,10.86,11.1,2,-2.45
 23/11/2018 01:00:00,11.06,11.1,2,-2.54
 23/11/2018 01:15:00,11.11,11.1,2,-2.38
 23/11/2018 01:30:00,11.14,11.1,2,-2.31
 23/11/2018 01:45:00,11.13,11.1,2,-2.31
 23/11/2018 02:00:00,11.15,11.1,2,-2.26
 23/11/2018 02:15:00,11.03,11.1,2,-2.39
 23/11/2018 02:30:00,11.06,11.1,2,-2.38
 23/11/2018 02:45:00,11.08,11.1,2,-2.38
 23/11/2018 03:00:00,11.05,11.1,2,-2.38
 23/11/2018 03:15:00,11.04,11.1,2,-2.28
 23/11/2018 03:30:00,10.99,11.1,2,-2.18
 23/11/2018 03:45:00,10.99,11.1,2,-2.18
 23/11/2018 04:00:00,11.01,11.1,2,-2.11
 23/11/2018 04:15:00,10.97,11.1,2,-2.04
 23/11/2018 04:30:00,10.98,11.1,2,-1.98
 23/11/2018 04:45:00,10.97,11.1,2,-1.98
 23/11/2018 05:00:00,10.99,11.1,2,-1.92
 23/11/2018 05:15:00,10.91,11.1,2,-1.96
 23/11/2018 05:30:00,10.87,11.1,2,-1.98
 23/11/2018 05:45:00,10.9,11.1,2,-2.02
 23/11/2018 06:00:00,11.0,11.1,2,-2.08
 23/11/2018 06:15:00,11.03,11.1,2,-2.24
 23/11/2018 06:30:00,11.03,11.1,2,-2.35
 23/11/2018 06:45:00,10.98,11.1,2,-2.54
 23/11/2018 07:00:00,10.95,11.1,2,-2.75
 23/11/2018 07:15:00,10.92,11.1,2,-2.73
 23/11/2018 07:30:00,10.88,11.1,2,-2.73
 23/11/2018 07:45:00,10.89,11.1,2,-2.65
 23/11/2018 08:00:00,10.89,11.1,2,-2.72
 23/11/2018 08:15:00,10.93,11.1,2,-2.44
 23/11/2018 08:30:00,10.95,11.1,2,-2.41
 23/11/2018 08:45:00,10.93,11.1,2,-2.22
 23/11/2018 09:00:00,10.92,11.1,2,-2.21
 23/11/2018 09:15:00,10.92,11.1,2,-2.11
 23/11/2018 09:30:00,10.93,11.1,2,-2.05
 23/11/2018 09:45:00,10.94,11.1,2,-2.19
 23/11/2018 10:00:00,10.95,11.1,2,-2.14
 23/11/2018 10:15:00,10.99,11.1,2,-2.12
 23/11/2018 10:30:00,10.98,11.1,2,-2.18
 23/11/2018 10:45:00,11.01,11.1,2,-2.16
 23/11/2018 11:00:00,11.04,11.1,2,-1.87
 23/11/2018 11:15:00,11.05,11.1,2,-1.85
 23/11/2018 11:30:00,11.07,11.1,2,-1.75
 23/11/2018 11:45:00,11.11,11.08,2,-0.29
 23/11/2018 12:00:00,11.08,11.01,2,-0.31
 23/11/2018 12:15:00,10.88,10.95,2,-1.07
 23/11/2018 12:30:00,10.98,11.08,2,-0.82
 23/11/2018 12:45:00,10.97,11.09,2,-1.45
 23/11/2018 13:00:00,10.97,11.09,2,-1.76
 23/11/2018 13:15:00,10.97,11.09,2,-1.75
 23/11/2018 13:30:00,10.92,10.98,2,-0.86
 23/11/2018 13:45:00,10.78,10.79,2,-0.12
 23/11/2018 14:00:00,10.91,11.08,2,-0.48
 23/11/2018 14:15:00,10.92,11.09,2,-0.93
 23/11/2018 14:30:00,10.97,11.09,2,-1.62
 23/11/2018 14:45:00,11.03,11.09,2,-1.46
 23/11/2018 15:00:00,11.02,11.09,2,-1.62
 23/11/2018 15:15:00,10.99,11.09,2,-1.82
 23/11/2018 15:30:00,10.97,11.09,2,-2.0
 23/11/2018 15:45:00,10.96,11.09,2,-2.08
 23/11/2018 16:00:00,10.92,11.08,2,-2.27
 23/11/2018 16:15:00,10.9,11.04,2,-2.45
 23/11/2018 16:30:00,10.85,10.98,2,-2.63
 23/11/2018 16:45:00,10.79,10.99,2,-2.84
 23/11/2018 17:00:00,10.74,10.99,2,-3.03
 23/11/2018 17:15:00,10.72,10.99,2,-3.34
 23/11/2018 17:30:00,10.7,10.99,2,-3.38
 23/11/2018 17:45:00,10.72,10.99,2,-3.35
 23/11/2018 18:00:00,10.73,10.99,2,-3.37
 23/11/2018 18:15:00,10.73,10.99,2,-3.39
 23/11/2018 18:30:00,10.77,10.99,2,-3.24
 23/11/2018 18:45:00,10.75,10.99,2,-3.15
 23/11/2018 19:00:00,10.79,10.99,2,-3.08
 23/11/2018 19:15:00,10.8,10.99,2,-3.03
 23/11/2018 19:30:00,10.8,10.99,2,-2.91
 23/11/2018 19:45:00,10.85,10.99,2,-2.8
 23/11/2018 20:00:00,10.82,10.99,2,-2.65
 23/11/2018 20:15:00,10.83,10.99,2,-2.67
 23/11/2018 20:30:00,10.87,10.99,2,-2.55
 23/11/2018 20:45:00,10.9,10.99,2,-2.45
 23/11/2018 21:00:00,10.92,10.99,2,-2.4
 23/11/2018 21:15:00,10.95,10.98,2,-2.36
 23/11/2018 21:30:00,10.85,10.93,2,-2.21
 23/11/2018 21:45:00,10.91,10.92,2,-2.2
 23/11/2018 22:00:00,10.9,10.92,2,-2.13
 23/11/2018 22:15:00,10.9,10.92,2,-2.08
 23/11/2018 22:30:00,10.87,10.92,2,-1.93
 23/11/2018 22:45:00,10.65,10.8,2,-1.81
 23/11/2018 23:00:00,10.6,10.67,2,-1.71
 23/11/2018 23:15:00,10.6,10.67,2,-1.72
 23/11/2018 23:30:00,10.63,10.67,2,-1.68
 23/11/2018 23:45:00,10.77,10.85,2,-1.68
 24/11/2018 00:00:00,10.65,10.67,2,-1.59
 24/11/2018 00:15:00,10.47,10.67,2,-2.06
 24/11/2018 00:30:00,10.61,10.8,2,-2.27
 24/11/2018 00:45:00,10.71,10.88,2,-2.37
 24/11/2018 01:00:00,10.73,10.88,2,-2.34
 24/11/2018 01:15:00,10.74,10.88,2,-2.17
 24/11/2018 01:30:00,10.8,10.88,2,-2.11
 24/11/2018 01:45:00,10.81,10.88,2,-2.13
 24/11/2018 02:00:00,10.83,10.88,2,-2.21
 24/11/2018 02:15:00,10.82,10.88,2,-2.31
 24/11/2018 02:30:00,10.85,10.88,2,-2.24
 24/11/2018 02:45:00,10.84,10.88,2,-2.2
 24/11/2018 03:00:00,10.88,10.88,2,-2.17
 24/11/2018 03:15:00,10.89,10.88,2,-2.14
 24/11/2018 03:30:00,10.87,10.88,2,-2.04
 24/11/2018 03:45:00,10.85,10.88,2,-2.04
 24/11/2018 04:00:00,10.87,10.88,2,-1.97
 24/11/2018 04:15:00,10.89,10.88,2,-1.91
 24/11/2018 04:30:00,10.91,10.88,2,-1.91
 24/11/2018 04:45:00,10.9,10.88,2,-1.91
 24/11/2018 05:00:00,10.91,10.88,2,-1.81
 24/11/2018 05:15:00,10.9,10.88,2,-1.78
 24/11/2018 05:30:00,10.87,10.88,2,-1.91
 24/11/2018 05:45:00,10.85,10.88,2,-1.91
 24/11/2018 06:00:00,10.85,10.88,2,-1.89
 24/11/2018 06:15:00,10.8,10.88,2,-2.05
 24/11/2018 06:30:00,10.76,10.88,2,-2.12
 24/11/2018 06:45:00,10.71,10.88,2,-2.32
 24/11/2018 07:00:00,10.69,10.88,2,-2.23
 24/11/2018 07:15:00,10.65,10.88,2,-2.31
 24/11/2018 07:30:00,10.77,10.88,2,-2.37
 24/11/2018 07:45:00,10.86,10.88,2,-2.31
 24/11/2018 08:00:00,10.82,10.88,2,-2.34
 24/11/2018 08:15:00,10.8,10.88,2,-2.37
 24/11/2018 08:30:00,10.81,10.88,2,-2.42
 24/11/2018 08:45:00,10.78,10.88,2,-2.34
 24/11/2018 09:00:00,10.77,10.88,2,-2.22
 24/11/2018 09:15:00,10.74,10.88,2,-2.16
 24/11/2018 09:30:00,10.71,10.88,2,-2.2
 24/11/2018 09:45:00,10.73,10.88,2,-2.15
 24/11/2018 10:00:00,10.75,10.88,2,-2.14
 24/11/2018 10:15:00,10.78,11.0,2,-2.4
 24/11/2018 10:30:00,10.86,11.11,2,-2.19
 24/11/2018 10:45:00,10.85,11.11,2,-2.14
 24/11/2018 11:00:00,10.85,11.11,2,-2.13
 24/11/2018 11:15:00,10.87,11.11,2,-2.04
 24/11/2018 11:30:00,10.89,11.08,2,-1.92
 24/11/2018 11:45:00,10.88,10.96,2,-2.02
 24/11/2018 12:00:00,10.92,10.96,2,-2.12
 24/11/2018 12:15:00,10.92,10.96,2,-2.12
 24/11/2018 12:30:00,10.91,10.96,2,-2.17
 24/11/2018 12:45:00,10.9,10.96,2,-2.24
 24/11/2018 13:00:00,10.91,10.96,2,-2.21
 24/11/2018 13:15:00,10.93,10.96,2,-2.16
 24/11/2018 13:30:00,10.94,10.96,2,-2.12
 24/11/2018 13:45:00,10.87,10.96,2,-2.11
 24/11/2018 14:00:00,10.9,10.96,2,-2.08
 24/11/2018 14:15:00,10.89,10.96,2,-2.13
 24/11/2018 14:30:00,10.91,10.96,2,-2.08
 24/11/2018 14:45:00,10.9,10.96,2,-2.16
 24/11/2018 15:00:00,10.91,10.96,2,-2.19
 24/11/2018 15:15:00,10.92,10.96,2,-2.31
 24/11/2018 15:30:00,10.9,10.96,2,-2.31
 24/11/2018 15:45:00,10.89,10.96,2,-2.33
 24/11/2018 16:00:00,10.86,10.96,2,-2.5
 24/11/2018 16:15:00,10.81,10.96,2,-2.59
 24/11/2018 16:30:00,10.71,10.96,2,-2.72
 24/11/2018 16:45:00,10.67,10.96,2,-3.0
 24/11/2018 17:00:00,10.73,10.96,2,-3.08
 24/11/2018 17:15:00,10.71,10.96,2,-3.2
 24/11/2018 17:30:00,10.68,10.96,2,-3.32
 24/11/2018 17:45:00,10.68,10.96,2,-3.41
 24/11/2018 18:00:00,10.71,10.96,2,-3.44
 24/11/2018 18:15:00,10.72,10.96,2,-3.43
 24/11/2018 18:30:00,10.74,10.96,2,-3.34
 24/11/2018 18:45:00,10.76,10.96,2,-3.34
 24/11/2018 19:00:00,10.8,10.96,2,-3.2
 24/11/2018 19:15:00,10.85,10.96,2,-3.06
 24/11/2018 19:30:00,10.86,10.96,2,-3.04
 24/11/2018 19:45:00,10.88,10.96,2,-2.92
 24/11/2018 20:00:00,10.91,10.96,2,-2.73
 24/11/2018 20:15:00,10.87,10.96,2,-2.63
 24/11/2018 20:30:00,10.83,10.96,2,-2.52
 24/11/2018 20:45:00,10.87,10.96,2,-2.48
 24/11/2018 21:00:00,10.86,10.96,2,-2.45
 24/11/2018 21:15:00,10.79,10.96,2,-2.31
 24/11/2018 21:30:00,10.8,10.96,2,-2.3
 24/11/2018 21:45:00,10.85,10.96,2,-2.27
 24/11/2018 22:00:00,10.91,10.96,2,-2.17
 24/11/2018 22:15:00,10.85,10.96,2,-2.13
 24/11/2018 22:30:00,10.84,10.96,2,-2.04
 24/11/2018 22:45:00,10.81,10.96,2,-1.88
 24/11/2018 23:00:00,10.81,10.96,2,-1.75
 24/11/2018 23:15:00,10.75,10.96,2,-1.82
 24/11/2018 23:30:00,10.78,10.96,2,-1.74
 24/11/2018 23:45:00,10.8,10.96,2,-1.74
 25/11/2018 00:00:00,10.8,10.96,2,-1.7
 25/11/2018 00:15:00,10.76,10.96,2,-2.18
 25/11/2018 00:30:00,10.8,10.96,2,-2.31
 25/11/2018 00:45:00,10.81,10.96,2,-2.38
 25/11/2018 01:00:00,10.83,10.96,2,-2.3
 25/11/2018 01:15:00,10.86,10.96,2,-2.18
 25/11/2018 01:30:00,10.89,10.96,2,-2.06
 25/11/2018 01:45:00,10.91,10.96,2,-2.04
 25/11/2018 02:00:00,10.95,10.96,2,-2.06
 25/11/2018 02:15:00,10.93,10.96,2,-2.3
 25/11/2018 02:30:00,10.95,10.96,2,-2.28
 25/11/2018 02:45:00,10.94,10.96,2,-2.21
 25/11/2018 03:00:00,10.88,10.96,2,-2.17
 25/11/2018 03:15:00,10.78,10.96,2,-2.04
 25/11/2018 03:30:00,10.79,10.96,2,-1.99
 25/11/2018 03:45:00,10.8,10.96,2,-1.99
 25/11/2018 04:00:00,10.83,10.96,2,-2.04
 25/11/2018 04:15:00,10.84,10.96,2,-2.02
 25/11/2018 04:30:00,10.86,10.96,2,-1.91
 25/11/2018 04:45:00,10.86,10.96,2,-1.89
 25/11/2018 05:00:00,10.85,10.96,2,-1.81
 25/11/2018 05:15:00,10.81,10.96,2,-1.97
 25/11/2018 05:30:00,10.82,10.96,2,-1.94
 25/11/2018 05:45:00,10.81,10.96,2,-1.89
 25/11/2018 06:00:00,10.84,10.96,2,-1.94
 25/11/2018 06:15:00,10.85,10.96,2,-2.1
 25/11/2018 06:30:00,10.84,10.96,2,-2.13
 25/11/2018 06:45:00,10.81,10.96,2,-2.16
 25/11/2018 07:00:00,10.79,10.96,2,-2.14
 25/11/2018 07:15:00,10.75,10.96,2,-2.13
 25/11/2018 07:30:00,10.74,10.96,2,-2.18
 25/11/2018 07:45:00,10.74,10.96,2,-2.08
 25/11/2018 08:00:00,10.71,10.96,2,-2.17
 25/11/2018 08:15:00,10.7,10.96,2,-2.25
 25/11/2018 08:30:00,10.8,10.96,2,-2.36
 25/11/2018 08:45:00,10.84,10.96,2,-2.46
 25/11/2018 09:00:00,10.81,10.96,2,-2.42
 25/11/2018 09:15:00,10.78,10.96,2,-2.35
 25/11/2018 09:30:00,10.8,10.96,2,-2.37
 25/11/2018 09:45:00,10.82,10.96,2,-2.22
 25/11/2018 10:00:00,10.81,10.96,2,-2.27
 25/11/2018 10:15:00,10.81,10.96,2,-2.02
 25/11/2018 10:30:00,10.83,10.96,2,-1.55
 25/11/2018 10:45:00,10.83,10.96,2,-0.65
 25/11/2018 11:00:00,10.83,10.96,2,-1.48
 25/11/2018 11:15:00,10.81,10.96,2,-1.56
 25/11/2018 11:30:00,10.82,10.96,2,-1.34
 25/11/2018 11:45:00,10.84,10.96,2,-0.97
 25/11/2018 12:00:00,10.87,10.96,2,-1.0
 25/11/2018 12:15:00,10.86,10.96,2,-1.64
 25/11/2018 12:30:00,10.82,10.96,2,-2.1
 25/11/2018 12:45:00,10.8,10.96,2,-2.15
 25/11/2018 13:00:00,10.82,10.96,2,-2.04
 25/11/2018 13:15:00,10.83,10.96,2,-1.58
 25/11/2018 13:30:00,10.88,10.96,2,-0.57
 25/11/2018 13:45:00,10.87,10.96,2,-1.24
 25/11/2018 14:00:00,10.89,10.96,2,-1.75
 25/11/2018 14:15:00,10.91,10.96,2,-0.99
 25/11/2018 14:30:00,10.9,10.96,2,-1.6
 25/11/2018 14:45:00,10.88,10.96,2,-1.77
 25/11/2018 15:00:00,10.86,10.96,2,-2.02
 25/11/2018 15:15:00,10.83,10.96,2,-2.11
 25/11/2018 15:30:00,10.8,10.96,2,-2.28
 25/11/2018 15:45:00,10.76,10.96,2,-2.45
 25/11/2018 16:00:00,10.83,10.96,2,-2.7
 25/11/2018 16:15:00,10.85,10.96,2,-2.88
 25/11/2018 16:30:00,10.75,10.96,2,-3.07
 25/11/2018 16:45:00,10.69,10.96,2,-3.32
 25/11/2018 17:00:00,10.66,10.96,2,-3.35
 25/11/2018 17:15:00,10.66,10.96,2,-3.6
 25/11/2018 17:30:00,10.67,10.96,2,-3.83
 25/11/2018 17:45:00,10.68,10.96,2,-3.73
 25/11/2018 18:00:00,10.71,10.96,2,-3.72
 25/11/2018 18:15:00,10.71,10.96,2,-3.65
 25/11/2018 18:30:00,10.75,10.96,2,-3.59
 25/11/2018 18:45:00,10.76,10.96,2,-3.52
 25/11/2018 19:00:00,10.81,10.96,2,-3.4
 25/11/2018 19:15:00,10.84,10.96,2,-3.29
 25/11/2018 19:30:00,10.86,10.96,2,-3.16
 25/11/2018 19:45:00,10.85,10.96,2,-2.99
 25/11/2018 20:00:00,10.86,10.96,2,-2.87
 25/11/2018 20:15:00,10.89,10.96,2,-2.8
 25/11/2018 20:30:00,10.85,10.96,2,-2.74
 25/11/2018 20:45:00,10.84,10.96,2,-2.61
 25/11/2018 21:00:00,10.87,10.96,2,-2.59
 25/11/2018 21:15:00,10.81,10.96,2,-2.55
 25/11/2018 21:30:00,10.78,10.96,2,-2.49
 25/11/2018 21:45:00,10.73,10.96,2,-2.38
 25/11/2018 22:00:00,10.72,10.96,2,-2.24
 25/11/2018 22:15:00,10.75,10.96,2,-2.18
 25/11/2018 22:30:00,10.79,10.96,2,-2.08
 25/11/2018 22:45:00,10.82,10.96,2,-1.9
 25/11/2018 23:00:00,10.87,10.96,2,-1.81
 25/11/2018 23:15:00,10.89,10.96,2,-1.81
 25/11/2018 23:30:00,10.88,10.96,2,-1.78
 25/11/2018 23:45:00,10.8,10.96,2,-1.73
 26/11/2018 00:00:00,10.76,10.96,2,-1.64
 26/11/2018 00:00:00,10.76,10.96,2,-1.64
 26/11/2018 00:15:00,10.72,10.96,2,-2.11
 26/11/2018 00:30:00,10.77,10.96,2,-2.31
 26/11/2018 00:45:00,10.77,10.96,2,-2.41
 26/11/2018 01:00:00,10.76,10.96,2,-2.43
 26/11/2018 01:15:00,10.8,10.96,2,-2.31
 26/11/2018 01:30:00,10.81,10.96,2,-2.22
 26/11/2018 01:45:00,10.83,10.96,2,-2.18
 26/11/2018 02:00:00,10.85,10.96,2,-2.24
 26/11/2018 02:15:00,10.83,10.96,2,-2.39
 26/11/2018 02:30:00,10.84,10.96,2,-2.41
 26/11/2018 02:45:00,10.83,10.96,2,-2.41
 26/11/2018 03:00:00,10.87,10.96,2,-2.29
 26/11/2018 03:15:00,10.88,10.96,2,-2.35
 26/11/2018 03:30:00,10.91,10.96,2,-2.28
 26/11/2018 03:45:00,10.92,10.96,2,-2.3
 26/11/2018 04:00:00,10.95,10.96,2,-2.25
 26/11/2018 04:15:00,10.95,10.96,2,-2.11
 26/11/2018 04:30:00,10.96,10.96,2,-2.17
 26/11/2018 04:45:00,10.93,10.96,2,-2.21
 26/11/2018 05:00:00,10.95,10.96,2,-2.04
 26/11/2018 05:15:00,10.91,10.96,2,-2.11
 26/11/2018 05:30:00,10.92,10.96,2,-2.12
 26/11/2018 05:45:00,10.9,10.96,2,-2.16
 26/11/2018 06:00:00,10.91,10.96,2,-2.22
 26/11/2018 06:15:00,10.88,10.96,2,-2.38
 26/11/2018 06:30:00,10.88,10.96,2,-2.48
 26/11/2018 06:45:00,10.79,10.96,2,-2.64
 26/11/2018 07:00:00,10.74,10.96,2,-2.83
 26/11/2018 07:15:00,10.68,10.96,2,-2.86
 26/11/2018 07:30:00,10.72,10.96,2,-2.9
 26/11/2018 07:45:00,10.72,10.96,2,-2.79
 26/11/2018 08:00:00,10.71,10.96,2,-2.82
 26/11/2018 08:15:00,10.81,10.96,2,-2.89
 26/11/2018 08:30:00,10.82,10.96,2,-2.76
 26/11/2018 08:45:00,10.84,10.96,2,-2.64
 26/11/2018 09:00:00,10.86,10.96,2,-2.44
 26/11/2018 09:15:00,10.88,10.96,2,-2.3
 26/11/2018 09:30:00,10.89,10.96,2,-2.28
 26/11/2018 09:45:00,10.89,10.96,2,-2.31
 26/11/2018 10:00:00,10.91,10.96,2,-2.27
 26/11/2018 10:15:00,10.94,10.96,2,-2.58
 26/11/2018 10:30:00,10.96,10.96,2,-2.49
 26/11/2018 10:45:00,10.97,10.96,2,-2.36
 26/11/2018 11:00:00,10.96,10.96,2,-2.38
 26/11/2018 11:15:00,10.94,10.96,2,-2.24
 26/11/2018 11:30:00,10.91,10.96,2,-2.16
 26/11/2018 11:45:00,10.89,10.96,2,-1.99
 26/11/2018 12:00:00,10.93,10.96,2,-1.48
 26/11/2018 12:15:00,10.96,10.96,2,-0.92
 26/11/2018 12:30:00,10.96,10.96,2,-1.18
 26/11/2018 12:45:00,10.97,10.96,2,-0.81
 26/11/2018 13:00:00,10.97,10.96,2,-1.05
 26/11/2018 13:15:00,10.97,10.96,2,-1.6
 26/11/2018 13:30:00,10.98,10.96,2,-1.38
 26/11/2018 13:45:00,10.93,10.96,2,-1.67
 26/11/2018 14:00:00,10.94,10.96,2,-1.91
 26/11/2018 14:15:00,10.95,10.96,2,-1.89
 26/11/2018 14:30:00,10.98,10.96,2,-1.24
 26/11/2018 14:45:00,10.97,10.96,2,-1.32
 26/11/2018 15:00:00,10.98,10.96,2,-1.32
 26/11/2018 15:15:00,10.94,10.96,2,-1.66
 26/11/2018 15:30:00,10.86,10.96,2,-1.85
 26/11/2018 15:45:00,10.81,10.98,2,-2.02
 26/11/2018 16:00:00,10.81,11.03,2,-2.24
 26/11/2018 16:15:00,10.79,10.94,2,-2.46
 26/11/2018 16:30:00,10.74,10.93,2,-2.71
 26/11/2018 16:45:00,10.69,10.92,2,-3.02
 26/11/2018 17:00:00,10.71,10.92,2,-3.26
 26/11/2018 17:15:00,10.68,10.92,2,-3.47
 26/11/2018 17:30:00,10.72,10.92,2,-3.66
 26/11/2018 17:45:00,10.75,10.92,2,-3.67
 26/11/2018 18:00:00,10.76,10.92,2,-3.72
 26/11/2018 18:15:00,10.77,10.92,2,-3.68
 26/11/2018 18:30:00,10.79,10.92,2,-3.69
 26/11/2018 18:45:00,10.78,10.92,2,-3.73
 26/11/2018 19:00:00,10.82,10.92,2,-3.62
 26/11/2018 19:15:00,10.81,10.92,2,-3.54
 26/11/2018 19:30:00,10.84,10.92,2,-3.49
 26/11/2018 19:45:00,10.77,10.92,2,-3.32
 26/11/2018 20:00:00,10.75,10.92,2,-3.15
 26/11/2018 20:15:00,10.65,10.92,2,-3.09
 26/11/2018 20:30:00,10.66,10.92,2,-2.98
 26/11/2018 20:45:00,10.66,10.92,2,-2.98
 26/11/2018 21:00:00,10.7,10.92,2,-2.82
 26/11/2018 21:15:00,10.71,10.92,2,-2.67
 26/11/2018 21:30:00,10.77,10.92,2,-2.58
 26/11/2018 21:45:00,10.84,10.92,2,-2.44
 26/11/2018 22:00:00,10.86,10.92,2,-2.37
 26/11/2018 22:15:00,10.89,10.92,2,-2.25
 26/11/2018 22:30:00,10.93,10.92,2,-2.15
 26/11/2018 22:45:00,10.94,10.92,2,-1.97
 26/11/2018 23:00:00,10.91,10.92,2,-1.88
 26/11/2018 23:15:00,10.76,10.92,2,-1.86
 26/11/2018 23:30:00,10.76,10.92,2,-1.88
 26/11/2018 23:45:00,10.76,10.92,2,-1.84
 27/11/2018 00:00:00,10.78,10.92,2,-1.8
 27/11/2018 00:15:00,10.65,10.92,2,-2.23
 27/11/2018 00:30:00,10.73,10.92,2,-2.38
 27/11/2018 00:45:00,10.73,10.92,2,-2.48
 27/11/2018 01:00:00,10.76,10.92,2,-2.48
 27/11/2018 01:15:00,10.87,10.92,2,-2.38
 27/11/2018 01:30:00,10.94,10.92,2,-2.38
