DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 27/11/2018 01:45:00,10.83,10.92,2,-2.33
 27/11/2018 02:00:00,10.84,10.92,2,-2.29
 27/11/2018 02:15:00,10.82,10.92,2,-2.48
 27/11/2018 02:30:00,10.8,10.92,2,-2.45
 27/11/2018 02:45:00,10.76,10.92,2,-2.51
 27/11/2018 03:00:00,10.77,10.92,2,-2.43
 27/11/2018 03:15:00,10.77,10.92,2,-2.35
 27/11/2018 03:30:00,10.77,10.92,2,-2.38
 27/11/2018 03:45:00,10.78,10.92,2,-2.31
 27/11/2018 04:00:00,10.82,10.92,2,-2.24
 27/11/2018 04:15:00,10.81,10.92,2,-2.23
 27/11/2018 04:30:00,10.81,10.92,2,-2.11
 27/11/2018 04:45:00,10.82,10.92,2,-2.06
 27/11/2018 05:00:00,10.83,10.92,2,-2.04
 27/11/2018 05:15:00,10.82,10.92,2,-2.04
 27/11/2018 05:30:00,10.87,10.92,2,-2.04
 27/11/2018 05:45:00,10.83,10.92,2,-2.1
 27/11/2018 06:00:00,10.8,10.92,2,-2.14
 27/11/2018 06:15:00,10.74,10.92,2,-2.33
 27/11/2018 06:30:00,10.69,10.92,2,-2.38
 27/11/2018 06:45:00,10.67,10.92,2,-2.63
 27/11/2018 07:00:00,10.78,10.92,2,-2.71
 27/11/2018 07:15:00,10.83,10.92,2,-2.63
 27/11/2018 07:30:00,10.8,10.92,2,-2.69
 27/11/2018 07:45:00,10.75,10.92,2,-2.83
 27/11/2018 08:00:00,10.73,10.92,2,-2.85
 27/11/2018 08:15:00,10.71,10.92,2,-2.74
 27/11/2018 08:30:00,10.7,10.92,2,-2.77
 27/11/2018 08:45:00,10.75,10.92,2,-2.6
 27/11/2018 09:00:00,10.79,10.92,2,-2.67
 27/11/2018 09:15:00,10.77,10.92,2,-2.55
 27/11/2018 09:30:00,10.82,10.92,2,-2.53
 27/11/2018 09:45:00,10.85,10.98,2,-2.55
 27/11/2018 10:00:00,10.99,11.13,2,-2.56
 27/11/2018 10:15:00,11.0,11.13,2,-2.55
 27/11/2018 10:30:00,11.01,11.13,2,-2.58
 27/11/2018 10:45:00,11.02,11.13,2,-2.37
 27/11/2018 11:00:00,11.01,11.11,2,-2.39
 27/11/2018 11:15:00,11.02,11.11,2,-2.35
 27/11/2018 11:30:00,11.01,11.11,2,-2.41
 27/11/2018 11:45:00,11.01,11.11,2,-2.25
 27/11/2018 12:00:00,11.01,11.11,2,-2.33
 27/11/2018 12:15:00,10.99,11.11,2,-2.46
 27/11/2018 12:30:00,10.99,11.11,2,-2.41
 27/11/2018 12:45:00,11.0,11.11,2,-2.4
 27/11/2018 13:00:00,11.02,11.11,2,-2.45
 27/11/2018 13:15:00,11.02,11.11,2,-2.47
 27/11/2018 13:30:00,11.02,11.11,2,-2.48
 27/11/2018 13:45:00,11.04,11.11,2,-2.38
 27/11/2018 14:00:00,11.07,11.11,2,-2.38
 27/11/2018 14:15:00,11.09,11.11,2,-2.25
 27/11/2018 14:30:00,11.11,11.11,2,-2.17
 27/11/2018 14:45:00,11.12,11.11,2,-2.22
 27/11/2018 15:00:00,11.03,11.11,2,-2.18
 27/11/2018 15:15:00,10.96,11.11,2,-2.29
 27/11/2018 15:30:00,10.91,11.11,2,-2.31
 27/11/2018 15:45:00,10.86,11.11,2,-2.32
 27/11/2018 16:00:00,10.84,11.11,2,-2.53
 27/11/2018 16:15:00,10.83,11.11,2,-2.72
 27/11/2018 16:30:00,10.84,11.11,2,-2.95
 27/11/2018 16:45:00,10.85,11.11,2,-3.18
 27/11/2018 17:00:00,10.86,11.11,2,-3.28
 27/11/2018 17:15:00,10.89,11.15,2,-3.46
 27/11/2018 17:30:00,10.87,11.11,2,-3.53
 27/11/2018 17:45:00,10.87,11.11,2,-3.62
 27/11/2018 18:00:00,10.89,11.1,2,-3.57
 27/11/2018 18:15:00,10.9,11.09,2,-3.54
 27/11/2018 18:30:00,10.93,11.09,2,-3.49
 27/11/2018 18:45:00,10.93,11.09,2,-3.42
 27/11/2018 19:00:00,10.98,11.09,2,-3.47
 27/11/2018 19:15:00,10.98,11.09,2,-3.39
 27/11/2018 19:30:00,10.94,11.09,2,-3.28
 27/11/2018 19:45:00,10.92,11.09,2,-3.07
 27/11/2018 20:00:00,10.99,11.09,2,-3.01
 27/11/2018 20:15:00,10.92,11.09,2,-2.91
 27/11/2018 20:30:00,10.92,11.09,2,-2.76
 27/11/2018 20:45:00,10.86,11.09,2,-2.64
 27/11/2018 21:00:00,10.89,11.09,2,-2.55
 27/11/2018 21:15:00,10.91,11.09,2,-2.55
 27/11/2018 21:30:00,10.96,11.09,2,-2.47
 27/11/2018 21:45:00,10.96,11.09,2,-2.32
 27/11/2018 22:00:00,10.98,11.09,2,-2.29
 27/11/2018 22:15:00,11.0,11.09,2,-2.17
 27/11/2018 22:30:00,11.03,11.09,2,-1.99
 27/11/2018 22:45:00,11.06,11.09,2,-1.94
 27/11/2018 23:00:00,11.09,11.09,2,-1.77
 27/11/2018 23:15:00,10.88,11.09,2,-1.72
 27/11/2018 23:30:00,10.89,11.09,2,-1.66
 27/11/2018 23:45:00,10.91,11.09,2,-1.68
 28/11/2018 00:00:00,10.89,11.09,2,-1.61
 28/11/2018 00:15:00,10.84,11.09,2,-2.12
 28/11/2018 00:30:00,10.85,11.09,2,-2.28
 28/11/2018 00:45:00,10.84,11.09,2,-2.39
 28/11/2018 01:00:00,10.88,11.09,2,-2.34
 28/11/2018 01:15:00,10.88,11.09,2,-2.28
 28/11/2018 01:30:00,10.91,11.09,2,-2.18
 28/11/2018 01:45:00,10.98,11.09,2,-2.18
 28/11/2018 02:00:00,11.0,11.09,2,-2.18
 28/11/2018 02:15:00,10.96,11.09,2,-2.3
 28/11/2018 02:30:00,11.0,11.09,2,-2.31
 28/11/2018 02:45:00,11.01,11.09,2,-2.29
 28/11/2018 03:00:00,11.04,11.09,2,-2.15
 28/11/2018 03:15:00,11.02,11.09,2,-2.16
 28/11/2018 03:30:00,11.03,11.09,2,-2.1
 28/11/2018 03:45:00,11.07,11.09,2,-2.14
 28/11/2018 04:00:00,11.11,11.09,2,-2.04
 28/11/2018 04:15:00,11.07,11.09,2,-2.04
 28/11/2018 04:30:00,11.09,11.09,2,-1.98
 28/11/2018 04:45:00,11.07,11.09,2,-1.94
 28/11/2018 05:00:00,11.07,11.09,2,-1.9
 28/11/2018 05:15:00,11.04,11.09,2,-1.88
 28/11/2018 05:30:00,11.02,11.09,2,-1.91
 28/11/2018 05:45:00,10.96,11.09,2,-1.92
 28/11/2018 06:00:00,10.91,11.09,2,-2.01
 28/11/2018 06:15:00,10.92,11.09,2,-2.16
 28/11/2018 06:30:00,11.02,11.09,2,-2.26
 28/11/2018 06:45:00,11.02,11.09,2,-2.36
 28/11/2018 07:00:00,10.96,11.09,2,-2.44
 28/11/2018 07:15:00,10.95,11.09,2,-2.46
 28/11/2018 07:30:00,10.95,11.09,2,-2.63
 28/11/2018 07:45:00,10.98,11.09,2,-2.61
 28/11/2018 08:00:00,10.95,11.09,2,-2.58
 28/11/2018 08:15:00,10.92,11.09,2,-2.6
 28/11/2018 08:30:00,10.93,11.09,2,-2.49
 28/11/2018 08:45:00,10.91,11.09,2,-2.42
 28/11/2018 09:00:00,10.93,11.09,2,-2.39
 28/11/2018 09:15:00,10.92,11.09,2,-2.19
 28/11/2018 09:30:00,10.91,11.09,2,-2.14
 28/11/2018 09:45:00,10.9,11.09,2,-2.1
 28/11/2018 10:00:00,10.92,11.09,2,-2.15
 28/11/2018 10:15:00,10.85,10.95,2,-2.12
 28/11/2018 10:30:00,10.7,10.78,2,-2.08
 28/11/2018 10:45:00,10.72,10.77,2,-1.96
 28/11/2018 11:00:00,10.75,10.75,2,-2.02
 28/11/2018 11:15:00,10.74,10.92,2,-2.0
 28/11/2018 11:30:00,10.74,11.01,2,-2.02
 28/11/2018 11:45:00,10.73,11.01,2,-2.07
 28/11/2018 12:00:00,10.77,11.01,2,-2.06
 28/11/2018 12:15:00,10.84,11.03,2,-2.17
 28/11/2018 12:30:00,10.96,11.12,2,-2.25
 28/11/2018 12:45:00,10.99,11.12,2,-2.16
 28/11/2018 13:00:00,11.0,11.12,2,-2.21
 28/11/2018 13:15:00,11.01,11.12,2,-2.22
 28/11/2018 13:30:00,11.02,11.12,2,-2.27
 28/11/2018 13:45:00,11.01,11.12,2,-2.16
 28/11/2018 14:00:00,11.0,11.12,2,-2.12
 28/11/2018 14:15:00,10.97,11.11,2,-2.06
 28/11/2018 14:30:00,11.0,11.07,2,-2.04
 28/11/2018 14:45:00,11.05,11.07,2,-2.05
 28/11/2018 15:00:00,11.09,11.07,2,-2.0
 28/11/2018 15:15:00,10.97,11.07,2,-2.04
 28/11/2018 15:30:00,10.97,11.07,2,-2.04
 28/11/2018 15:45:00,10.93,11.07,2,-2.12
 28/11/2018 16:00:00,10.9,11.07,2,-2.23
 28/11/2018 16:15:00,10.85,11.05,2,-2.44
 28/11/2018 16:30:00,10.76,11.03,2,-2.54
 28/11/2018 16:45:00,10.8,11.04,2,-2.9
 28/11/2018 17:00:00,10.86,11.04,2,-3.08
 28/11/2018 17:15:00,10.84,11.05,2,-3.21
 28/11/2018 17:30:00,10.82,11.06,2,-3.34
 28/11/2018 17:45:00,10.8,11.06,2,-3.41
 28/11/2018 18:00:00,10.83,11.06,2,-3.38
 28/11/2018 18:15:00,10.85,11.06,2,-3.4
 28/11/2018 18:30:00,10.87,11.06,2,-3.5
 28/11/2018 18:45:00,10.9,11.06,2,-3.7
 28/11/2018 19:00:00,10.94,11.06,2,-3.21
 28/11/2018 19:15:00,10.97,11.06,2,-3.14
 28/11/2018 19:30:00,10.93,11.06,2,-3.01
 28/11/2018 19:45:00,10.82,11.06,2,-2.83
 28/11/2018 20:00:00,10.81,11.06,2,-2.79
 28/11/2018 20:15:00,10.81,11.06,2,-2.78
 28/11/2018 20:30:00,10.87,11.06,2,-2.57
 28/11/2018 20:45:00,10.91,11.06,2,-2.57
 28/11/2018 21:00:00,10.94,11.06,2,-2.51
 28/11/2018 21:15:00,10.97,11.06,2,-2.42
 28/11/2018 21:30:00,10.96,11.06,2,-2.27
 28/11/2018 21:45:00,10.99,11.06,2,-2.26
 28/11/2018 22:00:00,10.99,11.06,2,-2.13
 28/11/2018 22:15:00,11.02,11.06,2,-1.97
 28/11/2018 22:30:00,10.91,11.06,2,-1.86
 28/11/2018 22:45:00,10.81,11.06,2,-1.76
 28/11/2018 23:00:00,10.83,11.06,2,-1.64
 28/11/2018 23:15:00,10.83,11.06,2,-1.67
 28/11/2018 23:30:00,10.84,11.06,2,-1.57
 28/11/2018 23:45:00,10.84,11.06,2,-1.61
 29/11/2018 00:00:00,10.85,11.06,2,-1.64
 29/11/2018 00:15:00,10.89,11.06,2,-2.0
 29/11/2018 00:30:00,10.97,11.06,2,-2.14
 29/11/2018 00:45:00,10.97,11.06,2,-2.28
 29/11/2018 01:00:00,11.0,11.06,2,-2.33
 29/11/2018 01:15:00,11.04,11.06,2,-2.13
 29/11/2018 01:30:00,11.06,11.06,2,-2.07
 29/11/2018 01:45:00,11.07,11.06,2,-2.07
 29/11/2018 02:00:00,11.04,11.06,2,-2.04
 29/11/2018 02:15:00,10.95,11.06,2,-2.17
 29/11/2018 02:30:00,10.92,11.06,2,-2.09
 29/11/2018 02:45:00,10.92,11.06,2,-2.08
 29/11/2018 03:00:00,10.93,11.06,2,-2.08
 29/11/2018 03:15:00,10.9,11.06,2,-1.97
 29/11/2018 03:30:00,10.93,11.06,2,-1.94
 29/11/2018 03:45:00,10.95,11.06,2,-1.94
 29/11/2018 04:00:00,10.97,11.06,2,-1.94
 29/11/2018 04:15:00,10.96,11.06,2,-1.81
 29/11/2018 04:30:00,10.98,11.06,2,-1.81
 29/11/2018 04:45:00,10.97,11.06,2,-1.79
 29/11/2018 05:00:00,10.99,11.06,2,-1.71
 29/11/2018 05:15:00,10.93,11.06,2,-1.83
 29/11/2018 05:30:00,10.91,11.06,2,-1.81
 29/11/2018 05:45:00,10.85,11.06,2,-1.91
 29/11/2018 06:00:00,10.89,11.06,2,-1.87
 29/11/2018 06:15:00,10.92,11.06,2,-2.06
 29/11/2018 06:30:00,11.0,11.06,2,-2.22
 29/11/2018 06:45:00,10.93,11.06,2,-2.37
 29/11/2018 07:00:00,10.87,11.06,2,-2.41
 29/11/2018 07:15:00,10.84,11.06,2,-2.48
 29/11/2018 07:30:00,10.98,11.06,2,-2.6
 29/11/2018 07:45:00,11.0,11.06,2,-2.58
 29/11/2018 08:00:00,10.97,11.06,2,-2.53
 29/11/2018 08:15:00,10.94,11.06,2,-2.46
 29/11/2018 08:30:00,10.96,11.06,2,-2.39
 29/11/2018 08:45:00,10.96,11.06,2,-2.31
 29/11/2018 09:00:00,10.96,11.06,2,-2.33
 29/11/2018 09:15:00,10.98,11.06,2,-1.92
 29/11/2018 09:30:00,11.01,11.06,2,-1.96
 29/11/2018 09:45:00,11.05,11.06,2,-1.42
 29/11/2018 10:00:00,11.07,11.06,2,-1.59
 29/11/2018 10:15:00,11.06,11.06,2,-1.53
 29/11/2018 10:30:00,11.01,11.06,2,-1.33
 29/11/2018 10:45:00,11.0,11.06,2,-1.43
 29/11/2018 11:00:00,11.02,11.06,2,-0.8
 29/11/2018 11:15:00,11.03,11.06,2,-0.49
 29/11/2018 11:30:00,11.02,11.06,2,-0.67
 29/11/2018 11:45:00,11.0,11.16,2,-1.28
 29/11/2018 12:00:00,11.01,11.15,2,-1.55
 29/11/2018 12:15:00,10.98,11.15,2,-1.79
 29/11/2018 12:30:00,11.02,11.09,2,-1.67
 29/11/2018 12:45:00,11.0,11.07,2,-1.75
 29/11/2018 13:00:00,10.74,10.82,2,-1.81
 29/11/2018 13:15:00,10.98,11.18,2,-1.91
 29/11/2018 13:30:00,11.01,11.18,2,-1.93
 29/11/2018 13:45:00,10.97,11.07,2,-1.92
 29/11/2018 14:00:00,11.01,11.08,2,-1.3
 29/11/2018 14:15:00,10.98,11.15,2,-1.55
 29/11/2018 14:30:00,10.96,11.14,2,-1.79
 29/11/2018 14:45:00,10.95,11.14,2,-1.8
 29/11/2018 15:00:00,10.97,11.14,2,-1.8
 29/11/2018 15:15:00,10.96,11.13,2,-1.63
 29/11/2018 15:30:00,10.94,11.12,2,-2.03
 29/11/2018 15:45:00,10.88,11.12,2,-2.21
 29/11/2018 16:00:00,10.91,11.12,2,-2.55
 29/11/2018 16:15:00,10.88,11.12,2,-2.78
 29/11/2018 16:30:00,10.82,11.12,2,-3.05
 29/11/2018 16:45:00,10.84,11.12,2,-3.3
 29/11/2018 17:00:00,10.87,11.11,2,-3.36
 29/11/2018 17:15:00,10.93,11.12,2,-3.26
 29/11/2018 17:30:00,10.9,11.12,2,-3.33
 29/11/2018 17:45:00,10.92,11.12,2,-3.34
 29/11/2018 18:00:00,10.94,11.12,2,-3.36
 29/11/2018 18:15:00,10.95,11.12,2,-3.48
 29/11/2018 18:30:00,10.98,11.12,2,-3.43
 29/11/2018 18:45:00,10.96,11.12,2,-3.35
 29/11/2018 19:00:00,11.01,11.12,2,-3.27
 29/11/2018 19:15:00,11.03,11.12,2,-3.19
 29/11/2018 19:30:00,11.01,11.12,2,-3.07
 29/11/2018 19:45:00,10.99,11.12,2,-2.82
 29/11/2018 20:00:00,11.0,11.12,2,-2.69
 29/11/2018 20:15:00,10.99,11.12,2,-2.65
 29/11/2018 20:30:00,11.01,11.12,2,-2.54
 29/11/2018 20:45:00,11.04,11.12,2,-2.5
 29/11/2018 21:00:00,11.03,11.12,2,-2.42
 29/11/2018 21:15:00,10.95,11.12,2,-2.33
 29/11/2018 21:30:00,10.89,11.12,2,-2.25
 29/11/2018 21:45:00,11.01,11.12,2,-2.19
 29/11/2018 22:00:00,11.06,11.12,2,-2.1
 29/11/2018 22:15:00,10.95,11.12,2,-2.07
 29/11/2018 22:30:00,10.99,11.12,2,-1.89
 29/11/2018 22:45:00,10.98,11.12,2,-1.74
 29/11/2018 23:00:00,11.0,11.12,2,-1.66
 29/11/2018 23:15:00,10.93,11.1,2,-1.64
 29/11/2018 23:30:00,10.95,11.0,2,-1.62
 29/11/2018 23:45:00,10.92,11.0,2,-1.64
 30/11/2018 00:00:00,10.94,11.0,2,-1.59
 30/11/2018 00:15:00,10.87,11.0,2,-1.95
 30/11/2018 00:30:00,10.85,11.0,2,-2.07
 30/11/2018 00:45:00,10.85,11.0,2,-2.25
 30/11/2018 01:00:00,10.87,11.0,2,-2.17
 30/11/2018 01:15:00,10.9,11.0,2,-2.04
 30/11/2018 01:30:00,10.89,11.0,2,-1.97
 30/11/2018 01:45:00,10.86,11.0,2,-1.93
 30/11/2018 02:00:00,10.88,11.0,2,-1.98
 30/11/2018 02:15:00,10.88,11.0,2,-2.14
 30/11/2018 02:30:00,10.91,11.0,2,-2.08
 30/11/2018 02:45:00,10.89,11.0,2,-2.1
 30/11/2018 03:00:00,10.94,11.0,2,-1.98
 30/11/2018 03:15:00,10.96,11.0,2,-1.98
 30/11/2018 03:30:00,10.98,11.0,2,-1.93
 30/11/2018 03:45:00,10.98,11.0,2,-1.86
 30/11/2018 04:00:00,11.01,11.0,2,-1.81
 30/11/2018 04:15:00,11.01,11.0,2,-1.81
 30/11/2018 04:30:00,11.01,11.0,2,-1.75
 30/11/2018 04:45:00,11.01,11.0,2,-1.8
 30/11/2018 05:00:00,11.01,11.0,2,-1.7
 30/11/2018 05:15:00,10.97,11.0,2,-1.74
 30/11/2018 05:30:00,10.93,11.0,2,-1.81
 30/11/2018 05:45:00,10.92,11.0,2,-1.85
 30/11/2018 06:00:00,10.93,11.0,2,-1.88
 30/11/2018 06:15:00,10.86,11.0,2,-2.0
 30/11/2018 06:30:00,10.87,11.0,2,-2.17
 30/11/2018 06:45:00,10.82,11.0,2,-2.29
 30/11/2018 07:00:00,10.78,11.0,2,-2.38
 30/11/2018 07:15:00,10.79,11.0,2,-2.48
 30/11/2018 07:30:00,10.74,11.0,2,-2.58
 30/11/2018 07:45:00,10.81,11.0,2,-2.55
 30/11/2018 08:00:00,10.81,11.0,2,-2.48
 30/11/2018 08:15:00,10.81,11.0,2,-2.44
 30/11/2018 08:30:00,10.83,11.0,2,-2.28
 30/11/2018 08:45:00,10.84,11.0,2,-2.07
 30/11/2018 09:00:00,10.86,11.0,2,-1.74
 30/11/2018 09:15:00,10.88,11.0,2,-1.67
 30/11/2018 09:30:00,10.92,11.0,2,-1.0
 30/11/2018 09:45:00,10.93,11.0,2,-0.93
 30/11/2018 10:00:00,10.95,11.0,2,-0.97
 30/11/2018 10:15:00,10.99,11.0,2,-0.86
 30/11/2018 10:30:00,10.92,11.0,2,-0.24
 30/11/2018 10:45:00,10.95,11.0,2,-0.08
 30/11/2018 11:00:00,10.92,11.0,2,0.1
 30/11/2018 11:15:00,10.9,11.0,2,0.25
 30/11/2018 11:30:00,10.89,11.0,2,0.17
 30/11/2018 11:45:00,10.9,11.0,2,-0.23
 30/11/2018 12:00:00,10.9,11.0,2,-1.05
 30/11/2018 12:15:00,10.9,11.0,2,-0.15
 30/11/2018 12:30:00,10.92,11.0,2,0.49
 30/11/2018 12:45:00,10.91,11.0,2,-0.15
 30/11/2018 13:00:00,10.88,11.0,2,-1.35
 30/11/2018 13:15:00,10.88,11.0,2,-0.42
 30/11/2018 13:30:00,10.84,11.0,2,-0.83
 30/11/2018 13:45:00,10.84,11.0,2,-1.2
 30/11/2018 14:00:00,10.9,11.11,2,-1.42
 30/11/2018 14:15:00,10.94,11.11,2,-0.43
 30/11/2018 14:30:00,10.92,11.09,2,-0.7
 30/11/2018 14:45:00,10.91,11.09,2,-1.04
 30/11/2018 15:00:00,10.89,11.09,2,-1.77
 30/11/2018 15:15:00,10.85,11.08,2,-1.87
 30/11/2018 15:30:00,10.82,11.08,2,-1.97
 30/11/2018 15:45:00,10.9,11.08,2,-2.0
 30/11/2018 16:00:00,10.98,11.07,2,-2.09
 30/11/2018 16:15:00,10.92,11.07,2,-2.46
 30/11/2018 16:30:00,10.9,11.0,2,-2.71
 30/11/2018 16:45:00,10.87,10.96,2,-2.82
 30/11/2018 17:00:00,10.82,10.96,2,-3.06
 30/11/2018 17:15:00,10.83,10.96,2,-3.27
 30/11/2018 17:30:00,10.83,10.96,2,-3.32
 30/11/2018 17:45:00,10.83,10.96,2,-3.32
 30/11/2018 18:00:00,10.87,10.96,2,-3.28
 30/11/2018 18:15:00,10.88,10.96,2,-3.33
 30/11/2018 18:30:00,10.85,10.96,2,-3.3
 30/11/2018 18:45:00,10.77,10.96,2,-3.25
 30/11/2018 19:00:00,10.82,10.96,2,-3.17
 30/11/2018 19:15:00,10.82,10.96,2,-3.07
 30/11/2018 19:30:00,10.85,10.96,2,-2.97
 30/11/2018 19:45:00,10.88,10.96,2,-2.81
 30/11/2018 20:00:00,10.88,10.96,2,-2.64
 30/11/2018 20:15:00,10.81,10.96,2,-2.6
 30/11/2018 20:30:00,10.76,10.96,2,-2.5
 30/11/2018 20:45:00,10.75,10.96,2,-2.48
 30/11/2018 21:00:00,10.75,10.96,2,-2.39
 30/11/2018 21:15:00,10.79,10.95,2,-2.39
 30/11/2018 21:30:00,10.81,10.93,2,-2.33
 30/11/2018 21:45:00,10.84,10.91,2,-2.13
 30/11/2018 22:00:00,10.85,10.89,2,-2.08
 30/11/2018 22:15:00,10.75,10.87,2,-1.98
 30/11/2018 22:30:00,10.74,10.87,2,-1.81
 30/11/2018 22:45:00,10.63,10.71,2,-1.81
 30/11/2018 23:00:00,10.62,10.67,2,-1.66
 30/11/2018 23:15:00,10.62,10.73,2,-1.69
 30/11/2018 23:30:00,10.62,10.74,2,-1.61
 30/11/2018 23:45:00,10.63,10.71,2,-1.58
 01/12/2018 00:00:00,10.63,10.79,2,-1.58
 01/12/2018 00:15:00,10.53,10.68,2,-1.9
 01/12/2018 00:30:00,10.51,10.68,2,-2.11
 01/12/2018 00:45:00,10.56,10.76,2,-2.25
 01/12/2018 01:00:00,10.64,10.86,2,-2.17
 01/12/2018 01:15:00,10.66,10.86,2,-2.01
 01/12/2018 01:30:00,10.7,10.86,2,-2.0
 01/12/2018 01:45:00,10.71,10.73,2,-1.88
 01/12/2018 02:00:00,10.64,10.67,2,-1.88
 01/12/2018 02:15:00,10.6,10.67,2,-2.0
 01/12/2018 02:30:00,10.55,10.74,2,-2.01
 01/12/2018 02:45:00,10.54,10.79,2,-2.01
 01/12/2018 03:00:00,10.58,10.79,2,-1.96
 01/12/2018 03:15:00,10.58,10.79,2,-1.91
 01/12/2018 03:30:00,10.58,10.79,2,-1.88
 01/12/2018 03:45:00,10.62,10.79,2,-1.88
 01/12/2018 04:00:00,10.65,10.79,2,-1.84
 01/12/2018 04:15:00,10.65,10.79,2,-1.81
 01/12/2018 04:30:00,10.67,10.76,2,-1.71
 01/12/2018 04:45:00,10.66,10.72,2,-1.66
 01/12/2018 05:00:00,10.65,10.67,2,-1.65
 01/12/2018 05:15:00,10.61,10.67,2,-1.75
 01/12/2018 05:30:00,10.61,10.67,2,-1.77
 01/12/2018 05:45:00,10.6,10.67,2,-1.75
 01/12/2018 06:00:00,10.57,10.67,2,-1.78
 01/12/2018 06:15:00,10.49,10.67,2,-1.88
 01/12/2018 06:30:00,10.49,10.67,2,-1.91
 01/12/2018 06:45:00,10.46,10.67,2,-1.96
 01/12/2018 07:00:00,10.45,10.67,2,-1.97
 01/12/2018 07:15:00,10.44,10.67,2,-2.12
 01/12/2018 07:30:00,10.48,10.67,2,-2.13
 01/12/2018 07:45:00,10.53,10.67,2,-2.08
 01/12/2018 08:00:00,10.57,10.67,2,-2.16
 01/12/2018 08:15:00,10.54,10.67,2,-2.18
 01/12/2018 08:30:00,10.5,10.67,2,-2.18
 01/12/2018 08:45:00,10.48,10.67,2,-2.1
 01/12/2018 09:00:00,10.47,10.67,2,-1.87
 01/12/2018 09:15:00,10.46,10.67,2,-1.88
 01/12/2018 09:30:00,10.6,10.86,2,-1.63
 01/12/2018 09:45:00,10.65,10.86,2,-1.68
 01/12/2018 10:00:00,10.64,10.86,2,-2.0
 01/12/2018 10:15:00,10.68,10.9,2,-2.09
 01/12/2018 10:30:00,10.85,11.08,2,-2.14
 01/12/2018 10:45:00,10.93,11.12,2,-1.92
 01/12/2018 11:00:00,10.97,11.12,2,-1.68
 01/12/2018 11:15:00,10.94,11.12,2,-1.83
 01/12/2018 11:30:00,10.94,11.12,2,-1.83
 01/12/2018 11:45:00,11.0,11.12,2,-1.6
 01/12/2018 12:00:00,11.04,11.12,2,-1.41
 01/12/2018 12:15:00,11.03,11.12,2,-1.61
 01/12/2018 12:30:00,11.06,11.12,2,-1.39
 01/12/2018 12:45:00,11.06,11.12,2,-1.57
 01/12/2018 13:00:00,11.08,11.12,2,-1.39
 01/12/2018 13:15:00,10.84,10.84,2,-0.98
 01/12/2018 13:30:00,10.76,10.79,2,-1.3
 01/12/2018 13:45:00,10.73,10.79,2,-1.37
 01/12/2018 14:00:00,10.71,10.79,2,-1.3
 01/12/2018 14:15:00,10.87,11.03,2,-1.51
 01/12/2018 14:30:00,10.69,10.68,2,-1.59
 01/12/2018 14:45:00,10.69,10.68,2,-1.55
 01/12/2018 15:00:00,10.76,10.95,2,-1.72
 01/12/2018 15:15:00,10.79,10.95,2,-1.75
 01/12/2018 15:30:00,10.76,10.8,2,-1.85
 01/12/2018 15:45:00,10.73,10.83,2,-2.02
 01/12/2018 16:00:00,10.67,10.94,2,-2.04
 01/12/2018 16:15:00,10.76,10.94,2,-2.17
 01/12/2018 16:30:00,10.84,10.94,2,-2.38
 01/12/2018 16:45:00,10.76,10.94,2,-2.61
 01/12/2018 17:00:00,10.73,10.94,2,-2.75
 01/12/2018 17:15:00,10.72,10.94,2,-2.94
 01/12/2018 17:30:00,10.68,10.94,2,-3.05
 01/12/2018 17:45:00,10.67,10.94,2,-3.17
 01/12/2018 18:00:00,10.68,10.94,2,-3.14
 01/12/2018 18:15:00,10.7,10.94,2,-3.11
 01/12/2018 18:30:00,10.74,10.94,2,-3.12
 01/12/2018 18:45:00,10.76,10.94,2,-3.1
 01/12/2018 19:00:00,10.78,10.94,2,-2.98
 01/12/2018 19:15:00,10.82,10.94,2,-2.93
 01/12/2018 19:30:00,10.86,10.93,2,-2.82
 01/12/2018 19:45:00,10.84,10.93,2,-2.69
 01/12/2018 20:00:00,10.81,10.93,2,-2.57
 01/12/2018 20:15:00,10.83,10.92,2,-2.46
 01/12/2018 20:30:00,10.82,10.92,2,-2.36
 01/12/2018 20:45:00,10.82,10.92,2,-2.31
 01/12/2018 21:00:00,10.8,10.92,2,-2.24
 01/12/2018 21:15:00,10.72,10.92,2,-2.17
 01/12/2018 21:30:00,10.66,10.92,2,-2.19
 01/12/2018 21:45:00,10.66,10.88,2,-2.04
 01/12/2018 22:00:00,10.7,10.82,2,-1.94
 01/12/2018 22:15:00,10.73,10.82,2,-1.82
 01/12/2018 22:30:00,10.68,10.77,1,-1.74
 01/12/2018 22:45:00,10.66,10.9,1,-1.69
 01/12/2018 23:00:00,10.7,10.9,1,-1.53
 01/12/2018 23:15:00,10.71,10.9,1,-1.61
 01/12/2018 23:30:00,10.75,10.9,2,-1.62
 01/12/2018 23:45:00,10.75,10.89,2,-1.55
 02/12/2018 00:00:00,10.77,10.89,2,-1.53
 02/12/2018 00:15:00,10.68,10.89,2,-1.92
 02/12/2018 00:30:00,10.67,10.89,2,-2.04
 02/12/2018 00:45:00,10.72,10.89,2,-2.26
 02/12/2018 01:00:00,10.75,10.89,2,-2.15
 02/12/2018 01:15:00,10.79,10.89,2,-2.05
 02/12/2018 01:30:00,10.81,10.89,2,-2.02
 02/12/2018 01:45:00,10.84,10.89,2,-1.94
 02/12/2018 02:00:00,10.87,10.89,2,-1.91
 02/12/2018 02:15:00,10.83,10.89,2,-1.97
 02/12/2018 02:30:00,10.8,10.89,2,-1.94
 02/12/2018 02:45:00,10.81,10.89,2,-1.94
 02/12/2018 03:00:00,10.83,10.89,2,-1.87
 02/12/2018 03:15:00,10.94,11.06,2,-1.81
 02/12/2018 03:30:00,10.98,11.13,2,-1.86
 02/12/2018 03:45:00,10.97,11.12,2,-1.98
 02/12/2018 04:00:00,11.03,11.08,2,-1.79
 02/12/2018 04:15:00,11.03,11.08,2,-1.69
 02/12/2018 04:30:00,11.05,11.08,2,-1.61
 02/12/2018 04:45:00,11.03,11.08,2,-1.58
 02/12/2018 05:00:00,11.05,11.08,2,-1.51
 02/12/2018 05:15:00,11.03,11.08,2,-1.56
 02/12/2018 05:30:00,11.02,11.08,2,-1.61
 02/12/2018 05:45:00,11.02,11.08,2,-1.68
 02/12/2018 06:00:00,11.01,11.08,2,-1.66
 02/12/2018 06:15:00,10.96,11.08,2,-1.81
 02/12/2018 06:30:00,10.96,11.08,2,-1.83
 02/12/2018 06:45:00,10.95,11.08,2,-1.81
 02/12/2018 07:00:00,10.99,11.08,2,-1.89
 02/12/2018 07:15:00,10.99,11.08,2,-1.81
 02/12/2018 07:30:00,10.98,11.08,2,-1.89
 02/12/2018 07:45:00,10.97,11.08,2,-1.91
 02/12/2018 08:00:00,10.95,11.08,2,-1.94
 02/12/2018 08:15:00,10.9,11.08,2,-2.04
 02/12/2018 08:30:00,10.88,11.08,2,-2.02
 02/12/2018 08:45:00,10.86,11.08,2,-2.04
 02/12/2018 09:00:00,10.85,11.08,2,-1.98
 02/12/2018 09:15:00,10.86,11.07,2,-2.07
 02/12/2018 09:30:00,10.9,11.03,2,-2.05
 02/12/2018 09:45:00,10.91,11.02,2,-1.99
 02/12/2018 10:00:00,10.9,11.01,2,-1.92
 02/12/2018 10:15:00,10.88,11.0,2,-2.01
 02/12/2018 10:30:00,10.88,11.0,2,-1.94
 02/12/2018 10:45:00,10.9,11.0,2,-1.9
 02/12/2018 11:00:00,10.87,10.93,2,-1.88
 02/12/2018 11:15:00,10.91,11.05,2,-2.01
 02/12/2018 11:30:00,11.02,11.14,2,-1.98
 02/12/2018 11:45:00,11.01,11.14,2,-2.01
 02/12/2018 12:00:00,11.02,11.13,2,-2.06
 02/12/2018 12:15:00,11.0,11.13,2,-2.02
 02/12/2018 12:30:00,11.0,11.13,2,-2.11
 02/12/2018 12:45:00,10.98,11.07,2,-2.05
 02/12/2018 13:00:00,11.02,11.06,2,-2.07
 02/12/2018 13:15:00,10.96,11.06,2,-1.89
 02/12/2018 13:30:00,10.96,11.06,2,-1.97
 02/12/2018 13:45:00,10.96,11.06,2,-2.06
 02/12/2018 14:00:00,10.96,11.06,2,-2.11
 02/12/2018 14:15:00,10.96,11.06,2,-2.07
 02/12/2018 14:30:00,10.99,11.06,2,-1.92
 02/12/2018 14:45:00,10.99,11.06,2,-1.92
 02/12/2018 15:00:00,10.96,11.06,2,-2.15
 02/12/2018 15:15:00,10.93,11.07,2,-2.24
 02/12/2018 15:30:00,10.93,11.07,2,-2.31
 02/12/2018 15:45:00,10.91,11.07,2,-2.37
 02/12/2018 16:00:00,10.86,11.07,2,-2.44
 02/12/2018 16:15:00,10.83,11.07,2,-2.73
 02/12/2018 16:30:00,10.77,11.07,2,-2.82
 02/12/2018 16:45:00,10.71,11.07,2,-3.12
 02/12/2018 17:00:00,10.71,11.07,2,-3.2
 02/12/2018 17:15:00,10.77,10.99,2,-3.39
 02/12/2018 17:30:00,10.71,10.92,2,-3.51
 02/12/2018 17:45:00,10.75,10.91,2,-3.45
 02/12/2018 18:00:00,10.82,10.91,2,-3.33
 02/12/2018 18:15:00,10.8,10.96,2,-3.4
 02/12/2018 18:30:00,10.77,11.0,2,-3.28
 02/12/2018 18:45:00,10.81,10.93,2,-3.1
 02/12/2018 19:00:00,10.85,10.93,2,-3.08
 02/12/2018 19:15:00,10.76,10.93,2,-2.9
 02/12/2018 19:30:00,10.79,10.93,2,-2.8
 02/12/2018 19:45:00,10.8,10.94,2,-2.71
 02/12/2018 20:00:00,10.76,10.94,2,-2.53
 02/12/2018 20:15:00,10.73,10.93,2,-2.4
 02/12/2018 20:30:00,10.7,10.93,2,-2.18
 02/12/2018 20:45:00,10.74,10.93,2,-2.21
 02/12/2018 21:00:00,10.74,10.93,2,-2.16
 02/12/2018 21:15:00,10.7,10.93,2,-2.18
 02/12/2018 21:30:00,10.71,10.93,2,-2.07
 02/12/2018 21:45:00,10.78,10.93,2,-1.93
 02/12/2018 22:00:00,10.82,10.93,2,-1.86
 02/12/2018 22:15:00,10.85,10.93,2,-1.8
 02/12/2018 22:30:00,10.83,10.93,2,-1.74
 02/12/2018 22:45:00,10.85,10.93,2,-1.61
 02/12/2018 23:00:00,10.82,10.93,2,-1.58
 02/12/2018 23:15:00,10.78,10.93,2,-1.63
 02/12/2018 23:30:00,10.83,10.93,2,-1.41
 02/12/2018 23:45:00,10.84,10.93,2,-1.37
 03/12/2018 00:00:00,10.84,10.93,2,-1.38
 03/12/2018 00:00:00,10.84,10.93,2,-1.38
 03/12/2018 00:15:00,10.8,10.93,2,-1.84
 03/12/2018 00:30:00,10.84,10.93,2,-2.01
 03/12/2018 00:45:00,10.84,10.93,2,-2.01
 03/12/2018 01:00:00,10.86,10.93,2,-2.01
 03/12/2018 01:15:00,10.87,10.93,2,-1.87
 03/12/2018 01:30:00,10.9,10.93,2,-1.74
 03/12/2018 01:45:00,10.93,10.93,2,-1.74
 03/12/2018 02:00:00,10.93,10.93,2,-1.74
 03/12/2018 02:15:00,10.93,10.93,2,-1.92
 03/12/2018 02:30:00,10.95,10.93,2,-1.85
 03/12/2018 02:45:00,10.92,10.93,2,-1.95
 03/12/2018 03:00:00,10.92,10.93,2,-1.84
 03/12/2018 03:15:00,10.85,10.93,2,-1.76
 03/12/2018 03:30:00,10.88,10.93,2,-1.74
 03/12/2018 03:45:00,10.89,10.93,2,-1.71
 03/12/2018 04:00:00,10.91,10.93,2,-1.63
 03/12/2018 04:15:00,10.91,10.93,2,-1.61
 03/12/2018 04:30:00,10.91,10.93,2,-1.61
 03/12/2018 04:45:00,10.91,10.93,2,-1.56
 03/12/2018 05:00:00,10.9,10.93,2,-1.58
 03/12/2018 05:15:00,10.89,10.93,2,-1.58
 03/12/2018 05:30:00,10.89,10.93,2,-1.66
 03/12/2018 05:45:00,10.86,10.93,2,-1.71
 03/12/2018 06:00:00,10.84,10.93,2,-1.74
 03/12/2018 06:15:00,10.81,10.93,2,-1.84
 03/12/2018 06:30:00,10.81,10.93,2,-2.0
 03/12/2018 06:45:00,10.73,10.93,2,-2.2
 03/12/2018 07:00:00,10.67,10.93,2,-2.22
 03/12/2018 07:15:00,10.78,10.93,2,-2.37
 03/12/2018 07:30:00,10.81,10.93,2,-2.48
 03/12/2018 07:45:00,10.88,10.93,2,-2.38
 03/12/2018 08:00:00,10.86,10.93,2,-2.38
 03/12/2018 08:15:00,10.85,10.93,2,-2.36
 03/12/2018 08:30:00,10.86,10.93,2,-2.17
 03/12/2018 08:45:00,10.85,10.93,2,-2.19
 03/12/2018 09:00:00,10.85,10.93,2,-2.02
 03/12/2018 09:15:00,10.83,10.93,2,-2.02
 03/12/2018 09:30:00,10.83,10.93,2,-1.88
 03/12/2018 09:45:00,10.88,10.93,2,-1.8
 03/12/2018 10:00:00,10.89,10.93,2,-1.74
 03/12/2018 10:15:00,10.93,10.93,2,-1.77
 03/12/2018 10:30:00,10.94,10.93,2,-1.65
 03/12/2018 10:45:00,10.96,10.93,2,-1.43
 03/12/2018 11:00:00,10.94,10.9,2,-0.98
 03/12/2018 11:15:00,10.82,10.81,2,-1.17
 03/12/2018 11:30:00,10.83,10.81,2,-0.74
 03/12/2018 11:45:00,10.91,11.0,2,-1.0
 03/12/2018 12:00:00,11.09,11.21,2,-0.51
 03/12/2018 12:15:00,11.12,11.16,2,-0.69
 03/12/2018 12:30:00,11.15,11.09,2,-1.28
 03/12/2018 12:45:00,11.14,11.09,2,-1.32
 03/12/2018 13:00:00,11.03,11.1,2,-1.03
 03/12/2018 13:15:00,11.04,11.09,2,-0.87
 03/12/2018 13:30:00,11.05,11.1,2,-0.79
 03/12/2018 13:45:00,11.03,11.08,2,-1.63
 03/12/2018 14:00:00,11.05,11.08,2,-1.41
 03/12/2018 14:15:00,11.03,11.08,2,-1.26
 03/12/2018 14:30:00,11.04,11.08,2,-1.35
 03/12/2018 14:45:00,10.99,11.08,2,-1.8
 03/12/2018 15:00:00,10.99,11.08,2,-1.77
 03/12/2018 15:15:00,10.98,11.08,2,-1.78
 03/12/2018 15:30:00,10.98,11.08,2,-1.91
 03/12/2018 15:45:00,10.91,11.08,2,-2.4
 03/12/2018 16:00:00,10.82,11.08,2,-2.57
 03/12/2018 16:15:00,10.85,11.08,2,-2.64
 03/12/2018 16:30:00,10.88,10.97,2,-2.51
 03/12/2018 16:45:00,10.85,11.03,2,-2.74
 03/12/2018 17:00:00,10.81,11.04,2,-2.86
 03/12/2018 17:15:00,10.79,11.04,2,-3.09
 03/12/2018 17:30:00,10.76,11.04,2,-3.36
 03/12/2018 17:45:00,10.75,11.04,2,-3.42
 03/12/2018 18:00:00,10.78,11.04,2,-3.38
 03/12/2018 18:15:00,10.78,11.04,2,-3.35
 03/12/2018 18:30:00,10.81,11.04,2,-3.3
 03/12/2018 18:45:00,10.85,11.04,2,-3.24
 03/12/2018 19:00:00,10.88,11.04,2,-3.18
 03/12/2018 19:15:00,10.9,11.04,2,-3.0
 03/12/2018 19:30:00,10.93,11.04,2,-2.96
 03/12/2018 19:45:00,10.96,11.04,2,-2.84
 03/12/2018 20:00:00,10.92,11.04,2,-2.67
 03/12/2018 20:15:00,10.88,11.04,2,-2.66
 03/12/2018 20:30:00,10.82,11.04,2,-2.65
 03/12/2018 20:45:00,10.83,11.04,2,-2.56
 03/12/2018 21:00:00,10.87,11.04,2,-2.42
 03/12/2018 21:15:00,10.9,11.04,2,-2.36
 03/12/2018 21:30:00,10.95,11.04,2,-2.27
 03/12/2018 21:45:00,10.92,11.04,2,-2.16
 03/12/2018 22:00:00,10.98,11.04,2,-2.09
 03/12/2018 22:15:00,11.02,11.04,2,-2.09
 03/12/2018 22:30:00,10.99,11.04,2,-1.87
 03/12/2018 22:45:00,11.02,11.04,2,-1.76
 03/12/2018 23:00:00,11.06,11.04,2,-1.71
 03/12/2018 23:15:00,11.08,11.04,2,-1.69
 03/12/2018 23:30:00,10.96,11.04,2,-1.59
 03/12/2018 23:45:00,10.92,11.04,2,-1.52
 04/12/2018 00:00:00,10.84,11.04,2,-1.52
 04/12/2018 00:15:00,10.78,11.04,2,-1.98
 04/12/2018 00:30:00,10.79,11.04,2,-2.04
 04/12/2018 00:45:00,10.8,11.04,2,-2.17
 04/12/2018 01:00:00,10.8,11.04,2,-2.18
 04/12/2018 01:15:00,10.83,11.04,2,-2.05
 04/12/2018 01:30:00,10.86,11.04,2,-2.04
 04/12/2018 01:45:00,10.88,11.04,2,-2.04
 04/12/2018 02:00:00,10.89,11.04,2,-1.95
 04/12/2018 02:15:00,10.87,11.04,2,-2.15
 04/12/2018 02:30:00,10.89,11.04,2,-2.06
 04/12/2018 02:45:00,10.91,11.04,2,-2.06
 04/12/2018 03:00:00,10.92,11.04,2,-2.1
 04/12/2018 03:15:00,10.92,11.04,2,-2.07
 04/12/2018 03:30:00,10.94,11.04,2,-2.01
 04/12/2018 03:45:00,10.96,11.04,2,-2.02
 04/12/2018 04:00:00,10.98,11.04,2,-1.89
 04/12/2018 04:15:00,10.96,11.04,2,-1.77
 04/12/2018 04:30:00,10.94,11.04,2,-1.74
 04/12/2018 04:45:00,10.91,11.04,2,-1.74
 04/12/2018 05:00:00,10.92,11.04,2,-1.74
 04/12/2018 05:15:00,10.88,11.04,2,-1.8
 04/12/2018 05:30:00,10.87,11.04,2,-1.81
 04/12/2018 05:45:00,10.84,11.04,2,-1.9
 04/12/2018 06:00:00,10.86,11.04,2,-1.94
 04/12/2018 06:15:00,10.82,11.04,2,-2.07
 04/12/2018 06:30:00,10.79,11.04,2,-2.31
 04/12/2018 06:45:00,10.77,11.04,2,-2.48
 04/12/2018 07:00:00,10.79,11.04,2,-2.55
 04/12/2018 07:15:00,10.78,11.04,2,-2.8
 04/12/2018 07:30:00,10.79,11.04,2,-2.81
 04/12/2018 07:45:00,10.79,11.04,2,-2.68
 04/12/2018 08:00:00,10.79,11.04,2,-2.58
 04/12/2018 08:15:00,10.78,11.04,2,-2.44
 04/12/2018 08:30:00,10.8,11.04,2,-2.34
 04/12/2018 08:45:00,10.84,11.04,2,-2.17
 04/12/2018 09:00:00,10.86,11.04,2,-1.85
 04/12/2018 09:15:00,10.82,10.94,2,-1.59
 04/12/2018 09:30:00,10.77,10.77,2,-1.24
 04/12/2018 09:45:00,10.78,10.77,2,-1.06
 04/12/2018 10:00:00,10.69,10.77,2,-0.8
 04/12/2018 10:15:00,10.72,10.77,2,-0.75
 04/12/2018 10:30:00,10.72,10.77,2,-0.68
 04/12/2018 10:45:00,10.74,10.84,2,-1.26
 04/12/2018 11:00:00,10.98,11.14,2,-1.07
 04/12/2018 11:15:00,10.96,11.1,2,-0.97
 04/12/2018 11:30:00,10.94,11.09,2,-1.22
 04/12/2018 11:45:00,10.98,11.09,2,-1.02
 04/12/2018 12:00:00,10.91,11.0,2,-0.37
 04/12/2018 12:15:00,10.95,11.1,2,-1.41
 04/12/2018 12:30:00,10.93,11.1,2,-1.58
 04/12/2018 12:45:00,10.91,11.1,2,-1.72
 04/12/2018 13:00:00,10.91,11.1,2,-1.84
 04/12/2018 13:15:00,10.92,11.08,2,-1.75
 04/12/2018 13:30:00,10.91,11.08,2,-1.76
 04/12/2018 13:45:00,10.9,11.08,2,-1.87
 04/12/2018 14:00:00,10.89,11.08,2,-1.98
 04/12/2018 14:15:00,10.84,10.97,2,-1.74
 04/12/2018 14:30:00,10.77,10.93,2,-1.78
 04/12/2018 14:45:00,10.77,10.96,2,-1.84
 04/12/2018 15:00:00,10.77,10.94,2,-1.98
 04/12/2018 15:15:00,10.75,10.94,2,-2.1
 04/12/2018 15:30:00,10.84,11.07,2,-2.21
 04/12/2018 15:45:00,10.95,11.14,2,-2.24
 04/12/2018 16:00:00,10.9,11.07,2,-2.43
 04/12/2018 16:15:00,10.89,11.07,2,-2.66
 04/12/2018 16:30:00,10.87,11.07,2,-2.87
 04/12/2018 16:45:00,10.83,11.07,2,-3.15
 04/12/2018 17:00:00,10.79,11.07,2,-3.22
 04/12/2018 17:15:00,10.79,11.07,2,-3.45
 04/12/2018 17:30:00,10.77,11.07,2,-3.52
 04/12/2018 17:45:00,10.79,11.07,2,-3.53
 04/12/2018 18:00:00,10.8,11.07,2,-3.5
 04/12/2018 18:15:00,10.79,11.07,2,-3.48
 04/12/2018 18:30:00,10.82,11.07,2,-3.48
 04/12/2018 18:45:00,10.82,11.07,2,-3.45
 04/12/2018 19:00:00,10.83,11.07,2,-3.44
 04/12/2018 19:15:00,10.83,11.07,2,-3.38
 04/12/2018 19:30:00,10.9,11.07,2,-3.19
 04/12/2018 19:45:00,10.92,11.07,2,-3.09
 04/12/2018 20:00:00,11.01,11.07,2,-3.02
 04/12/2018 20:15:00,10.98,11.07,2,-2.97
 04/12/2018 20:30:00,10.9,11.07,2,-2.8
 04/12/2018 20:45:00,10.93,11.07,2,-2.67
 04/12/2018 21:00:00,10.96,11.07,2,-2.6
 04/12/2018 21:15:00,10.99,11.07,2,-2.56
 04/12/2018 21:30:00,11.01,11.07,2,-2.38
 04/12/2018 21:45:00,10.98,11.07,2,-2.27
 04/12/2018 22:00:00,10.93,11.07,2,-2.22
 04/12/2018 22:15:00,10.89,11.07,2,-2.13
 04/12/2018 22:30:00,10.91,11.07,2,-1.98
 04/12/2018 22:45:00,10.97,11.07,2,-1.89
 04/12/2018 23:00:00,10.97,11.07,2,-1.7
 04/12/2018 23:15:00,10.95,11.07,2,-1.7
 04/12/2018 23:30:00,10.98,11.07,2,-1.59
 04/12/2018 23:45:00,10.96,11.07,2,-1.63
 05/12/2018 00:00:00,10.92,11.07,2,-1.55
 05/12/2018 00:15:00,10.89,11.07,2,-1.99
 05/12/2018 00:30:00,10.88,11.07,2,-2.09
 05/12/2018 00:45:00,10.9,11.07,2,-2.26
 05/12/2018 01:00:00,10.92,11.07,2,-2.24
 05/12/2018 01:15:00,10.94,11.07,2,-2.05
 05/12/2018 01:30:00,10.97,11.07,2,-2.04
 05/12/2018 01:45:00,10.96,11.07,2,-2.04
 05/12/2018 02:00:00,10.99,11.07,2,-2.06
 05/12/2018 02:15:00,10.98,11.07,2,-2.16
 05/12/2018 02:30:00,11.01,11.07,2,-2.13
 05/12/2018 02:45:00,11.01,11.07,2,-2.17
 05/12/2018 03:00:00,11.05,11.07,2,-2.04
 05/12/2018 03:15:00,11.07,11.07,2,-2.03
 05/12/2018 03:30:00,11.1,11.07,2,-1.94
 05/12/2018 03:45:00,11.11,11.07,2,-1.91
 05/12/2018 04:00:00,11.02,11.07,2,-1.79
 05/12/2018 04:15:00,10.97,11.07,2,-1.78
 05/12/2018 04:30:00,10.94,11.07,2,-1.71
 05/12/2018 04:45:00,10.93,11.07,2,-1.71
 05/12/2018 05:00:00,10.93,11.07,2,-1.67
 05/12/2018 05:15:00,10.87,11.07,2,-1.69
 05/12/2018 05:30:00,10.86,11.07,2,-1.78
 05/12/2018 05:45:00,10.83,11.07,2,-1.78
 05/12/2018 06:00:00,10.82,11.07,2,-1.84
 05/12/2018 06:15:00,10.86,11.07,2,-1.93
 05/12/2018 06:30:00,10.92,11.07,2,-2.14
 05/12/2018 06:45:00,10.92,11.07,2,-2.37
 05/12/2018 07:00:00,10.92,11.07,2,-2.41
 05/12/2018 07:15:00,10.88,11.07,2,-2.41
 05/12/2018 07:30:00,10.91,11.07,2,-2.4
 05/12/2018 07:45:00,10.89,11.07,2,-2.45
 05/12/2018 08:00:00,10.87,11.07,2,-2.46
 05/12/2018 08:15:00,10.85,11.07,2,-2.48
 05/12/2018 08:30:00,10.85,11.07,2,-2.41
 05/12/2018 08:45:00,10.86,11.07,2,-2.32
 05/12/2018 09:00:00,10.85,11.07,2,-2.19
 05/12/2018 09:15:00,10.81,11.07,2,-2.09
 05/12/2018 09:30:00,10.83,11.07,2,-1.98
 05/12/2018 09:45:00,10.84,11.07,2,-1.95
 05/12/2018 10:00:00,10.84,11.07,2,-2.06
 05/12/2018 10:15:00,10.85,10.89,2,-2.08
 05/12/2018 10:30:00,10.85,10.84,2,-2.05
 05/12/2018 10:45:00,10.83,10.82,2,-1.94
 05/12/2018 11:00:00,10.83,10.83,2,-2.05
 05/12/2018 11:15:00,10.82,10.98,2,-2.13
 05/12/2018 11:30:00,10.85,11.06,2,-2.0
 05/12/2018 11:45:00,10.84,11.06,2,-1.98
 05/12/2018 12:00:00,10.82,11.06,2,-2.02
 05/12/2018 12:15:00,10.79,11.06,2,-2.17
 05/12/2018 12:30:00,10.82,11.0,2,-2.12
 05/12/2018 12:45:00,10.83,10.96,2,-2.12
 05/12/2018 13:00:00,10.85,10.96,2,-2.15
 05/12/2018 13:15:00,10.85,10.96,2,-2.11
 05/12/2018 13:30:00,10.9,10.96,2,-2.16
 05/12/2018 13:45:00,10.89,10.96,2,-2.09
 05/12/2018 14:00:00,10.9,10.96,2,-2.09
 05/12/2018 14:15:00,10.92,10.96,2,-1.83
 05/12/2018 14:30:00,10.95,10.96,2,-1.73
 05/12/2018 14:45:00,10.97,10.96,2,-1.73
 05/12/2018 15:00:00,10.97,10.96,2,-1.97
 05/12/2018 15:15:00,10.93,10.96,2,-2.09
 05/12/2018 15:30:00,10.92,10.96,2,-2.08
 05/12/2018 15:45:00,10.91,10.96,2,-1.93
 05/12/2018 16:00:00,10.89,10.96,2,-2.08
 05/12/2018 16:15:00,10.88,10.96,2,-2.3
 05/12/2018 16:30:00,10.88,11.08,2,-2.44
 05/12/2018 16:45:00,10.88,11.02,2,-2.68
 05/12/2018 17:00:00,10.83,11.02,2,-2.91
 05/12/2018 17:15:00,10.81,11.02,2,-3.19
 05/12/2018 17:30:00,10.8,11.02,2,-3.2
 05/12/2018 17:45:00,10.81,11.02,2,-3.28
 05/12/2018 18:00:00,10.83,11.02,2,-3.29
 05/12/2018 18:15:00,10.84,11.02,2,-3.31
 05/12/2018 18:30:00,10.87,11.02,2,-3.37
 05/12/2018 18:45:00,10.86,11.02,2,-3.3
 05/12/2018 19:00:00,10.87,11.02,2,-3.29
 05/12/2018 19:15:00,10.9,11.02,2,-3.22
 05/12/2018 19:30:00,10.97,11.02,2,-3.04
 05/12/2018 19:45:00,10.91,11.02,2,-2.8
 05/12/2018 20:00:00,10.92,11.02,2,-2.71
 05/12/2018 20:15:00,10.94,11.02,2,-2.62
 05/12/2018 20:30:00,10.95,11.02,2,-2.54
 05/12/2018 20:45:00,10.95,11.02,2,-2.59
 05/12/2018 21:00:00,10.98,11.02,2,-2.4
 05/12/2018 21:15:00,11.01,11.02,2,-2.39
 05/12/2018 21:30:00,11.0,11.02,2,-2.32
 05/12/2018 21:45:00,10.96,11.02,2,-2.25
 05/12/2018 22:00:00,10.87,11.02,2,-2.05
 05/12/2018 22:15:00,10.86,11.02,2,-2.02
 05/12/2018 22:30:00,10.82,11.02,2,-1.84
 05/12/2018 22:45:00,10.81,11.02,2,-1.87
 05/12/2018 23:00:00,10.85,11.02,2,-1.73
 05/12/2018 23:15:00,10.77,11.02,2,-1.71
 05/12/2018 23:30:00,10.78,11.02,2,-1.67
 05/12/2018 23:45:00,10.78,11.02,2,-1.58
 06/12/2018 00:00:00,10.77,11.02,2,-1.55
 06/12/2018 00:15:00,10.87,11.02,2,-2.02
 06/12/2018 00:30:00,10.9,11.02,2,-2.11
 06/12/2018 00:45:00,10.89,11.02,2,-2.22
 06/12/2018 01:00:00,10.91,11.02,2,-2.23
 06/12/2018 01:15:00,10.91,11.02,2,-2.06
 06/12/2018 01:30:00,10.96,11.02,2,-2.01
 06/12/2018 01:45:00,10.97,11.02,2,-2.01
 06/12/2018 02:00:00,11.0,11.02,2,-1.94
 06/12/2018 02:15:00,10.99,11.02,2,-2.01
 06/12/2018 02:30:00,11.02,11.02,2,-2.01
 06/12/2018 02:45:00,11.03,11.02,2,-2.01
 06/12/2018 03:00:00,11.06,11.02,2,-1.95
 06/12/2018 03:15:00,11.07,11.02,2,-1.88
 06/12/2018 03:30:00,10.97,11.02,2,-1.88
 06/12/2018 03:45:00,10.97,11.02,2,-1.81
 06/12/2018 04:00:00,10.89,11.02,2,-1.74
 06/12/2018 04:15:00,10.86,11.02,2,-1.73
 06/12/2018 04:30:00,10.88,11.02,2,-1.7
 06/12/2018 04:45:00,10.88,11.02,2,-1.64
 06/12/2018 05:00:00,10.88,11.02,2,-1.61
 06/12/2018 05:15:00,10.82,11.02,2,-1.61
 06/12/2018 05:30:00,10.8,11.02,2,-1.63
 06/12/2018 05:45:00,10.79,11.02,2,-1.72
 06/12/2018 06:00:00,10.85,11.02,2,-1.81
 06/12/2018 06:15:00,10.84,11.02,2,-1.98
 06/12/2018 06:30:00,10.84,11.02,2,-2.1
 06/12/2018 06:45:00,10.78,11.02,2,-2.31
 06/12/2018 07:00:00,10.82,11.02,2,-2.38
 06/12/2018 07:15:00,10.84,11.02,2,-2.37
 06/12/2018 07:30:00,10.86,11.02,2,-2.5
 06/12/2018 07:45:00,10.81,11.02,2,-2.48
 06/12/2018 08:00:00,10.77,11.02,2,-2.53
 06/12/2018 08:15:00,10.77,11.02,2,-2.49
 06/12/2018 08:30:00,10.76,11.02,2,-2.33
 06/12/2018 08:45:00,10.76,11.02,2,-2.21
 06/12/2018 09:00:00,10.76,11.02,2,-2.14
 06/12/2018 09:15:00,10.76,11.02,2,-1.93
 06/12/2018 09:30:00,10.79,11.02,2,-1.87
 06/12/2018 09:45:00,10.79,11.02,2,-1.83
 06/12/2018 10:00:00,10.8,11.02,2,-1.82
 06/12/2018 10:15:00,10.82,11.02,2,-1.81
 06/12/2018 10:30:00,10.83,11.02,2,-1.8
 06/12/2018 10:45:00,10.82,11.02,2,-1.82
 06/12/2018 11:00:00,10.83,11.02,2,-1.83
 06/12/2018 11:15:00,10.82,11.02,2,-1.81
 06/12/2018 11:30:00,10.82,11.02,2,-1.78
 06/12/2018 11:45:00,10.81,11.02,2,-1.88
 06/12/2018 12:00:00,10.87,11.07,2,-1.87
 06/12/2018 12:15:00,10.96,11.12,2,-1.84
 06/12/2018 12:30:00,10.97,11.09,2,-1.84
 06/12/2018 12:45:00,10.97,11.08,2,-1.88
 06/12/2018 13:00:00,10.97,11.09,2,-1.82
 06/12/2018 13:15:00,11.0,11.09,2,-1.83
 06/12/2018 13:30:00,11.03,11.09,2,-1.73
 06/12/2018 13:45:00,11.03,11.09,2,-1.8
 06/12/2018 14:00:00,11.03,11.09,2,-1.88
 06/12/2018 14:15:00,11.0,11.09,2,-1.94
 06/12/2018 14:30:00,11.0,11.09,2,-1.94
 06/12/2018 14:45:00,11.0,11.09,2,-1.98
 06/12/2018 15:00:00,11.01,11.09,2,-2.03
 06/12/2018 15:15:00,10.98,11.09,2,-2.08
 06/12/2018 15:30:00,10.97,11.09,2,-2.09
 06/12/2018 15:45:00,10.96,11.09,2,-2.08
 06/12/2018 16:00:00,10.91,11.09,2,-2.19
 06/12/2018 16:15:00,10.87,11.09,2,-2.45
 06/12/2018 16:30:00,11.03,11.09,2,-2.71
 06/12/2018 16:45:00,10.94,11.09,2,-2.87
 06/12/2018 17:00:00,10.91,11.09,2,-2.9
 06/12/2018 17:15:00,10.89,11.09,2,-3.09
 06/12/2018 17:30:00,10.87,11.09,2,-3.27
 06/12/2018 17:45:00,10.88,11.09,2,-3.31
 06/12/2018 18:00:00,10.9,11.09,2,-3.27
 06/12/2018 18:15:00,10.9,11.09,2,-3.32
 06/12/2018 18:30:00,10.92,11.09,2,-3.26
 06/12/2018 18:45:00,10.92,11.09,2,-3.18
 06/12/2018 19:00:00,10.93,11.09,2,-3.19
 06/12/2018 19:15:00,10.95,11.09,2,-3.07
 06/12/2018 19:30:00,11.03,11.09,2,-2.98
 06/12/2018 19:45:00,11.02,11.09,2,-2.77
 06/12/2018 20:00:00,11.04,11.09,2,-2.61
 06/12/2018 20:15:00,11.05,11.09,2,-2.56
 06/12/2018 20:30:00,11.0,11.09,2,-2.44
 06/12/2018 20:45:00,11.0,11.09,2,-2.36
 06/12/2018 21:00:00,10.98,11.09,2,-2.33
 06/12/2018 21:15:00,10.93,11.09,2,-2.3
 06/12/2018 21:30:00,10.95,11.09,2,-2.22
 06/12/2018 21:45:00,11.01,11.09,2,-2.14
 06/12/2018 22:00:00,10.98,11.09,2,-2.08
 06/12/2018 22:15:00,10.98,11.09,2,-1.99
 06/12/2018 22:30:00,10.95,11.09,2,-1.86
 06/12/2018 22:45:00,10.96,11.09,2,-1.73
 06/12/2018 23:00:00,10.96,11.09,2,-1.64
 06/12/2018 23:15:00,10.97,11.09,2,-1.65
 06/12/2018 23:30:00,11.03,11.09,2,-1.58
 06/12/2018 23:45:00,11.03,11.09,2,-1.53
 07/12/2018 00:00:00,11.05,11.09,2,-1.59
 07/12/2018 00:15:00,10.95,11.09,2,-1.95
 07/12/2018 00:30:00,10.96,11.09,2,-2.04
 07/12/2018 00:45:00,10.89,11.09,2,-2.18
 07/12/2018 01:00:00,10.95,11.09,2,-2.09
 07/12/2018 01:15:00,10.99,11.09,2,-2.04
 07/12/2018 01:30:00,11.03,11.09,2,-1.96
 07/12/2018 01:45:00,11.08,11.09,2,-1.93
 07/12/2018 02:00:00,11.11,11.09,2,-1.92
 07/12/2018 02:15:00,11.03,11.09,2,-1.95
 07/12/2018 02:30:00,11.03,11.09,2,-2.01
 07/12/2018 02:45:00,11.02,11.09,2,-1.99
 07/12/2018 03:00:00,11.05,11.09,2,-1.9
 07/12/2018 03:15:00,11.05,11.09,2,-1.88
 07/12/2018 03:30:00,11.01,11.09,2,-1.85
 07/12/2018 03:45:00,11.04,11.09,2,-1.74
 07/12/2018 04:00:00,11.07,11.09,2,-1.64
 07/12/2018 04:15:00,11.05,11.09,2,-1.64
 07/12/2018 04:30:00,11.04,11.09,2,-1.6
 07/12/2018 04:45:00,11.01,11.09,2,-1.64
 07/12/2018 05:00:00,11.0,11.09,2,-1.6
 07/12/2018 05:15:00,10.94,11.09,2,-1.59
 07/12/2018 05:30:00,10.95,11.09,2,-1.61
 07/12/2018 05:45:00,10.97,11.09,2,-1.66
 07/12/2018 06:00:00,10.96,11.09,2,-1.74
 07/12/2018 06:15:00,10.87,11.09,2,-1.95
 07/12/2018 06:30:00,10.91,11.09,2,-2.11
 07/12/2018 06:45:00,10.93,11.09,2,-2.18
 07/12/2018 07:00:00,10.95,11.09,2,-2.28
 07/12/2018 07:15:00,10.92,11.09,2,-2.36
 07/12/2018 07:30:00,11.0,11.09,2,-2.42
 07/12/2018 07:45:00,10.93,11.09,2,-2.38
 07/12/2018 08:00:00,10.91,11.09,2,-2.4
 07/12/2018 08:15:00,10.87,11.09,2,-2.42
 07/12/2018 08:30:00,10.92,11.09,2,-2.36
 07/12/2018 08:45:00,10.93,11.09,2,-2.24
 07/12/2018 09:00:00,10.96,11.09,2,-2.07
 07/12/2018 09:15:00,10.97,11.09,2,-1.99
 07/12/2018 09:30:00,10.8,10.95,2,-1.53
 07/12/2018 09:45:00,10.95,11.15,2,-1.2
 07/12/2018 10:00:00,10.98,11.15,2,-0.98
 07/12/2018 10:15:00,11.0,11.11,2,-0.77
 07/12/2018 10:30:00,11.03,11.1,2,-0.49
 07/12/2018 10:45:00,11.06,11.08,2,-1.08
 07/12/2018 11:00:00,11.04,11.08,2,-1.48
 07/12/2018 11:15:00,11.04,11.08,2,-1.28
 07/12/2018 11:30:00,10.99,11.09,2,-0.96
 07/12/2018 11:45:00,10.97,11.06,2,0.18
 07/12/2018 12:00:00,10.74,10.8,2,0.28
 07/12/2018 12:15:00,10.68,10.81,2,-0.48
 07/12/2018 12:30:00,11.03,11.15,2,-0.85
 07/12/2018 12:45:00,10.98,11.09,2,-1.21
 07/12/2018 13:00:00,10.99,11.1,2,-1.57
 07/12/2018 13:15:00,11.03,11.08,2,-1.27
 07/12/2018 13:30:00,10.96,11.03,2,-0.11
 07/12/2018 13:45:00,10.94,11.13,2,-0.76
 07/12/2018 14:00:00,10.96,11.13,2,-1.14
 07/12/2018 14:15:00,10.99,11.08,2,-1.14
 07/12/2018 14:30:00,11.07,11.08,2,-1.25
 07/12/2018 14:45:00,11.1,11.08,2,-0.87
 07/12/2018 15:00:00,11.11,11.09,2,-1.31
 07/12/2018 15:15:00,11.08,11.1,2,-1.34
 07/12/2018 15:30:00,11.04,11.08,2,-1.95
 07/12/2018 15:45:00,11.01,11.08,2,-2.07
 07/12/2018 16:00:00,10.98,11.08,2,-2.27
 07/12/2018 16:15:00,10.95,11.04,2,-2.34
 07/12/2018 16:30:00,10.9,10.98,2,-2.58
 07/12/2018 16:45:00,10.87,10.98,2,-2.81
 07/12/2018 17:00:00,10.8,10.98,2,-3.09
 07/12/2018 17:15:00,10.78,10.91,2,-3.23
 07/12/2018 17:30:00,10.75,10.91,2,-3.37
 07/12/2018 17:45:00,10.75,10.91,2,-3.42
 07/12/2018 18:00:00,10.79,10.91,2,-3.42
 07/12/2018 18:15:00,10.8,10.91,2,-3.47
 07/12/2018 18:30:00,10.78,10.91,2,-3.41
 07/12/2018 18:45:00,10.68,10.91,2,-3.35
 07/12/2018 19:00:00,10.69,10.91,2,-3.24
 07/12/2018 19:15:00,10.72,10.91,2,-3.18
 07/12/2018 19:30:00,10.73,10.91,2,-3.08
 07/12/2018 19:45:00,10.76,10.91,2,-3.05
 07/12/2018 20:00:00,10.8,10.91,2,-2.89
 07/12/2018 20:15:00,10.83,10.91,2,-2.75
 07/12/2018 20:30:00,10.86,10.91,2,-2.73
 07/12/2018 20:45:00,10.88,10.91,2,-2.59
 07/12/2018 21:00:00,10.83,10.91,2,-2.54
 07/12/2018 21:15:00,10.81,10.91,2,-2.51
 07/12/2018 21:30:00,10.77,10.9,2,-2.42
 07/12/2018 21:45:00,10.82,10.9,2,-2.35
 07/12/2018 22:00:00,10.76,10.87,2,-2.22
 07/12/2018 22:15:00,10.77,10.86,2,-2.08
 07/12/2018 22:30:00,10.78,10.86,2,-2.01
 07/12/2018 22:45:00,10.78,10.86,2,-1.9
 07/12/2018 23:00:00,10.83,10.86,2,-1.76
 07/12/2018 23:15:00,10.69,10.86,2,-1.74
 07/12/2018 23:30:00,10.69,10.86,2,-1.73
 07/12/2018 23:45:00,10.71,10.86,2,-1.61
 08/12/2018 00:00:00,10.68,10.86,2,-1.64
 08/12/2018 00:15:00,10.63,10.86,2,-2.05
 08/12/2018 00:30:00,10.67,10.86,2,-2.21
 08/12/2018 00:45:00,10.67,10.86,2,-2.3
 08/12/2018 01:00:00,10.71,10.86,2,-2.21
 08/12/2018 01:15:00,10.72,10.86,2,-2.13
 08/12/2018 01:30:00,10.77,10.86,2,-2.08
 08/12/2018 01:45:00,10.79,10.86,2,-2.08
 08/12/2018 02:00:00,10.85,10.86,2,-2.08
 08/12/2018 02:15:00,10.83,10.86,2,-2.2
 08/12/2018 02:30:00,10.86,10.86,2,-2.21
 08/12/2018 02:45:00,10.86,10.86,2,-2.2
 08/12/2018 03:00:00,10.89,10.86,2,-2.16
 08/12/2018 03:15:00,10.87,10.86,2,-2.18
 08/12/2018 03:30:00,10.85,10.86,2,-2.07
 08/12/2018 03:45:00,10.78,10.86,2,-1.99
 08/12/2018 04:00:00,10.74,10.86,2,-1.94
 08/12/2018 04:15:00,10.69,10.86,2,-1.86
 08/12/2018 04:30:00,10.71,10.86,2,-1.74
 08/12/2018 04:45:00,10.71,10.86,2,-1.79
 08/12/2018 05:00:00,10.67,10.86,2,-1.84
 08/12/2018 05:15:00,10.66,10.86,2,-1.78
 08/12/2018 05:30:00,10.67,10.86,2,-1.74
 08/12/2018 05:45:00,10.69,10.86,2,-1.84
 08/12/2018 06:00:00,10.67,10.86,2,-1.86
 08/12/2018 06:15:00,10.63,10.86,2,-1.96
 08/12/2018 06:30:00,10.61,10.86,2,-2.06
 08/12/2018 06:45:00,10.61,10.86,2,-2.07
 08/12/2018 07:00:00,10.62,10.86,2,-2.18
 08/12/2018 07:15:00,10.66,10.86,2,-2.14
 08/12/2018 07:30:00,10.64,10.86,2,-2.1
 08/12/2018 07:45:00,10.65,10.86,2,-2.11
 08/12/2018 08:00:00,10.71,10.86,2,-2.21
 08/12/2018 08:15:00,10.68,10.86,2,-2.25
 08/12/2018 08:30:00,10.65,10.86,2,-2.34
 08/12/2018 08:45:00,10.64,10.86,2,-2.34
 08/12/2018 09:00:00,10.69,10.86,2,-2.13
 08/12/2018 09:15:00,10.7,10.86,2,-1.99
 08/12/2018 09:30:00,10.71,10.86,2,-2.14
 08/12/2018 09:45:00,10.75,10.86,2,-2.09
 08/12/2018 10:00:00,10.74,10.86,2,-2.19
 08/12/2018 10:15:00,10.75,11.0,2,-1.95
 08/12/2018 10:30:00,10.77,11.02,2,-1.79
 08/12/2018 10:45:00,10.76,11.02,2,-1.87
 08/12/2018 11:00:00,10.77,11.02,2,-1.78
 08/12/2018 11:15:00,10.8,10.99,2,-1.94
 08/12/2018 11:30:00,10.89,11.14,2,-1.89
 08/12/2018 11:45:00,10.92,11.14,2,-1.73
 08/12/2018 12:00:00,10.95,11.13,2,-1.71
 08/12/2018 12:15:00,10.91,11.12,2,-1.84
 08/12/2018 12:30:00,10.9,11.12,2,-1.88
 08/12/2018 12:45:00,10.92,11.07,2,-1.65
 08/12/2018 13:00:00,10.86,10.94,2,-1.89
 08/12/2018 13:15:00,10.84,10.98,2,-2.1
 08/12/2018 13:30:00,10.86,11.01,2,-2.12
 08/12/2018 13:45:00,10.9,11.01,2,-1.62
 08/12/2018 14:00:00,10.91,11.01,2,-1.81
 08/12/2018 14:15:00,10.76,10.81,2,-1.25
 08/12/2018 14:30:00,10.7,10.8,2,-1.83
 08/12/2018 14:45:00,10.84,11.0,2,-1.96
 08/12/2018 15:00:00,10.8,10.88,2,-1.55
 08/12/2018 15:15:00,10.72,10.8,2,-1.91
 08/12/2018 15:30:00,10.76,10.98,2,-2.06
 08/12/2018 15:45:00,10.71,11.01,2,-2.28
 08/12/2018 16:00:00,10.77,11.01,2,-2.29
 08/12/2018 16:15:00,10.8,11.01,2,-2.51
 08/12/2018 16:30:00,10.8,11.01,2,-2.63
 08/12/2018 16:45:00,10.78,11.01,2,-2.88
 08/12/2018 17:00:00,10.74,11.01,2,-3.12
 08/12/2018 17:15:00,10.7,11.01,2,-3.25
 08/12/2018 17:30:00,10.66,11.01,2,-3.39
 08/12/2018 17:45:00,10.76,11.01,2,-3.48
 08/12/2018 18:00:00,10.78,11.01,2,-3.43
 08/12/2018 18:15:00,10.78,11.01,2,-3.42
 08/12/2018 18:30:00,10.83,11.01,2,-3.43
 08/12/2018 18:45:00,10.86,11.01,2,-3.31
 08/12/2018 19:00:00,10.89,11.01,2,-3.23
 08/12/2018 19:15:00,10.91,11.02,2,-3.12
 08/12/2018 19:30:00,10.96,11.02,2,-3.01
 08/12/2018 19:45:00,10.91,11.02,2,-2.88
 08/12/2018 20:00:00,10.89,10.95,2,-2.67
 08/12/2018 20:15:00,10.77,10.91,2,-2.64
 08/12/2018 20:30:00,10.8,10.91,2,-2.6
 08/12/2018 20:45:00,10.8,10.91,2,-2.53
 08/12/2018 21:00:00,10.81,10.91,2,-2.48
 08/12/2018 21:15:00,10.81,10.91,2,-2.47
 08/12/2018 21:30:00,10.83,10.91,2,-2.52
 08/12/2018 21:45:00,10.75,10.91,2,-2.38
 08/12/2018 22:00:00,10.79,10.91,2,-2.21
 08/12/2018 22:15:00,10.8,10.91,2,-2.19
 08/12/2018 22:30:00,10.83,10.91,2,-2.04
 08/12/2018 22:45:00,10.84,10.91,2,-1.94
 08/12/2018 23:00:00,10.89,10.91,2,-1.86
 08/12/2018 23:15:00,10.88,10.91,2,-1.9
 08/12/2018 23:30:00,10.88,10.91,2,-1.81
 08/12/2018 23:45:00,10.89,10.91,2,-1.79
 09/12/2018 00:00:00,10.9,10.91,2,-1.68
 09/12/2018 00:15:00,10.81,10.91,2,-2.12
 09/12/2018 00:30:00,10.78,10.91,2,-2.28
 09/12/2018 00:45:00,10.76,10.91,2,-2.33
