DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 09/12/2018 01:00:00,10.79,10.91,2,-2.33
 09/12/2018 01:15:00,10.83,10.91,2,-2.15
 09/12/2018 01:30:00,10.86,10.91,2,-2.04
 09/12/2018 01:45:00,10.88,10.91,2,-2.08
 09/12/2018 02:00:00,10.86,10.91,2,-2.01
 09/12/2018 02:15:00,10.83,10.91,2,-2.14
 09/12/2018 02:30:00,10.86,11.08,2,-2.14
 09/12/2018 02:45:00,10.86,11.09,2,-2.14
 09/12/2018 03:00:00,10.91,11.08,2,-2.14
 09/12/2018 03:15:00,10.89,11.08,2,-2.14
 09/12/2018 03:30:00,10.86,11.08,2,-2.04
 09/12/2018 03:45:00,10.89,11.08,2,-1.95
 09/12/2018 04:00:00,10.93,11.08,2,-1.94
 09/12/2018 04:15:00,10.91,11.08,2,-1.86
 09/12/2018 04:30:00,10.92,11.08,2,-1.74
 09/12/2018 04:45:00,10.93,11.08,2,-1.79
 09/12/2018 05:00:00,10.94,11.08,2,-1.75
 09/12/2018 05:15:00,10.88,11.08,2,-1.79
 09/12/2018 05:30:00,10.89,11.08,2,-1.81
 09/12/2018 05:45:00,10.89,11.08,2,-1.81
 09/12/2018 06:00:00,10.89,11.08,2,-1.81
 09/12/2018 06:15:00,10.86,11.08,2,-1.99
 09/12/2018 06:30:00,10.83,11.08,2,-2.08
 09/12/2018 06:45:00,10.81,11.08,2,-2.08
 09/12/2018 07:00:00,10.92,11.08,2,-2.07
 09/12/2018 07:15:00,10.92,11.08,2,-2.14
 09/12/2018 07:30:00,10.99,11.08,2,-2.17
 09/12/2018 07:45:00,11.01,11.08,2,-2.08
 09/12/2018 08:00:00,10.98,11.08,2,-2.09
 09/12/2018 08:15:00,10.93,11.08,2,-2.14
 09/12/2018 08:30:00,10.92,11.08,2,-2.15
 09/12/2018 08:45:00,10.97,11.08,2,-2.24
 09/12/2018 09:00:00,10.97,11.08,2,-2.17
 09/12/2018 09:15:00,10.92,11.07,2,-2.23
 09/12/2018 09:30:00,10.9,11.06,2,-2.18
 09/12/2018 09:45:00,10.92,11.04,2,-1.94
 09/12/2018 10:00:00,10.91,10.97,2,-1.37
 09/12/2018 10:15:00,10.76,10.85,2,-2.05
 09/12/2018 10:30:00,10.77,10.91,2,-2.14
 09/12/2018 10:45:00,10.86,11.12,2,-2.24
 09/12/2018 11:00:00,10.88,11.12,2,-2.19
 09/12/2018 11:15:00,10.87,11.12,2,-2.07
 09/12/2018 11:30:00,10.89,11.12,2,-1.86
 09/12/2018 11:45:00,10.94,11.12,2,-0.94
 09/12/2018 12:00:00,10.92,11.1,2,-1.69
 09/12/2018 12:15:00,10.92,11.1,2,-1.56
 09/12/2018 12:30:00,10.97,11.1,2,-0.99
 09/12/2018 12:45:00,10.97,11.11,2,-1.44
 09/12/2018 13:00:00,11.01,11.1,2,-0.63
 09/12/2018 13:15:00,10.96,11.04,2,-0.17
 09/12/2018 13:30:00,10.75,10.81,2,-0.35
 09/12/2018 13:45:00,10.73,10.81,2,-1.33
 09/12/2018 14:00:00,10.76,10.81,2,-0.94
 09/12/2018 14:15:00,10.67,10.81,2,-0.72
 09/12/2018 14:30:00,10.67,10.81,2,-0.88
 09/12/2018 14:45:00,10.66,10.81,2,-1.08
 09/12/2018 15:00:00,10.75,10.93,2,-1.33
 09/12/2018 15:15:00,10.98,11.15,2,-1.88
 09/12/2018 15:30:00,10.93,11.12,2,-2.1
 09/12/2018 15:45:00,10.91,11.12,2,-2.3
 09/12/2018 16:00:00,10.88,11.12,2,-2.49
 09/12/2018 16:15:00,10.87,11.13,2,-2.85
 09/12/2018 16:30:00,10.95,11.13,2,-3.08
 09/12/2018 16:45:00,10.88,11.13,2,-3.24
 09/12/2018 17:00:00,10.84,11.12,2,-3.34
 09/12/2018 17:15:00,10.82,11.13,2,-3.55
 09/12/2018 17:30:00,10.79,10.98,2,-3.7
 09/12/2018 17:45:00,10.79,10.91,2,-3.67
 09/12/2018 18:00:00,10.81,10.91,2,-3.61
 09/12/2018 18:15:00,10.82,10.91,2,-3.58
 09/12/2018 18:30:00,10.75,10.91,2,-3.46
 09/12/2018 18:45:00,10.69,10.97,2,-3.37
 09/12/2018 19:00:00,10.72,10.93,2,-3.27
 09/12/2018 19:15:00,10.79,11.05,2,-3.32
 09/12/2018 19:30:00,10.86,10.98,2,-3.16
 09/12/2018 19:45:00,10.81,10.94,2,-2.92
 09/12/2018 20:00:00,10.88,10.96,2,-2.82
 09/12/2018 20:15:00,10.77,10.88,2,-2.73
 09/12/2018 20:30:00,10.74,10.88,2,-2.56
 09/12/2018 20:45:00,10.74,10.88,2,-2.51
 09/12/2018 21:00:00,10.78,10.88,2,-2.42
 09/12/2018 21:15:00,10.79,10.88,2,-2.41
 09/12/2018 21:30:00,10.79,10.88,2,-2.3
 09/12/2018 21:45:00,10.82,10.88,2,-2.24
 09/12/2018 22:00:00,10.83,10.88,2,-2.18
 09/12/2018 22:15:00,10.79,10.88,2,-2.01
 09/12/2018 22:30:00,10.77,10.88,2,-1.92
 09/12/2018 22:45:00,10.78,10.88,2,-1.82
 09/12/2018 23:00:00,10.77,10.88,2,-1.65
 09/12/2018 23:15:00,10.76,10.88,2,-1.64
 09/12/2018 23:30:00,10.8,10.88,2,-1.61
 09/12/2018 23:45:00,10.83,10.88,2,-1.51
 10/12/2018 00:00:00,10.83,10.88,2,-1.59
 10/12/2018 00:00:00,10.83,10.88,2,-1.59
 10/12/2018 00:15:00,10.75,10.88,2,-2.01
 10/12/2018 00:30:00,10.72,10.88,2,-2.12
 10/12/2018 00:45:00,10.72,10.88,2,-2.22
 10/12/2018 01:00:00,10.73,10.75,2,-2.18
 10/12/2018 01:15:00,10.87,11.0,2,-2.08
 10/12/2018 01:30:00,11.01,11.14,2,-2.11
 10/12/2018 01:45:00,11.02,11.15,2,-2.16
 10/12/2018 02:00:00,11.04,11.18,2,-2.08
 10/12/2018 02:15:00,11.02,11.17,2,-2.21
 10/12/2018 02:30:00,11.05,11.16,2,-2.18
 10/12/2018 02:45:00,11.04,11.16,2,-2.26
 10/12/2018 03:00:00,11.06,11.16,2,-2.2
 10/12/2018 03:15:00,11.08,11.18,2,-2.18
 10/12/2018 03:30:00,11.1,11.18,2,-2.1
 10/12/2018 03:45:00,11.1,11.18,2,-2.04
 10/12/2018 04:00:00,11.06,11.18,2,-1.95
 10/12/2018 04:15:00,11.05,11.15,2,-1.96
 10/12/2018 04:30:00,11.06,11.13,2,-1.92
 10/12/2018 04:45:00,11.08,11.13,2,-1.91
 10/12/2018 05:00:00,11.06,11.13,2,-1.82
 10/12/2018 05:15:00,11.02,11.13,2,-1.83
 10/12/2018 05:30:00,11.03,11.13,2,-1.92
 10/12/2018 05:45:00,11.01,11.13,2,-1.98
 10/12/2018 06:00:00,10.95,11.13,2,-1.98
 10/12/2018 06:15:00,10.92,11.13,2,-2.15
 10/12/2018 06:30:00,10.93,11.13,2,-2.31
 10/12/2018 06:45:00,10.87,11.13,2,-2.52
 10/12/2018 07:00:00,10.86,11.13,2,-2.67
 10/12/2018 07:15:00,10.93,11.13,2,-2.75
 10/12/2018 07:30:00,10.9,11.13,2,-2.75
 10/12/2018 07:45:00,10.86,11.13,2,-2.71
 10/12/2018 08:00:00,10.87,11.13,2,-2.66
 10/12/2018 08:15:00,10.9,11.13,2,-2.7
 10/12/2018 08:30:00,10.89,11.13,2,-2.62
 10/12/2018 08:45:00,10.9,11.13,2,-2.37
 10/12/2018 09:00:00,10.92,11.13,2,-2.04
 10/12/2018 09:15:00,10.91,11.13,2,-1.81
 10/12/2018 09:30:00,10.93,11.13,2,-1.74
 10/12/2018 09:45:00,10.98,11.13,2,-1.6
 10/12/2018 10:00:00,11.03,11.1,2,-1.29
 10/12/2018 10:15:00,10.88,10.9,2,-1.43
 10/12/2018 10:30:00,10.81,10.87,2,-1.18
 10/12/2018 10:45:00,10.82,10.87,2,-0.92
 10/12/2018 11:00:00,10.79,10.87,2,-1.27
 10/12/2018 11:15:00,10.86,10.98,2,-1.35
 10/12/2018 11:30:00,11.03,11.15,2,-1.45
 10/12/2018 11:45:00,11.08,11.13,2,0.02
 10/12/2018 12:00:00,11.07,11.1,2,-0.96
 10/12/2018 12:15:00,11.06,11.08,2,-0.84
 10/12/2018 12:30:00,11.04,11.1,2,-0.7
 10/12/2018 12:45:00,11.01,11.1,2,-1.45
 10/12/2018 13:00:00,11.05,11.11,2,-0.57
 10/12/2018 13:15:00,11.03,11.12,2,-1.35
 10/12/2018 13:30:00,11.06,11.12,2,-1.19
 10/12/2018 13:45:00,11.07,11.12,2,-1.02
 10/12/2018 14:00:00,11.08,11.1,2,-0.68
 10/12/2018 14:15:00,11.06,11.1,2,-0.86
 10/12/2018 14:30:00,11.07,11.09,2,-1.55
 10/12/2018 14:45:00,11.08,11.09,2,-1.61
 10/12/2018 15:00:00,11.07,11.09,2,-1.74
 10/12/2018 15:15:00,11.05,11.09,2,-1.74
 10/12/2018 15:30:00,11.03,11.09,2,-1.93
 10/12/2018 15:45:00,10.99,11.09,2,-2.04
 10/12/2018 16:00:00,10.94,11.09,2,-2.27
 10/12/2018 16:15:00,10.9,11.08,2,-2.45
 10/12/2018 16:30:00,10.88,10.98,2,-2.65
 10/12/2018 16:45:00,10.84,10.88,2,-2.99
 10/12/2018 17:00:00,10.79,10.89,2,-3.1
 10/12/2018 17:15:00,10.74,10.89,2,-3.39
 10/12/2018 17:30:00,10.72,10.89,2,-3.5
 10/12/2018 17:45:00,10.74,10.89,2,-3.55
 10/12/2018 18:00:00,10.77,10.89,2,-3.39
 10/12/2018 18:15:00,10.76,10.89,2,-3.55
 10/12/2018 18:30:00,10.77,10.89,2,-3.46
 10/12/2018 18:45:00,10.81,10.89,2,-3.36
 10/12/2018 19:00:00,10.82,10.89,2,-3.28
 10/12/2018 19:15:00,10.84,10.89,2,-3.28
 10/12/2018 19:30:00,10.79,10.89,2,-3.12
 10/12/2018 19:45:00,10.76,10.89,2,-3.1
 10/12/2018 20:00:00,10.73,10.89,2,-2.94
 10/12/2018 20:15:00,10.68,10.89,2,-2.76
 10/12/2018 20:30:00,10.73,10.89,2,-2.7
 10/12/2018 20:45:00,10.7,10.89,2,-2.66
 10/12/2018 21:00:00,10.74,10.89,2,-2.62
 10/12/2018 21:15:00,10.75,10.89,2,-2.59
 10/12/2018 21:30:00,10.77,10.89,2,-2.48
 10/12/2018 21:45:00,10.81,10.89,2,-2.28
 10/12/2018 22:00:00,10.83,10.89,2,-2.21
 10/12/2018 22:15:00,10.82,10.89,2,-2.15
 10/12/2018 22:30:00,10.86,10.89,2,-1.99
 10/12/2018 22:45:00,10.89,10.89,2,-1.95
 10/12/2018 23:00:00,10.9,10.89,2,-1.79
 10/12/2018 23:15:00,10.88,10.89,2,-1.9
 10/12/2018 23:30:00,10.92,10.89,2,-1.66
 10/12/2018 23:45:00,10.91,10.89,2,-1.61
 11/12/2018 00:00:00,10.93,10.89,2,-1.62
 11/12/2018 00:15:00,10.82,10.89,2,-2.0
 11/12/2018 00:30:00,10.78,10.89,2,-2.18
 11/12/2018 00:45:00,10.79,10.89,2,-2.33
 11/12/2018 01:00:00,10.8,10.89,2,-2.28
 11/12/2018 01:15:00,10.81,10.89,2,-2.19
 11/12/2018 01:30:00,10.83,10.89,2,-2.18
 11/12/2018 01:45:00,10.84,10.89,2,-2.18
 11/12/2018 02:00:00,10.87,10.89,2,-2.07
 11/12/2018 02:15:00,10.85,10.89,2,-2.25
 11/12/2018 02:30:00,10.88,10.89,2,-2.28
 11/12/2018 02:45:00,10.88,10.89,2,-2.26
 11/12/2018 03:00:00,10.9,10.89,2,-2.18
 11/12/2018 03:15:00,10.93,10.89,2,-2.18
 11/12/2018 03:30:00,10.92,10.89,2,-2.16
 11/12/2018 03:45:00,10.79,10.89,2,-2.02
 11/12/2018 04:00:00,10.78,10.89,2,-1.98
 11/12/2018 04:15:00,10.77,10.89,2,-1.92
 11/12/2018 04:30:00,10.77,10.89,2,-1.81
 11/12/2018 04:45:00,10.76,10.89,2,-1.81
 11/12/2018 05:00:00,10.76,10.89,2,-1.8
 11/12/2018 05:15:00,10.72,10.89,2,-1.89
 11/12/2018 05:30:00,10.72,10.89,2,-1.91
 11/12/2018 05:45:00,10.74,10.89,2,-1.91
 11/12/2018 06:00:00,10.72,10.89,2,-1.89
 11/12/2018 06:15:00,10.72,10.89,2,-2.13
 11/12/2018 06:30:00,10.72,10.89,2,-2.28
 11/12/2018 06:45:00,10.65,10.89,2,-2.41
 11/12/2018 07:00:00,10.65,10.89,2,-2.53
 11/12/2018 07:15:00,10.66,10.89,2,-2.7
 11/12/2018 07:30:00,10.65,10.89,2,-2.62
 11/12/2018 07:45:00,10.65,10.89,2,-2.61
 11/12/2018 08:00:00,10.65,10.89,2,-2.61
 11/12/2018 08:15:00,10.62,10.89,2,-2.56
 11/12/2018 08:30:00,10.68,10.89,2,-2.51
 11/12/2018 08:45:00,10.69,10.89,2,-2.45
 11/12/2018 09:00:00,10.7,10.89,2,-2.33
 11/12/2018 09:15:00,10.72,10.94,2,-2.24
 11/12/2018 09:30:00,10.95,11.14,2,-2.21
 11/12/2018 09:45:00,10.98,11.08,2,-2.13
 11/12/2018 10:00:00,11.01,11.06,2,-1.97
 11/12/2018 10:15:00,11.09,11.08,2,-1.23
 11/12/2018 10:30:00,11.1,11.09,2,-1.74
 11/12/2018 10:45:00,11.08,11.09,2,-1.91
 11/12/2018 11:00:00,11.08,11.09,2,-2.04
 11/12/2018 11:15:00,11.09,11.09,2,-1.45
 11/12/2018 11:30:00,11.1,11.09,2,-1.79
 11/12/2018 11:45:00,11.12,11.09,2,-1.76
 11/12/2018 12:00:00,11.13,11.09,2,-1.48
 11/12/2018 12:15:00,11.1,11.09,2,-1.76
 11/12/2018 12:30:00,11.1,11.09,2,-1.72
 11/12/2018 12:45:00,11.12,11.09,2,-1.69
 11/12/2018 13:00:00,11.11,11.09,2,-1.69
 11/12/2018 13:15:00,11.12,11.09,2,-1.61
 11/12/2018 13:30:00,11.12,11.09,2,-1.73
 11/12/2018 13:45:00,11.09,11.09,2,-1.97
 11/12/2018 14:00:00,11.11,11.09,2,-1.82
 11/12/2018 14:15:00,11.1,11.09,2,-1.81
 11/12/2018 14:30:00,11.08,11.09,2,-1.91
 11/12/2018 14:45:00,11.07,11.09,2,-1.99
 11/12/2018 15:00:00,11.08,11.09,2,-1.96
 11/12/2018 15:15:00,11.07,11.09,2,-1.98
 11/12/2018 15:30:00,11.06,11.09,2,-2.13
 11/12/2018 15:45:00,11.01,11.09,2,-2.22
 11/12/2018 16:00:00,10.95,11.08,2,-2.35
 11/12/2018 16:15:00,10.91,11.08,2,-2.58
 11/12/2018 16:30:00,10.88,11.07,2,-2.73
 11/12/2018 16:45:00,10.83,11.07,2,-3.02
 11/12/2018 17:00:00,10.91,11.12,2,-3.18
 11/12/2018 17:15:00,10.9,11.08,2,-3.33
 11/12/2018 17:30:00,10.92,11.08,2,-3.46
 11/12/2018 17:45:00,10.93,11.08,2,-3.52
 11/12/2018 18:00:00,10.95,11.08,2,-3.47
 11/12/2018 18:15:00,10.94,11.08,2,-3.58
 11/12/2018 18:30:00,10.96,11.08,2,-3.62
 11/12/2018 18:45:00,10.95,11.08,2,-3.58
 11/12/2018 19:00:00,10.98,11.08,2,-3.43
 11/12/2018 19:15:00,10.98,11.08,2,-3.39
 11/12/2018 19:30:00,11.01,11.08,2,-3.24
 11/12/2018 19:45:00,11.0,11.08,2,-3.11
 11/12/2018 20:00:00,11.02,11.08,2,-2.95
 11/12/2018 20:15:00,10.92,11.08,2,-2.91
 11/12/2018 20:30:00,11.02,11.08,2,-2.85
 11/12/2018 20:45:00,11.02,11.08,2,-2.71
 11/12/2018 21:00:00,11.03,11.08,2,-2.62
 11/12/2018 21:15:00,11.01,11.08,2,-2.56
 11/12/2018 21:30:00,10.94,11.08,2,-2.41
 11/12/2018 21:45:00,10.96,11.08,2,-2.35
 11/12/2018 22:00:00,10.97,11.08,2,-2.2
 11/12/2018 22:15:00,10.97,11.08,2,-2.11
 11/12/2018 22:30:00,10.99,11.08,2,-1.99
 11/12/2018 22:45:00,10.98,11.08,2,-1.86
 11/12/2018 23:00:00,11.02,11.08,2,-1.74
 11/12/2018 23:15:00,11.02,11.08,2,-1.84
 11/12/2018 23:30:00,11.06,11.08,2,-1.71
 11/12/2018 23:45:00,11.07,11.08,2,-1.58
 12/12/2018 00:00:00,11.08,11.08,2,-1.59
 12/12/2018 00:15:00,10.99,11.08,2,-2.02
 12/12/2018 00:30:00,10.96,11.08,2,-2.21
 12/12/2018 00:45:00,10.97,11.08,2,-2.34
 12/12/2018 01:00:00,10.98,11.08,2,-2.31
 12/12/2018 01:15:00,10.99,11.08,2,-2.26
 12/12/2018 01:30:00,11.02,11.08,2,-2.2
 12/12/2018 01:45:00,11.03,11.08,2,-2.2
 12/12/2018 02:00:00,11.05,11.08,2,-2.15
 12/12/2018 02:15:00,11.04,11.08,2,-2.27
 12/12/2018 02:30:00,11.07,11.08,2,-2.24
 12/12/2018 02:45:00,11.07,11.08,2,-2.24
 12/12/2018 03:00:00,11.09,11.08,2,-2.14
 12/12/2018 03:15:00,11.02,11.08,2,-2.12
 12/12/2018 03:30:00,11.02,11.08,2,-2.1
 12/12/2018 03:45:00,11.0,11.08,2,-2.04
 12/12/2018 04:00:00,11.0,11.08,2,-1.98
 12/12/2018 04:15:00,10.99,11.08,2,-1.86
 12/12/2018 04:30:00,10.99,11.08,2,-1.84
 12/12/2018 04:45:00,10.99,11.08,2,-1.84
 12/12/2018 05:00:00,10.99,11.08,2,-1.84
 12/12/2018 05:15:00,10.96,11.08,2,-1.84
 12/12/2018 05:30:00,10.96,11.08,2,-1.84
 12/12/2018 05:45:00,10.93,11.08,2,-1.82
 12/12/2018 06:00:00,10.89,11.08,2,-1.97
 12/12/2018 06:15:00,10.94,11.08,2,-2.12
 12/12/2018 06:30:00,11.07,11.08,2,-2.33
 12/12/2018 06:45:00,10.99,11.08,2,-2.41
 12/12/2018 07:00:00,10.98,11.08,2,-2.51
 12/12/2018 07:15:00,10.95,11.08,2,-2.55
 12/12/2018 07:30:00,10.9,11.08,2,-2.68
 12/12/2018 07:45:00,10.89,11.08,2,-2.68
 12/12/2018 08:00:00,10.88,11.08,2,-2.57
 12/12/2018 08:15:00,10.88,11.08,2,-2.65
 12/12/2018 08:30:00,10.94,11.08,2,-2.53
 12/12/2018 08:45:00,10.95,11.08,2,-2.42
 12/12/2018 09:00:00,10.95,11.08,2,-2.38
 12/12/2018 09:15:00,10.98,11.08,2,-2.32
 12/12/2018 09:30:00,10.99,11.08,2,-2.28
 12/12/2018 09:45:00,11.02,11.08,2,-2.24
 12/12/2018 10:00:00,11.04,11.08,2,-2.28
 12/12/2018 10:15:00,11.04,11.08,2,-2.25
 12/12/2018 10:30:00,11.06,11.08,2,-2.14
 12/12/2018 10:45:00,11.09,11.08,2,-2.0
 12/12/2018 11:00:00,11.09,11.08,2,-1.91
 12/12/2018 11:15:00,10.85,10.96,2,-2.02
 12/12/2018 11:30:00,10.8,11.03,2,-2.19
 12/12/2018 11:45:00,10.8,11.03,2,-2.2
 12/12/2018 12:00:00,10.89,11.08,2,-2.28
 12/12/2018 12:15:00,10.93,11.1,2,-2.24
 12/12/2018 12:30:00,10.95,11.1,2,-2.04
 12/12/2018 12:45:00,10.95,10.96,2,-2.05
 12/12/2018 13:00:00,10.93,11.09,2,-2.19
 12/12/2018 13:15:00,10.93,11.09,2,-2.28
 12/12/2018 13:30:00,10.95,11.09,2,-2.23
 12/12/2018 13:45:00,10.94,11.08,2,-2.18
 12/12/2018 14:00:00,10.94,11.07,2,-2.15
 12/12/2018 14:15:00,10.92,11.07,2,-2.21
 12/12/2018 14:30:00,10.92,11.07,2,-2.25
 12/12/2018 14:45:00,10.93,11.07,2,-2.18
 12/12/2018 15:00:00,10.95,11.07,2,-2.08
 12/12/2018 15:15:00,10.95,11.07,2,-2.11
 12/12/2018 15:30:00,10.94,11.07,2,-2.18
 12/12/2018 15:45:00,10.91,11.07,2,-2.22
 12/12/2018 16:00:00,10.9,11.07,2,-2.36
 12/12/2018 16:15:00,10.93,11.04,2,-2.63
 12/12/2018 16:30:00,10.89,11.03,2,-2.75
 12/12/2018 16:45:00,10.87,11.03,2,-3.04
 12/12/2018 17:00:00,10.83,10.99,2,-3.16
 12/12/2018 17:15:00,10.81,10.97,2,-3.31
 12/12/2018 17:30:00,10.79,10.97,2,-3.46
 12/12/2018 17:45:00,10.79,10.97,2,-3.58
 12/12/2018 18:00:00,10.82,10.97,2,-3.55
 12/12/2018 18:15:00,10.81,10.97,2,-3.56
 12/12/2018 18:30:00,10.81,10.97,2,-3.58
 12/12/2018 18:45:00,10.83,10.97,2,-3.48
 12/12/2018 19:00:00,10.89,10.97,2,-3.38
 12/12/2018 19:15:00,10.82,10.97,2,-3.35
 12/12/2018 19:30:00,10.84,10.97,2,-3.29
 12/12/2018 19:45:00,10.88,10.97,2,-3.19
 12/12/2018 20:00:00,10.85,10.97,2,-3.09
 12/12/2018 20:15:00,10.92,10.97,2,-3.04
 12/12/2018 20:30:00,10.92,10.97,2,-2.81
 12/12/2018 20:45:00,10.93,10.97,2,-2.7
 12/12/2018 21:00:00,10.92,10.97,2,-2.64
 12/12/2018 21:15:00,10.9,10.97,2,-2.58
 12/12/2018 21:30:00,10.89,10.97,2,-2.52
 12/12/2018 21:45:00,10.9,10.97,2,-2.42
 12/12/2018 22:00:00,10.88,10.97,2,-2.32
 12/12/2018 22:15:00,10.87,10.97,2,-2.24
 12/12/2018 22:30:00,10.9,10.97,2,-2.17
 12/12/2018 22:45:00,10.82,10.97,2,-2.04
 12/12/2018 23:00:00,10.87,10.97,2,-1.84
 12/12/2018 23:15:00,10.85,10.97,2,-1.9
 12/12/2018 23:30:00,10.88,10.97,2,-1.77
 12/12/2018 23:45:00,10.9,10.97,2,-1.64
 13/12/2018 00:00:00,10.89,10.97,2,-1.63
 13/12/2018 00:15:00,10.74,10.97,2,-2.09
 13/12/2018 00:30:00,10.72,10.97,2,-2.28
 13/12/2018 00:45:00,10.74,10.97,2,-2.34
 13/12/2018 01:00:00,10.76,10.97,2,-2.31
 13/12/2018 01:15:00,10.78,10.97,2,-2.21
 13/12/2018 01:30:00,10.82,10.97,2,-2.18
 13/12/2018 01:45:00,10.84,10.97,2,-2.22
 13/12/2018 02:00:00,10.86,10.97,2,-2.24
 13/12/2018 02:15:00,10.82,10.97,2,-2.36
 13/12/2018 02:30:00,10.81,10.97,2,-2.28
 13/12/2018 02:45:00,10.8,10.97,2,-2.33
 13/12/2018 03:00:00,10.84,10.97,2,-2.24
 13/12/2018 03:15:00,10.85,10.97,2,-2.21
 13/12/2018 03:30:00,10.86,10.97,2,-2.16
 13/12/2018 03:45:00,10.89,10.97,2,-2.18
 13/12/2018 04:00:00,10.91,10.97,2,-2.08
 13/12/2018 04:15:00,10.91,10.97,2,-2.05
 13/12/2018 04:30:00,10.93,10.97,2,-1.94
 13/12/2018 04:45:00,10.92,10.97,2,-1.93
 13/12/2018 05:00:00,10.91,10.97,2,-1.84
 13/12/2018 05:15:00,10.86,10.97,2,-2.0
 13/12/2018 05:30:00,10.85,10.97,2,-2.03
 13/12/2018 05:45:00,10.83,10.97,2,-1.99
 13/12/2018 06:00:00,10.84,10.97,2,-2.06
 13/12/2018 06:15:00,10.76,10.97,2,-2.26
 13/12/2018 06:30:00,10.72,10.97,2,-2.37
 13/12/2018 06:45:00,10.74,10.97,2,-2.56
 13/12/2018 07:00:00,10.76,10.97,2,-2.61
 13/12/2018 07:15:00,10.8,10.97,2,-2.78
 13/12/2018 07:30:00,10.78,10.97,2,-2.79
 13/12/2018 07:45:00,10.75,10.97,2,-2.78
 13/12/2018 08:00:00,10.74,10.97,2,-2.75
 13/12/2018 08:15:00,10.72,10.97,2,-2.62
 13/12/2018 08:30:00,10.78,10.97,2,-2.66
 13/12/2018 08:45:00,10.79,10.97,2,-2.58
 13/12/2018 09:00:00,10.79,10.97,2,-2.52
 13/12/2018 09:15:00,10.8,10.97,2,-2.51
 13/12/2018 09:30:00,10.86,10.97,2,-2.45
 13/12/2018 09:45:00,10.9,10.97,2,-2.45
 13/12/2018 10:00:00,10.93,10.97,2,-2.42
 13/12/2018 10:15:00,10.95,10.97,2,-2.34
 13/12/2018 10:30:00,10.97,10.97,2,-2.25
 13/12/2018 10:45:00,10.98,10.97,2,-2.21
 13/12/2018 11:00:00,10.99,10.97,2,-2.16
 13/12/2018 11:15:00,10.98,10.97,2,-2.18
 13/12/2018 11:30:00,10.98,10.97,2,-2.22
 13/12/2018 11:45:00,10.98,10.97,2,-2.2
 13/12/2018 12:00:00,10.98,10.97,2,-2.16
 13/12/2018 12:15:00,10.97,10.97,2,-2.21
 13/12/2018 12:30:00,10.97,11.11,2,-2.28
 13/12/2018 12:45:00,11.0,11.12,2,-2.25
 13/12/2018 13:00:00,11.01,11.11,2,-2.13
 13/12/2018 13:15:00,10.97,11.09,2,-2.06
 13/12/2018 13:30:00,10.94,11.08,2,-2.27
 13/12/2018 13:45:00,10.94,11.08,2,-2.24
 13/12/2018 14:00:00,10.95,11.08,2,-2.0
 13/12/2018 14:15:00,10.95,11.08,2,-2.17
 13/12/2018 14:30:00,10.95,11.09,2,-2.18
 13/12/2018 14:45:00,10.95,11.1,2,-2.18
 13/12/2018 15:00:00,10.96,11.1,2,-2.19
 13/12/2018 15:15:00,10.93,11.1,2,-2.3
 13/12/2018 15:30:00,10.92,11.1,2,-2.38
 13/12/2018 15:45:00,10.89,11.1,2,-2.44
 13/12/2018 16:00:00,10.84,11.1,2,-2.63
 13/12/2018 16:15:00,10.81,11.1,2,-2.79
 13/12/2018 16:30:00,10.8,11.1,2,-2.95
 13/12/2018 16:45:00,10.83,11.1,2,-3.26
 13/12/2018 17:00:00,10.89,11.1,2,-3.34
 13/12/2018 17:15:00,10.92,11.1,2,-3.52
 13/12/2018 17:30:00,10.89,11.1,2,-3.53
 13/12/2018 17:45:00,10.89,11.1,2,-3.62
 13/12/2018 18:00:00,10.9,11.1,2,-3.73
 13/12/2018 18:15:00,10.88,11.1,2,-3.78
 13/12/2018 18:30:00,10.92,11.1,2,-3.64
 13/12/2018 18:45:00,10.93,11.1,2,-3.52
 13/12/2018 19:00:00,10.95,11.1,2,-3.48
 13/12/2018 19:15:00,10.85,11.1,2,-3.43
 13/12/2018 19:30:00,10.87,11.1,2,-3.32
 13/12/2018 19:45:00,10.92,11.1,2,-3.12
 13/12/2018 20:00:00,10.94,11.1,2,-3.12
 13/12/2018 20:15:00,10.95,11.1,2,-3.0
 13/12/2018 20:30:00,10.99,11.1,2,-2.9
 13/12/2018 20:45:00,11.03,11.1,2,-2.85
 13/12/2018 21:00:00,11.06,11.1,2,-2.85
 13/12/2018 21:15:00,11.06,11.1,2,-2.76
 13/12/2018 21:30:00,11.03,11.1,2,-2.76
 13/12/2018 21:45:00,10.99,11.1,2,-2.55
 13/12/2018 22:00:00,10.98,11.1,2,-2.54
 13/12/2018 22:15:00,10.98,11.1,2,-2.47
 13/12/2018 22:30:00,11.05,11.1,2,-2.21
 13/12/2018 22:45:00,11.02,11.1,2,-2.04
 13/12/2018 23:00:00,11.05,11.1,2,-1.93
 13/12/2018 23:15:00,10.99,11.1,2,-1.98
 13/12/2018 23:30:00,11.03,11.1,2,-1.88
 13/12/2018 23:45:00,11.04,11.1,2,-1.88
 14/12/2018 00:00:00,10.99,11.1,2,-1.9
 14/12/2018 00:15:00,10.84,11.1,2,-2.32
 14/12/2018 00:30:00,10.92,11.1,2,-2.41
 14/12/2018 00:45:00,10.91,11.1,2,-2.52
 14/12/2018 01:00:00,10.93,11.1,2,-2.55
 14/12/2018 01:15:00,10.94,11.1,2,-2.48
 14/12/2018 01:30:00,10.97,11.1,2,-2.41
 14/12/2018 01:45:00,10.98,11.1,2,-2.3
 14/12/2018 02:00:00,11.01,11.1,2,-2.38
 14/12/2018 02:15:00,10.99,11.1,2,-2.49
 14/12/2018 02:30:00,11.01,11.1,2,-2.42
 14/12/2018 02:45:00,11.01,11.1,2,-2.45
 14/12/2018 03:00:00,11.04,11.1,2,-2.45
 14/12/2018 03:15:00,11.05,11.1,2,-2.4
 14/12/2018 03:30:00,11.07,11.1,2,-2.42
 14/12/2018 03:45:00,11.09,11.1,2,-2.48
 14/12/2018 04:00:00,11.12,11.1,2,-2.4
 14/12/2018 04:15:00,11.13,11.1,2,-2.27
 14/12/2018 04:30:00,11.15,11.1,2,-2.1
 14/12/2018 04:45:00,11.13,11.1,2,-2.1
 14/12/2018 05:00:00,11.07,11.1,2,-2.07
 14/12/2018 05:15:00,10.97,11.1,2,-2.12
 14/12/2018 05:30:00,10.98,11.1,2,-2.12
 14/12/2018 05:45:00,10.98,11.1,2,-2.12
 14/12/2018 06:00:00,10.95,11.1,2,-2.25
 14/12/2018 06:15:00,10.86,11.1,2,-2.44
 14/12/2018 06:30:00,10.94,11.1,2,-2.58
 14/12/2018 06:45:00,10.93,11.1,2,-2.77
 14/12/2018 07:00:00,10.95,11.1,2,-2.93
 14/12/2018 07:15:00,10.91,11.1,2,-2.94
 14/12/2018 07:30:00,10.88,11.1,2,-3.05
 14/12/2018 07:45:00,10.88,11.1,2,-2.99
 14/12/2018 08:00:00,10.87,11.1,2,-2.97
 14/12/2018 08:15:00,10.86,11.1,2,-2.86
 14/12/2018 08:30:00,10.86,11.1,2,-2.77
 14/12/2018 08:45:00,10.87,11.1,2,-2.74
 14/12/2018 09:00:00,10.85,11.1,2,-2.67
 14/12/2018 09:15:00,10.88,11.1,2,-2.56
 14/12/2018 09:30:00,10.92,11.1,2,-2.42
 14/12/2018 09:45:00,10.94,11.1,2,-2.26
 14/12/2018 10:00:00,11.0,11.1,2,-1.45
 14/12/2018 10:15:00,11.01,11.09,2,-1.56
 14/12/2018 10:30:00,10.99,11.09,2,-2.01
 14/12/2018 10:45:00,10.99,11.09,2,-1.95
 14/12/2018 11:00:00,11.03,11.09,2,-1.51
 14/12/2018 11:15:00,11.02,11.1,2,-1.26
 14/12/2018 11:30:00,11.01,11.1,2,-1.57
 14/12/2018 11:45:00,11.04,11.09,2,-1.31
 14/12/2018 12:00:00,11.04,11.09,2,-1.58
 14/12/2018 12:15:00,11.07,11.09,2,-0.85
 14/12/2018 12:30:00,11.06,11.08,2,-1.29
 14/12/2018 12:45:00,11.08,11.08,2,-0.82
 14/12/2018 13:00:00,11.1,11.08,2,-0.9
 14/12/2018 13:15:00,11.06,11.08,2,-2.1
 14/12/2018 13:30:00,11.04,11.08,2,-2.36
 14/12/2018 13:45:00,11.04,11.08,2,-2.31
 14/12/2018 14:00:00,11.05,11.08,2,-2.27
 14/12/2018 14:15:00,11.07,11.08,2,-2.3
 14/12/2018 14:30:00,11.07,11.09,2,-2.24
 14/12/2018 14:45:00,11.11,11.1,2,-2.25
 14/12/2018 15:00:00,11.02,11.06,2,-2.23
 14/12/2018 15:15:00,10.84,10.95,2,-2.29
 14/12/2018 15:30:00,10.9,11.08,2,-2.35
 14/12/2018 15:45:00,10.92,11.12,2,-2.49
 14/12/2018 16:00:00,10.99,11.15,2,-2.62
 14/12/2018 16:15:00,10.91,11.0,2,-2.89
 14/12/2018 16:30:00,10.83,10.9,2,-3.09
 14/12/2018 16:45:00,10.8,10.91,2,-3.2
 14/12/2018 17:00:00,10.76,10.91,2,-3.36
 14/12/2018 17:15:00,10.74,10.91,2,-3.52
 14/12/2018 17:30:00,10.73,10.91,2,-3.56
 14/12/2018 17:45:00,10.73,10.91,2,-3.69
 14/12/2018 18:00:00,10.76,10.91,2,-3.66
 14/12/2018 18:15:00,10.76,10.91,2,-3.67
 14/12/2018 18:30:00,10.76,10.91,2,-3.67
 14/12/2018 18:45:00,10.73,10.91,2,-3.66
 14/12/2018 19:00:00,10.78,10.91,2,-3.55
 14/12/2018 19:15:00,10.79,10.91,2,-3.51
 14/12/2018 19:30:00,10.84,10.91,2,-3.34
 14/12/2018 19:45:00,10.83,10.91,2,-3.21
 14/12/2018 20:00:00,10.8,10.91,2,-3.06
 14/12/2018 20:15:00,10.84,10.91,2,-2.97
 14/12/2018 20:30:00,10.8,10.91,2,-2.84
 14/12/2018 20:45:00,10.79,10.91,2,-2.85
 14/12/2018 21:00:00,10.81,10.91,2,-2.83
 14/12/2018 21:15:00,10.81,10.92,2,-2.77
 14/12/2018 21:30:00,10.81,10.91,2,-2.7
 14/12/2018 21:45:00,10.86,10.89,2,-2.53
 14/12/2018 22:00:00,10.79,10.88,2,-2.45
 14/12/2018 22:15:00,10.72,10.87,2,-2.31
 14/12/2018 22:30:00,10.72,10.87,2,-2.18
 14/12/2018 22:45:00,10.74,10.87,2,-2.1
 14/12/2018 23:00:00,10.79,10.87,2,-1.98
 14/12/2018 23:15:00,10.72,10.87,2,-2.04
 14/12/2018 23:30:00,10.73,10.87,2,-1.96
 14/12/2018 23:45:00,10.73,10.87,2,-1.84
 15/12/2018 00:00:00,10.74,10.87,2,-1.83
 15/12/2018 00:15:00,10.64,10.87,2,-2.26
 15/12/2018 00:30:00,10.61,10.87,2,-2.47
 15/12/2018 00:45:00,10.62,10.87,2,-2.57
 15/12/2018 01:00:00,10.64,10.87,2,-2.51
 15/12/2018 01:15:00,10.66,10.87,2,-2.42
 15/12/2018 01:30:00,10.7,10.87,2,-2.41
 15/12/2018 01:45:00,10.68,10.87,2,-2.37
 15/12/2018 02:00:00,10.66,10.87,2,-2.28
 15/12/2018 02:15:00,10.63,10.87,2,-2.47
 15/12/2018 02:30:00,10.65,10.87,2,-2.51
 15/12/2018 02:45:00,10.64,10.87,2,-2.41
 15/12/2018 03:00:00,10.66,10.87,2,-2.41
 15/12/2018 03:15:00,10.65,10.87,2,-2.36
 15/12/2018 03:30:00,10.66,10.87,2,-2.37
 15/12/2018 03:45:00,10.67,10.87,2,-2.28
 15/12/2018 04:00:00,10.67,10.87,2,-2.32
 15/12/2018 04:15:00,10.65,10.87,2,-2.33
 15/12/2018 04:30:00,10.67,10.87,2,-2.2
 15/12/2018 04:45:00,10.68,10.87,2,-2.14
 15/12/2018 05:00:00,10.69,10.87,2,-2.07
 15/12/2018 05:15:00,10.66,10.87,2,-2.1
 15/12/2018 05:30:00,10.66,10.9,2,-2.14
 15/12/2018 05:45:00,10.66,10.9,2,-2.14
 15/12/2018 06:00:00,10.66,10.9,2,-2.14
 15/12/2018 06:15:00,10.66,10.9,2,-2.14
 15/12/2018 06:30:00,10.66,10.9,2,-2.14
 15/12/2018 06:45:00,10.66,10.9,2,-2.14
 15/12/2018 07:00:00,10.66,10.9,2,-2.14
 15/12/2018 07:15:00,10.66,10.9,2,-2.14
 15/12/2018 07:30:00,10.66,10.9,2,-2.14
 15/12/2018 07:45:00,10.66,10.9,2,-2.14
 15/12/2018 08:00:00,10.66,10.9,2,-2.14
 15/12/2018 08:15:00,10.66,10.9,2,-2.14
 15/12/2018 08:30:00,10.66,10.9,2,-2.14
 15/12/2018 08:45:00,10.66,10.9,2,-2.14
 15/12/2018 09:00:00,10.66,10.9,2,-2.14
 15/12/2018 09:15:00,10.66,10.9,2,-2.14
 15/12/2018 09:30:00,10.66,10.9,2,-2.14
 15/12/2018 09:45:00,10.66,10.9,2,-2.14
 15/12/2018 10:00:00,10.66,10.9,2,-2.14
 15/12/2018 10:15:00,10.66,10.9,2,-2.14
 15/12/2018 10:30:00,10.66,10.9,2,-2.14
 15/12/2018 10:45:00,10.66,10.9,2,-2.14
 15/12/2018 11:00:00,10.66,10.9,2,-2.14
 15/12/2018 11:15:00,10.66,10.9,2,-2.14
 15/12/2018 11:30:00,10.66,10.9,2,-2.14
 15/12/2018 11:45:00,10.66,10.9,2,-2.14
 15/12/2018 12:00:00,10.66,10.9,2,-2.14
 15/12/2018 12:15:00,10.66,10.9,2,-2.14
 15/12/2018 12:30:00,10.66,10.9,2,-2.14
 15/12/2018 12:45:00,10.66,10.9,2,-2.14
 15/12/2018 13:00:00,10.66,10.9,2,-2.14
 15/12/2018 13:15:00,10.66,10.9,2,-2.14
 15/12/2018 13:30:00,10.66,10.9,2,-2.14
 15/12/2018 13:45:00,10.66,10.9,2,-2.14
 15/12/2018 14:00:00,10.66,10.9,2,-2.14
 15/12/2018 14:15:00,10.66,10.9,2,-2.14
 15/12/2018 14:30:00,10.66,10.9,2,-2.14
 15/12/2018 14:45:00,10.66,10.9,2,-2.14
 15/12/2018 15:00:00,10.66,10.9,2,-2.14
 15/12/2018 15:15:00,10.66,10.9,2,-2.14
 15/12/2018 15:30:00,10.66,10.9,2,-2.14
 15/12/2018 15:45:00,10.66,10.9,2,-2.14
 15/12/2018 16:00:00,10.66,10.9,2,-2.32
 15/12/2018 16:15:00,10.66,10.9,2,-2.93
 15/12/2018 16:30:00,10.63,10.9,2,-2.95
 15/12/2018 16:45:00,10.57,10.9,2,-3.04
 15/12/2018 17:00:00,10.67,10.9,2,-3.31
 15/12/2018 17:15:00,10.77,10.9,2,-3.46
 15/12/2018 17:30:00,10.76,10.9,2,-3.56
 15/12/2018 17:45:00,10.76,10.9,2,-3.59
 15/12/2018 18:00:00,10.78,10.9,2,-3.52
 15/12/2018 18:15:00,10.76,10.9,2,-3.52
 15/12/2018 18:30:00,10.79,10.9,2,-3.53
 15/12/2018 18:45:00,10.78,10.9,2,-3.46
 15/12/2018 19:00:00,10.72,10.9,2,-3.29
 15/12/2018 19:15:00,10.76,10.9,2,-3.08
 15/12/2018 19:30:00,10.8,10.9,2,-2.99
 15/12/2018 19:45:00,10.84,10.9,2,-2.84
 15/12/2018 20:00:00,10.82,10.9,2,-2.8
 15/12/2018 20:15:00,10.81,10.9,2,-2.75
 15/12/2018 20:30:00,10.83,10.9,2,-2.56
 15/12/2018 20:45:00,10.82,10.9,2,-2.48
 15/12/2018 21:00:00,10.83,10.9,2,-2.41
 15/12/2018 21:15:00,10.81,10.9,2,-2.42
 15/12/2018 21:30:00,10.79,10.9,2,-2.31
 15/12/2018 21:45:00,10.82,10.9,2,-2.3
 15/12/2018 22:00:00,10.82,10.9,2,-2.26
 15/12/2018 22:15:00,10.82,10.9,2,-2.21
 15/12/2018 22:30:00,10.81,10.9,2,-2.13
 15/12/2018 22:45:00,10.82,10.9,2,-2.0
 15/12/2018 23:00:00,10.85,10.9,2,-1.88
 15/12/2018 23:15:00,10.84,10.9,2,-1.88
 15/12/2018 23:30:00,10.86,10.9,2,-1.83
 15/12/2018 23:45:00,10.78,10.9,2,-1.78
 16/12/2018 00:00:00,10.76,10.9,2,-1.79
 16/12/2018 00:15:00,10.69,10.9,2,-2.11
 16/12/2018 00:30:00,10.72,10.9,2,-2.35
 16/12/2018 00:45:00,10.71,10.9,2,-2.44
 16/12/2018 01:00:00,10.8,10.9,2,-2.45
 16/12/2018 01:15:00,10.83,10.9,2,-2.35
 16/12/2018 01:30:00,10.83,10.9,2,-2.31
 16/12/2018 01:45:00,10.86,10.9,2,-2.31
 16/12/2018 02:00:00,10.88,10.9,2,-2.31
 16/12/2018 02:15:00,10.85,10.9,2,-2.42
 16/12/2018 02:30:00,10.86,10.9,2,-2.45
 16/12/2018 02:45:00,10.88,10.9,2,-2.45
 16/12/2018 03:00:00,10.89,10.9,2,-2.39
 16/12/2018 03:15:00,10.89,10.9,2,-2.35
 16/12/2018 03:30:00,10.92,10.9,2,-2.34
 16/12/2018 03:45:00,10.77,10.9,2,-2.24
 16/12/2018 04:00:00,10.76,10.9,2,-2.15
 16/12/2018 04:15:00,10.76,10.9,2,-2.11
 16/12/2018 04:30:00,10.78,10.9,2,-2.0
 16/12/2018 04:45:00,10.77,10.9,2,-1.98
 16/12/2018 05:00:00,10.78,10.9,2,-1.98
 16/12/2018 05:15:00,10.77,10.9,2,-2.03
 16/12/2018 05:30:00,10.76,10.9,2,-2.11
 16/12/2018 05:45:00,10.74,10.9,2,-2.08
 16/12/2018 06:00:00,10.69,10.9,2,-2.11
 16/12/2018 06:15:00,10.65,10.9,2,-2.17
 16/12/2018 06:30:00,10.7,10.9,2,-2.26
 16/12/2018 06:45:00,10.71,10.9,2,-2.28
 16/12/2018 07:00:00,10.68,10.9,2,-2.33
 16/12/2018 07:15:00,10.64,10.9,2,-2.35
 16/12/2018 07:30:00,10.62,10.9,2,-2.29
 16/12/2018 07:45:00,10.61,10.9,2,-2.29
 16/12/2018 08:00:00,10.6,10.9,2,-2.28
 16/12/2018 08:15:00,10.61,10.9,2,-2.36
 16/12/2018 08:30:00,10.68,10.9,2,-2.43
 16/12/2018 08:45:00,10.68,10.9,2,-2.54
 16/12/2018 09:00:00,10.66,10.9,2,-2.48
 16/12/2018 09:15:00,10.63,10.9,2,-2.66
 16/12/2018 09:30:00,10.62,10.9,2,-2.61
 16/12/2018 09:45:00,10.66,10.9,2,-2.61
 16/12/2018 10:00:00,10.64,10.9,2,-2.64
 16/12/2018 10:15:00,10.63,10.9,2,-2.68
 16/12/2018 10:30:00,10.64,10.9,2,-2.6
 16/12/2018 10:45:00,10.62,10.9,2,-2.61
 16/12/2018 11:00:00,10.64,10.9,2,-2.58
 16/12/2018 11:15:00,10.65,10.9,2,-2.61
 16/12/2018 11:30:00,10.68,10.9,2,-2.69
 16/12/2018 11:45:00,10.67,10.9,2,-2.83
 16/12/2018 12:00:00,10.75,10.9,2,-2.82
 16/12/2018 12:15:00,10.77,10.9,2,-2.94
 16/12/2018 12:30:00,10.75,10.9,2,-2.83
 16/12/2018 12:45:00,10.76,10.9,2,-2.91
 16/12/2018 13:00:00,10.74,10.9,2,-2.89
 16/12/2018 13:15:00,10.79,10.9,2,-2.89
 16/12/2018 13:30:00,10.8,10.9,2,-2.78
 16/12/2018 13:45:00,10.82,10.9,2,-2.69
 16/12/2018 14:00:00,10.76,10.9,2,-2.71
 16/12/2018 14:15:00,10.75,10.9,2,-2.44
 16/12/2018 14:30:00,10.77,10.9,2,-2.42
 16/12/2018 14:45:00,10.75,10.9,2,-2.67
 16/12/2018 15:00:00,10.73,10.9,2,-2.72
 16/12/2018 15:15:00,10.75,10.9,2,-2.88
 16/12/2018 15:30:00,10.67,10.9,2,-3.02
 16/12/2018 15:45:00,10.58,10.9,2,-3.02
 16/12/2018 16:00:00,10.59,10.9,2,-2.91
 16/12/2018 16:15:00,10.63,10.9,2,-3.12
 16/12/2018 16:30:00,10.61,10.9,2,-3.23
 16/12/2018 16:45:00,10.62,10.9,2,-3.4
 16/12/2018 17:00:00,10.58,10.9,2,-3.51
 16/12/2018 17:15:00,10.53,10.9,2,-3.63
 16/12/2018 17:30:00,10.53,10.9,2,-3.69
 16/12/2018 17:45:00,10.55,10.9,2,-3.87
 16/12/2018 18:00:00,10.57,10.9,2,-3.88
 16/12/2018 18:15:00,10.57,10.9,2,-3.77
 16/12/2018 18:30:00,10.61,10.9,2,-3.7
 16/12/2018 18:45:00,10.63,10.9,2,-3.59
 16/12/2018 19:00:00,10.68,10.9,2,-3.46
 16/12/2018 19:15:00,10.71,10.9,2,-3.42
 16/12/2018 19:30:00,10.75,10.9,2,-3.29
 16/12/2018 19:45:00,10.8,10.9,2,-3.13
 16/12/2018 20:00:00,10.79,10.9,2,-2.91
 16/12/2018 20:15:00,10.79,10.9,2,-2.84
 16/12/2018 20:30:00,10.82,10.9,2,-2.83
 16/12/2018 20:45:00,10.84,10.9,2,-2.8
 16/12/2018 21:00:00,10.87,10.9,2,-2.72
 16/12/2018 21:15:00,10.81,10.9,2,-2.58
 16/12/2018 21:30:00,10.81,10.9,2,-2.52
 16/12/2018 21:45:00,10.78,10.9,2,-2.51
 16/12/2018 22:00:00,10.78,10.9,2,-2.37
 16/12/2018 22:15:00,10.78,10.9,2,-2.23
 16/12/2018 22:30:00,10.79,10.9,2,-2.12
 16/12/2018 22:45:00,10.73,10.9,2,-2.01
 16/12/2018 23:00:00,10.77,10.9,2,-1.91
 16/12/2018 23:15:00,10.78,10.9,2,-1.91
 16/12/2018 23:30:00,10.78,10.9,2,-1.78
 16/12/2018 23:45:00,10.76,10.9,2,-1.74
 17/12/2018 00:00:00,10.77,10.9,2,-1.64
 17/12/2018 00:00:00,10.77,10.9,2,-1.64
 17/12/2018 00:15:00,10.7,10.9,2,-2.13
 17/12/2018 00:30:00,10.71,10.9,2,-2.31
 17/12/2018 00:45:00,10.72,10.9,2,-2.41
 17/12/2018 01:00:00,10.74,10.9,2,-2.41
 17/12/2018 01:15:00,10.75,10.9,2,-2.32
 17/12/2018 01:30:00,10.77,10.9,2,-2.29
 17/12/2018 01:45:00,10.75,10.9,2,-2.4
 17/12/2018 02:00:00,10.76,10.9,2,-2.38
 17/12/2018 02:15:00,10.74,10.9,2,-2.38
 17/12/2018 02:30:00,10.76,10.9,2,-2.38
 17/12/2018 02:45:00,10.76,10.9,2,-2.38
 17/12/2018 03:00:00,10.79,10.9,2,-2.35
 17/12/2018 03:15:00,10.8,10.9,2,-2.33
 17/12/2018 03:30:00,10.83,10.9,2,-2.21
 17/12/2018 03:45:00,10.84,10.9,2,-2.21
 17/12/2018 04:00:00,10.88,10.9,2,-2.21
 17/12/2018 04:15:00,10.87,10.9,2,-2.21
 17/12/2018 04:30:00,10.89,10.9,2,-2.11
 17/12/2018 04:45:00,10.89,10.9,2,-2.08
 17/12/2018 05:00:00,10.91,10.9,2,-2.01
 17/12/2018 05:15:00,10.89,10.9,2,-2.04
 17/12/2018 05:30:00,10.85,10.9,2,-2.08
 17/12/2018 05:45:00,10.83,10.9,2,-2.13
 17/12/2018 06:00:00,10.84,10.9,2,-2.24
 17/12/2018 06:15:00,10.77,10.9,2,-2.38
 17/12/2018 06:30:00,10.72,10.9,2,-2.49
 17/12/2018 06:45:00,10.63,10.9,2,-2.68
 17/12/2018 07:00:00,10.71,10.9,2,-2.77
 17/12/2018 07:15:00,10.77,10.9,2,-2.82
 17/12/2018 07:30:00,10.73,10.9,2,-2.88
 17/12/2018 07:45:00,10.7,10.9,2,-2.88
 17/12/2018 08:00:00,10.7,10.9,2,-2.92
 17/12/2018 08:15:00,10.65,10.9,2,-2.85
 17/12/2018 08:30:00,10.64,10.9,2,-2.79
 17/12/2018 08:45:00,10.64,10.9,2,-2.69
 17/12/2018 09:00:00,10.67,10.9,2,-2.48
 17/12/2018 09:15:00,10.66,10.9,2,-2.36
 17/12/2018 09:30:00,10.68,10.9,2,-2.15
 17/12/2018 09:45:00,10.74,10.9,2,-1.84
 17/12/2018 10:00:00,10.79,10.9,2,-1.54
 17/12/2018 10:15:00,10.82,10.9,2,-1.35
 17/12/2018 10:30:00,10.85,10.9,2,-0.97
 17/12/2018 10:45:00,10.85,10.9,2,-1.26
 17/12/2018 11:00:00,10.86,10.9,2,-0.98
 17/12/2018 11:15:00,10.84,10.9,2,-1.17
 17/12/2018 11:30:00,10.87,10.9,2,-0.29
 17/12/2018 11:45:00,10.89,10.9,2,-0.3
 17/12/2018 12:00:00,10.88,10.9,2,-0.48
 17/12/2018 12:15:00,10.85,10.9,2,-1.02
 17/12/2018 12:30:00,10.84,10.9,2,-0.7
 17/12/2018 12:45:00,10.81,10.9,2,-1.5
 17/12/2018 13:00:00,10.79,10.9,2,-1.66
 17/12/2018 13:15:00,10.8,10.9,2,-1.85
 17/12/2018 13:30:00,10.8,10.9,2,-1.89
 17/12/2018 13:45:00,10.8,10.9,2,-1.89
 17/12/2018 14:00:00,10.79,10.9,2,-1.96
 17/12/2018 14:15:00,10.77,10.9,2,-2.1
 17/12/2018 14:30:00,10.77,10.9,2,-2.19
 17/12/2018 14:45:00,10.76,10.9,2,-2.27
 17/12/2018 15:00:00,10.75,10.9,2,-2.42
 17/12/2018 15:15:00,10.73,10.9,2,-2.48
 17/12/2018 15:30:00,10.7,10.9,2,-2.55
 17/12/2018 15:45:00,10.67,10.9,2,-2.6
 17/12/2018 16:00:00,10.67,10.9,2,-2.65
 17/12/2018 16:15:00,10.7,10.9,2,-2.82
 17/12/2018 16:30:00,10.65,10.9,2,-2.97
 17/12/2018 16:45:00,10.64,10.9,2,-3.12
 17/12/2018 17:00:00,10.61,10.9,2,-3.28
 17/12/2018 17:15:00,10.6,10.9,2,-3.38
 17/12/2018 17:30:00,10.56,10.9,2,-3.53
 17/12/2018 17:45:00,10.64,10.9,2,-3.63
 17/12/2018 18:00:00,10.68,10.9,2,-3.69
 17/12/2018 18:15:00,10.69,10.9,2,-3.68
 17/12/2018 18:30:00,10.71,10.9,2,-3.66
 17/12/2018 18:45:00,10.72,10.9,2,-3.73
 17/12/2018 19:00:00,10.71,10.9,2,-3.61
 17/12/2018 19:15:00,10.73,10.9,2,-3.56
 17/12/2018 19:30:00,10.75,10.9,2,-3.37
 17/12/2018 19:45:00,10.72,10.9,2,-3.28
 17/12/2018 20:00:00,10.8,10.9,2,-3.09
 17/12/2018 20:15:00,10.8,10.9,2,-3.02
 17/12/2018 20:30:00,10.77,10.9,2,-2.85
 17/12/2018 20:45:00,10.82,10.9,2,-2.8
 17/12/2018 21:00:00,10.84,10.9,2,-2.73
 17/12/2018 21:15:00,10.71,10.9,2,-2.67
 17/12/2018 21:30:00,10.65,10.9,2,-2.54
 17/12/2018 21:45:00,10.69,10.9,2,-2.42
 17/12/2018 22:00:00,10.77,10.9,2,-2.3
 17/12/2018 22:15:00,10.78,10.9,2,-2.21
 17/12/2018 22:30:00,10.7,10.9,2,-2.01
 17/12/2018 22:45:00,10.73,10.9,2,-1.93
 17/12/2018 23:00:00,10.8,10.9,2,-1.75
 17/12/2018 23:15:00,10.79,10.9,2,-1.8
 17/12/2018 23:30:00,10.83,10.9,2,-1.85
 17/12/2018 23:45:00,10.86,10.9,2,-1.74
 18/12/2018 00:00:00,10.86,10.9,2,-1.72
 18/12/2018 00:15:00,10.75,10.9,2,-2.17
 18/12/2018 00:30:00,10.66,10.9,2,-2.21
 18/12/2018 00:45:00,10.65,10.9,2,-2.43
 18/12/2018 01:00:00,10.68,10.9,2,-2.31
 18/12/2018 01:15:00,10.74,10.9,2,-2.31
 18/12/2018 01:30:00,10.81,10.9,2,-2.31
 18/12/2018 01:45:00,10.82,10.9,2,-2.21
 18/12/2018 02:00:00,10.83,10.9,2,-2.21
 18/12/2018 02:15:00,10.8,10.9,2,-2.34
 18/12/2018 02:30:00,10.86,10.9,2,-2.35
 18/12/2018 02:45:00,10.85,10.9,2,-2.44
 18/12/2018 03:00:00,10.87,10.9,2,-2.36
 18/12/2018 03:15:00,10.84,10.9,2,-2.32
 18/12/2018 03:30:00,10.87,10.9,2,-2.24
 18/12/2018 03:45:00,10.89,10.9,2,-2.14
 18/12/2018 04:00:00,10.91,10.9,2,-2.08
 18/12/2018 04:15:00,10.91,10.9,2,-2.08
 18/12/2018 04:30:00,10.92,10.9,2,-2.0
 18/12/2018 04:45:00,10.91,10.9,2,-1.96
 18/12/2018 05:00:00,10.9,10.9,2,-1.89
 18/12/2018 05:15:00,10.9,10.9,2,-1.94
 18/12/2018 05:30:00,10.88,10.9,2,-2.04
 18/12/2018 05:45:00,10.83,10.9,2,-2.02
 18/12/2018 06:00:00,10.84,10.9,2,-2.04
 18/12/2018 06:15:00,10.73,10.9,2,-2.17
 18/12/2018 06:30:00,10.7,10.9,2,-2.36
 18/12/2018 06:45:00,10.65,10.9,2,-2.48
 18/12/2018 07:00:00,10.6,10.9,2,-2.66
 18/12/2018 07:15:00,10.7,10.9,2,-2.72
 18/12/2018 07:30:00,10.74,10.9,2,-2.65
 18/12/2018 07:45:00,10.73,10.9,2,-2.64
 18/12/2018 08:00:00,10.71,10.9,2,-2.74
 18/12/2018 08:15:00,10.69,10.9,2,-2.66
 18/12/2018 08:30:00,10.69,10.9,2,-2.6
 18/12/2018 08:45:00,10.69,10.9,2,-2.55
 18/12/2018 09:00:00,10.68,10.9,2,-2.52
 18/12/2018 09:15:00,10.64,10.9,2,-2.58
 18/12/2018 09:30:00,10.65,10.9,2,-2.64
 18/12/2018 09:45:00,10.7,10.9,2,-2.71
 18/12/2018 10:00:00,10.64,10.9,2,-2.56
 18/12/2018 10:15:00,10.64,10.9,2,-2.6
 18/12/2018 10:30:00,10.65,10.9,2,-2.56
 18/12/2018 10:45:00,10.63,10.9,2,-2.55
 18/12/2018 11:00:00,10.68,10.9,2,-2.55
 18/12/2018 11:15:00,10.74,10.9,2,-2.57
 18/12/2018 11:30:00,10.76,10.9,2,-2.54
 18/12/2018 11:45:00,10.74,10.9,2,-2.56
 18/12/2018 12:00:00,10.73,10.9,2,-2.56
 18/12/2018 12:15:00,10.73,10.9,2,-2.53
 18/12/2018 12:30:00,10.72,10.9,2,-2.48
 18/12/2018 12:45:00,10.74,10.9,2,-2.46
 18/12/2018 13:00:00,10.76,10.9,2,-2.43
 18/12/2018 13:15:00,10.79,10.9,2,-2.44
 18/12/2018 13:30:00,10.79,10.9,2,-2.53
 18/12/2018 13:45:00,10.78,10.9,2,-2.53
 18/12/2018 14:00:00,10.76,10.9,2,-2.5
 18/12/2018 14:15:00,10.77,10.9,2,-2.54
 18/12/2018 14:30:00,10.89,10.9,2,-2.49
 18/12/2018 14:45:00,10.79,10.9,2,-2.51
 18/12/2018 15:00:00,10.79,10.9,2,-2.55
 18/12/2018 15:15:00,10.8,10.9,2,-2.62
 18/12/2018 15:30:00,10.75,10.9,2,-2.65
 18/12/2018 15:45:00,10.74,10.9,2,-2.61
 18/12/2018 16:00:00,10.73,10.9,2,-2.62
 18/12/2018 16:15:00,10.64,10.9,2,-2.97
 18/12/2018 16:30:00,10.59,10.9,2,-3.07
 18/12/2018 16:45:00,10.62,10.9,2,-3.21
 18/12/2018 17:00:00,10.61,10.9,2,-3.37
 18/12/2018 17:15:00,10.61,10.9,2,-3.45
 18/12/2018 17:30:00,10.59,10.9,2,-3.57
 18/12/2018 17:45:00,10.62,10.9,2,-3.57
 18/12/2018 18:00:00,10.65,10.9,2,-3.56
 18/12/2018 18:15:00,10.64,10.9,2,-3.57
 18/12/2018 18:30:00,10.67,10.9,2,-3.58
 18/12/2018 18:45:00,10.67,10.9,2,-3.57
 18/12/2018 19:00:00,10.72,10.9,2,-3.53
 18/12/2018 19:15:00,10.78,10.9,2,-3.42
 18/12/2018 19:30:00,10.81,10.9,2,-3.31
 18/12/2018 19:45:00,10.74,10.9,2,-3.19
 18/12/2018 20:00:00,10.8,10.9,2,-3.0
 18/12/2018 20:15:00,10.79,10.9,2,-2.98
 18/12/2018 20:30:00,10.82,10.9,2,-2.9
 18/12/2018 20:45:00,10.81,10.9,2,-2.78
 18/12/2018 21:00:00,10.76,10.9,2,-2.7
 18/12/2018 21:15:00,10.79,10.9,2,-2.7
 18/12/2018 21:30:00,10.84,10.9,2,-2.65
 18/12/2018 21:45:00,10.77,10.9,2,-2.41
 18/12/2018 22:00:00,10.72,10.9,2,-2.28
 18/12/2018 22:15:00,10.67,10.9,2,-2.18
 18/12/2018 22:30:00,10.7,10.9,2,-2.04
 18/12/2018 22:45:00,10.76,10.9,2,-1.86
 18/12/2018 23:00:00,10.8,10.9,2,-1.79
 18/12/2018 23:15:00,10.79,10.9,2,-1.87
 18/12/2018 23:30:00,10.82,10.9,2,-1.81
 18/12/2018 23:45:00,10.84,10.9,2,-1.78
 19/12/2018 00:00:00,10.86,10.9,2,-1.69
 19/12/2018 00:15:00,10.77,10.9,2,-2.12
 19/12/2018 00:30:00,10.76,10.9,2,-2.28
 19/12/2018 00:45:00,10.73,10.9,2,-2.49
 19/12/2018 01:00:00,10.75,10.9,2,-2.43
 19/12/2018 01:15:00,10.8,10.9,2,-2.35
 19/12/2018 01:30:00,10.83,10.9,2,-2.27
 19/12/2018 01:45:00,10.84,10.9,2,-2.24
 19/12/2018 02:00:00,10.83,10.9,2,-2.2
 19/12/2018 02:15:00,10.8,10.9,2,-2.35
 19/12/2018 02:30:00,10.83,10.9,2,-2.32
 19/12/2018 02:45:00,10.83,10.9,2,-2.38
 19/12/2018 03:00:00,10.86,10.9,2,-2.29
 19/12/2018 03:15:00,10.87,10.9,2,-2.24
 19/12/2018 03:30:00,10.86,10.9,2,-2.24
 19/12/2018 03:45:00,10.89,10.9,2,-2.11
 19/12/2018 04:00:00,10.91,10.9,2,-2.11
 19/12/2018 04:15:00,10.91,10.9,2,-2.11
 19/12/2018 04:30:00,10.92,10.9,2,-1.98
 19/12/2018 04:45:00,10.91,10.9,2,-1.98
 19/12/2018 05:00:00,10.91,10.9,2,-1.93
 19/12/2018 05:15:00,10.86,10.9,2,-1.93
 19/12/2018 05:30:00,10.89,10.9,2,-1.94
 19/12/2018 05:45:00,10.85,10.9,2,-1.94
 19/12/2018 06:00:00,10.83,10.9,2,-2.08
 19/12/2018 06:15:00,10.76,10.9,2,-2.25
 19/12/2018 06:30:00,10.73,10.9,2,-2.44
 19/12/2018 06:45:00,10.68,10.9,2,-2.55
 19/12/2018 07:00:00,10.66,10.9,2,-2.64
 19/12/2018 07:15:00,10.6,10.9,2,-2.73
 19/12/2018 07:30:00,10.69,10.9,2,-2.85
 19/12/2018 07:45:00,10.67,10.9,2,-2.78
 19/12/2018 08:00:00,10.69,10.9,2,-2.75
 19/12/2018 08:15:00,10.67,10.9,2,-2.69
 19/12/2018 08:30:00,10.69,10.9,2,-2.65
 19/12/2018 08:45:00,10.66,10.9,2,-2.59
 19/12/2018 09:00:00,10.7,10.9,2,-2.56
 19/12/2018 09:15:00,10.67,10.9,2,-2.51
 19/12/2018 09:30:00,10.69,10.9,2,-2.45
 19/12/2018 09:45:00,10.74,10.9,2,-2.3
 19/12/2018 10:00:00,10.81,10.9,2,-1.54
 19/12/2018 10:15:00,10.85,10.9,2,-1.23
 19/12/2018 10:30:00,10.88,10.9,2,-0.89
 19/12/2018 10:45:00,10.87,10.9,2,-1.08
 19/12/2018 11:00:00,10.9,10.9,2,-1.03
 19/12/2018 11:15:00,10.87,10.9,2,-1.47
 19/12/2018 11:30:00,10.88,10.9,2,-1.18
 19/12/2018 11:45:00,10.94,10.9,2,-0.1
 19/12/2018 12:00:00,10.95,10.9,2,-0.51
 19/12/2018 12:15:00,10.91,10.9,2,-1.17
 19/12/2018 12:30:00,10.91,10.9,2,-1.01
 19/12/2018 12:45:00,10.91,10.9,2,-1.06
 19/12/2018 13:00:00,10.92,10.9,2,-0.77
 19/12/2018 13:15:00,10.91,10.9,2,-0.5
 19/12/2018 13:30:00,10.9,10.9,2,-0.62
 19/12/2018 13:45:00,10.91,10.9,2,-0.68
 19/12/2018 14:00:00,10.88,10.9,2,-0.93
 19/12/2018 14:15:00,10.83,10.9,2,-1.43
 19/12/2018 14:30:00,10.8,10.9,2,-1.78
 19/12/2018 14:45:00,10.76,10.9,2,-1.99
 19/12/2018 15:00:00,10.73,10.9,2,-2.22
 19/12/2018 15:15:00,10.68,10.9,2,-2.75
 19/12/2018 15:30:00,10.68,10.9,2,-2.68
 19/12/2018 15:45:00,10.71,10.9,2,-2.27
 19/12/2018 16:00:00,10.67,10.9,2,-2.49
 19/12/2018 16:15:00,10.65,10.9,2,-3.09
 19/12/2018 16:30:00,10.67,10.9,2,-2.95
 19/12/2018 16:45:00,10.76,10.9,2,-3.07
 19/12/2018 17:00:00,10.72,10.9,2,-3.35
 19/12/2018 17:15:00,10.71,10.9,2,-3.39
 19/12/2018 17:30:00,10.69,10.9,2,-3.52
 19/12/2018 17:45:00,10.7,10.9,2,-3.6
 19/12/2018 18:00:00,10.72,10.9,2,-3.63
 19/12/2018 18:15:00,10.73,10.9,2,-3.63
 19/12/2018 18:30:00,10.75,10.9,2,-3.63
 19/12/2018 18:45:00,10.77,10.9,2,-3.54
 19/12/2018 19:00:00,10.76,10.9,2,-3.47
 19/12/2018 19:15:00,10.78,10.9,2,-3.44
 19/12/2018 19:30:00,10.78,10.9,2,-3.28
 19/12/2018 19:45:00,10.8,10.9,2,-3.16
 19/12/2018 20:00:00,10.67,10.9,2,-3.13
 19/12/2018 20:15:00,10.69,10.9,2,-3.09
 19/12/2018 20:30:00,10.73,10.9,2,-2.91
 19/12/2018 20:45:00,10.72,10.9,2,-2.88
 19/12/2018 21:00:00,10.71,10.9,2,-2.78
 19/12/2018 21:15:00,10.69,10.9,2,-2.72
 19/12/2018 21:30:00,10.72,10.9,2,-2.71
 19/12/2018 21:45:00,10.81,10.9,2,-2.52
 19/12/2018 22:00:00,10.88,10.9,2,-2.31
 19/12/2018 22:15:00,10.89,10.9,2,-2.29
 19/12/2018 22:30:00,10.91,10.9,2,-2.17
 19/12/2018 22:45:00,10.8,10.9,2,-1.86
 19/12/2018 23:00:00,10.82,10.9,2,-1.81
 19/12/2018 23:15:00,10.75,10.9,2,-1.81
 19/12/2018 23:30:00,10.72,10.9,2,-1.74
 19/12/2018 23:45:00,10.7,10.9,2,-1.61
 20/12/2018 00:00:00,10.72,10.9,2,-1.64
 20/12/2018 00:15:00,10.66,10.9,2,-2.04
 20/12/2018 00:30:00,10.74,10.9,2,-2.24
 20/12/2018 00:45:00,10.73,10.9,2,-2.34
 20/12/2018 01:00:00,10.76,10.9,2,-2.35
 20/12/2018 01:15:00,10.76,10.9,2,-2.26
 20/12/2018 01:30:00,10.77,10.9,2,-2.27
 20/12/2018 01:45:00,10.79,10.9,2,-2.38
 20/12/2018 02:00:00,10.81,10.9,2,-2.22
 20/12/2018 02:15:00,10.81,10.9,2,-2.3
 20/12/2018 02:30:00,10.82,10.9,2,-2.27
 20/12/2018 02:45:00,10.83,10.9,2,-2.31
 20/12/2018 03:00:00,10.86,10.9,2,-2.26
 20/12/2018 03:15:00,10.86,10.9,2,-2.26
 20/12/2018 03:30:00,10.88,10.9,2,-2.2
 20/12/2018 03:45:00,10.91,10.9,2,-2.14
 20/12/2018 04:00:00,10.93,10.9,2,-2.08
 20/12/2018 04:15:00,10.92,10.9,2,-2.01
 20/12/2018 04:30:00,10.91,10.9,2,-2.01
 20/12/2018 04:45:00,10.92,10.9,2,-1.93
 20/12/2018 05:00:00,10.94,10.9,2,-1.95
 20/12/2018 05:15:00,10.88,10.9,2,-1.94
 20/12/2018 05:30:00,10.87,10.9,2,-2.01
 20/12/2018 05:45:00,10.84,10.9,2,-2.01
 20/12/2018 06:00:00,10.85,10.9,2,-2.01
 20/12/2018 06:15:00,10.79,10.9,2,-2.17
 20/12/2018 06:30:00,10.72,10.9,2,-2.27
 20/12/2018 06:45:00,10.66,10.9,2,-2.47
 20/12/2018 07:00:00,10.63,10.9,2,-2.6
 20/12/2018 07:15:00,10.67,10.9,2,-2.68
 20/12/2018 07:30:00,10.7,10.9,2,-2.71
 20/12/2018 07:45:00,10.63,10.9,2,-2.69
 20/12/2018 08:00:00,10.62,10.9,2,-2.64
 20/12/2018 08:15:00,10.61,10.9,2,-2.72
 20/12/2018 08:30:00,10.63,10.9,2,-2.61
 20/12/2018 08:45:00,10.62,10.9,2,-2.45
 20/12/2018 09:00:00,10.69,10.9,2,-2.28
 20/12/2018 09:15:00,10.7,10.9,2,-2.06
 20/12/2018 09:30:00,10.74,10.9,2,-1.79
 20/12/2018 09:45:00,10.78,10.9,2,-1.47
 20/12/2018 10:00:00,10.82,10.9,2,-1.24
 20/12/2018 10:15:00,10.88,10.9,2,-0.95
 20/12/2018 10:30:00,10.85,10.9,2,-1.09
 20/12/2018 10:45:00,10.82,10.9,2,-1.1
 20/12/2018 11:00:00,10.87,10.9,2,-0.45
 20/12/2018 11:15:00,10.87,10.9,2,-0.74
 20/12/2018 11:30:00,10.88,10.9,2,-0.21
 20/12/2018 11:45:00,10.93,10.9,2,-0.38
 20/12/2018 12:00:00,10.92,10.9,2,-0.52
 20/12/2018 12:15:00,10.92,10.9,1,-0.52
 20/12/2018 12:30:00,10.89,10.89,2,-0.95
 20/12/2018 12:45:00,10.91,10.97,2,-0.58
 20/12/2018 13:00:00,11.04,11.09,2,-0.4
 20/12/2018 13:15:00,11.03,11.07,2,-1.52
 20/12/2018 13:30:00,10.99,11.11,2,-1.81
 20/12/2018 13:45:00,11.03,11.07,2,-0.97
 20/12/2018 14:00:00,11.0,11.07,2,-1.5
 20/12/2018 14:15:00,10.96,11.07,2,-1.8
 20/12/2018 14:30:00,10.94,11.15,2,-1.92
 20/12/2018 14:45:00,10.95,11.16,2,-1.96
 20/12/2018 15:00:00,10.94,11.08,2,-1.99
 20/12/2018 15:15:00,10.91,11.09,2,-2.15
 20/12/2018 15:30:00,10.91,11.09,2,-2.13
 20/12/2018 15:45:00,10.88,11.09,2,-2.28
 20/12/2018 16:00:00,10.85,11.09,2,-2.46
 20/12/2018 16:15:00,10.87,11.09,2,-2.68
 20/12/2018 16:30:00,10.91,11.09,2,-2.92
 20/12/2018 16:45:00,11.03,11.09,2,-3.18
 20/12/2018 17:00:00,10.93,11.09,2,-3.27
 20/12/2018 17:15:00,10.9,11.09,2,-3.47
 20/12/2018 17:30:00,10.88,11.09,2,-3.54
 20/12/2018 17:45:00,10.89,11.09,2,-3.52
 20/12/2018 18:00:00,10.91,11.09,2,-3.49
 20/12/2018 18:15:00,10.91,11.09,2,-3.47
 20/12/2018 18:30:00,10.94,11.09,2,-3.43
 20/12/2018 18:45:00,10.95,11.09,2,-3.42
 20/12/2018 19:00:00,10.96,11.09,2,-3.41
 20/12/2018 19:15:00,10.97,11.09,2,-3.24
 20/12/2018 19:30:00,11.0,11.09,2,-3.25
 20/12/2018 19:45:00,10.98,11.09,2,-3.03
 20/12/2018 20:00:00,10.96,11.09,2,-2.9
 20/12/2018 20:15:00,10.95,11.09,2,-2.85
 20/12/2018 20:30:00,10.98,11.09,2,-2.82
 20/12/2018 20:45:00,11.02,11.09,2,-2.76
 20/12/2018 21:00:00,11.04,11.09,2,-2.65
 20/12/2018 21:15:00,10.96,11.09,2,-2.66
 20/12/2018 21:30:00,10.97,11.09,2,-2.53
 20/12/2018 21:45:00,10.92,11.09,2,-2.45
 20/12/2018 22:00:00,10.95,11.09,2,-2.28
 20/12/2018 22:15:00,10.91,11.09,2,-2.26
 20/12/2018 22:30:00,10.94,11.09,2,-2.04
 20/12/2018 22:45:00,10.97,11.09,2,-1.93
 20/12/2018 23:00:00,11.0,11.09,2,-1.86
 20/12/2018 23:15:00,10.97,11.09,2,-1.89
 20/12/2018 23:30:00,11.01,11.09,2,-1.78
 20/12/2018 23:45:00,11.02,11.09,2,-1.71
 21/12/2018 00:00:00,11.02,11.09,2,-1.6
 21/12/2018 00:15:00,10.93,11.09,2,-2.03
 21/12/2018 00:30:00,10.92,11.09,2,-2.14
 21/12/2018 00:45:00,10.94,11.09,2,-2.33
 21/12/2018 01:00:00,10.97,11.09,2,-2.35
 21/12/2018 01:15:00,10.96,11.09,2,-2.37
 21/12/2018 01:30:00,10.97,11.09,2,-2.31
 21/12/2018 01:45:00,11.01,11.09,2,-2.24
 21/12/2018 02:00:00,11.02,11.09,2,-2.14
 21/12/2018 02:15:00,11.02,11.09,2,-2.3
 21/12/2018 02:30:00,11.02,11.09,2,-2.24
