DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 21/12/2018 02:45:00,10.98,11.09,2,-2.21
 21/12/2018 03:00:00,11.01,11.09,2,-2.2
 21/12/2018 03:15:00,11.01,11.09,2,-2.13
 21/12/2018 03:30:00,11.04,11.09,2,-2.13
 21/12/2018 03:45:00,11.05,11.09,2,-2.01
 21/12/2018 04:00:00,11.05,11.09,2,-1.88
 21/12/2018 04:15:00,11.0,11.09,2,-1.88
 21/12/2018 04:30:00,11.0,11.09,2,-1.88
 21/12/2018 04:45:00,11.0,11.09,2,-1.88
 21/12/2018 05:00:00,11.0,11.09,2,-1.87
 21/12/2018 05:15:00,10.95,11.09,2,-1.89
 21/12/2018 05:30:00,10.95,11.09,2,-1.91
 21/12/2018 05:45:00,10.92,11.09,2,-1.91
 21/12/2018 06:00:00,10.91,11.09,2,-1.94
 21/12/2018 06:15:00,10.85,11.09,2,-2.16
 21/12/2018 06:30:00,10.99,11.09,2,-2.31
 21/12/2018 06:45:00,10.97,11.09,2,-2.47
 21/12/2018 07:00:00,10.99,11.09,2,-2.56
 21/12/2018 07:15:00,10.95,11.09,2,-2.53
 21/12/2018 07:30:00,10.92,11.09,2,-2.61
 21/12/2018 07:45:00,10.9,11.09,2,-2.65
 21/12/2018 08:00:00,10.88,11.09,2,-2.67
 21/12/2018 08:15:00,10.88,11.09,2,-2.6
 21/12/2018 08:30:00,10.89,11.09,2,-2.6
 21/12/2018 08:45:00,10.89,11.09,2,-2.51
 21/12/2018 09:00:00,10.9,11.09,2,-2.49
 21/12/2018 09:15:00,10.89,11.1,2,-2.36
 21/12/2018 09:30:00,10.89,11.11,2,-2.3
 21/12/2018 09:45:00,10.92,11.13,2,-2.26
 21/12/2018 10:00:00,10.92,11.13,2,-2.21
 21/12/2018 10:15:00,10.92,11.12,2,-2.34
 21/12/2018 10:30:00,10.92,11.11,2,-2.3
 21/12/2018 10:45:00,10.97,11.11,2,-1.75
 21/12/2018 11:00:00,11.03,11.09,2,-0.96
 21/12/2018 11:15:00,11.06,11.09,2,-1.29
 21/12/2018 11:30:00,11.12,11.09,2,-1.09
 21/12/2018 11:45:00,11.12,11.09,2,-1.51
 21/12/2018 12:00:00,11.13,11.09,2,-1.47
 21/12/2018 12:15:00,11.12,11.07,2,-1.13
 21/12/2018 12:30:00,11.03,11.08,2,-0.94
 21/12/2018 12:45:00,11.03,11.09,2,-1.23
 21/12/2018 13:00:00,11.03,11.1,2,-1.73
 21/12/2018 13:15:00,11.03,11.1,2,-1.24
 21/12/2018 13:30:00,11.02,11.1,2,-1.58
 21/12/2018 13:45:00,11.02,11.09,2,-1.05
 21/12/2018 14:00:00,10.99,11.09,2,-1.9
 21/12/2018 14:15:00,10.96,11.09,2,-1.96
 21/12/2018 14:30:00,10.95,11.09,2,-2.02
 21/12/2018 14:45:00,10.96,11.09,2,-2.01
 21/12/2018 15:00:00,10.96,11.09,2,-2.07
 21/12/2018 15:15:00,10.94,11.09,2,-2.02
 21/12/2018 15:30:00,10.94,11.12,2,-2.16
 21/12/2018 15:45:00,10.99,11.15,2,-2.25
 21/12/2018 16:00:00,10.99,11.14,2,-2.34
 21/12/2018 16:15:00,10.94,11.04,2,-2.51
 21/12/2018 16:30:00,10.91,10.92,2,-2.7
 21/12/2018 16:45:00,10.76,10.93,2,-2.93
 21/12/2018 17:00:00,10.73,10.94,2,-3.12
 21/12/2018 17:15:00,10.7,10.94,2,-3.3
 21/12/2018 17:30:00,10.66,10.94,2,-3.38
 21/12/2018 17:45:00,10.64,10.94,2,-3.44
 21/12/2018 18:00:00,10.67,10.94,2,-3.46
 21/12/2018 18:15:00,10.64,10.94,2,-3.55
 21/12/2018 18:30:00,10.7,10.94,2,-3.44
 21/12/2018 18:45:00,10.7,10.94,2,-3.39
 21/12/2018 19:00:00,10.72,10.94,2,-3.25
 21/12/2018 19:15:00,10.71,10.94,2,-3.11
 21/12/2018 19:30:00,10.74,10.94,2,-3.03
 21/12/2018 19:45:00,10.78,10.94,2,-3.01
 21/12/2018 20:00:00,10.8,10.94,2,-2.87
 21/12/2018 20:15:00,10.78,10.94,2,-2.84
 21/12/2018 20:30:00,10.86,10.94,2,-2.69
 21/12/2018 20:45:00,10.88,10.94,2,-2.68
 21/12/2018 21:00:00,10.9,10.94,2,-2.64
 21/12/2018 21:15:00,10.81,10.94,2,-2.6
 21/12/2018 21:30:00,10.81,10.92,2,-2.5
 21/12/2018 21:45:00,10.84,10.91,2,-2.41
 21/12/2018 22:00:00,10.82,10.86,2,-2.24
 21/12/2018 22:15:00,10.74,10.81,2,-2.14
 21/12/2018 22:30:00,10.79,10.81,2,-2.03
 21/12/2018 22:45:00,10.71,10.81,2,-1.94
 21/12/2018 23:00:00,10.63,10.81,2,-1.82
 21/12/2018 23:15:00,10.62,10.81,2,-1.81
 21/12/2018 23:30:00,10.64,10.81,2,-1.77
 21/12/2018 23:45:00,10.64,10.71,2,-1.64
 22/12/2018 00:00:00,10.57,10.67,2,-1.64
 22/12/2018 00:15:00,10.44,10.67,2,-1.95
 22/12/2018 00:30:00,10.88,10.84,2,-2.24
 22/12/2018 00:45:00,10.85,10.87,2,-2.38
 22/12/2018 01:00:00,10.89,10.87,2,-2.31
 22/12/2018 01:15:00,10.8,10.87,2,-2.31
 22/12/2018 01:30:00,10.82,10.87,2,-2.24
 22/12/2018 01:45:00,10.86,10.87,2,-2.21
 22/12/2018 02:00:00,10.83,10.87,2,-2.08
 22/12/2018 02:15:00,10.74,10.87,2,-2.14
 22/12/2018 02:30:00,10.77,10.87,2,-2.14
 22/12/2018 02:45:00,10.78,10.87,2,-2.14
 22/12/2018 03:00:00,10.82,10.87,2,-2.14
 22/12/2018 03:15:00,10.81,10.87,2,-2.14
 22/12/2018 03:30:00,10.84,10.87,2,-2.06
 22/12/2018 03:45:00,10.85,10.87,2,-2.0
 22/12/2018 04:00:00,10.9,10.87,2,-1.88
 22/12/2018 04:15:00,10.9,10.87,2,-1.88
 22/12/2018 04:30:00,10.89,11.03,2,-1.84
 22/12/2018 04:45:00,10.85,10.98,2,-1.87
 22/12/2018 05:00:00,10.99,11.15,2,-1.93
 22/12/2018 05:15:00,10.97,11.16,2,-1.82
 22/12/2018 05:30:00,10.97,11.18,2,-1.88
 22/12/2018 05:45:00,10.95,11.18,2,-1.88
 22/12/2018 06:00:00,10.92,11.16,2,-1.88
 22/12/2018 06:15:00,11.0,11.17,2,-2.07
 22/12/2018 06:30:00,11.01,11.16,2,-2.1
 22/12/2018 06:45:00,11.04,11.16,2,-2.19
 22/12/2018 07:00:00,11.03,11.16,2,-2.21
 22/12/2018 07:15:00,10.97,11.15,2,-2.23
 22/12/2018 07:30:00,10.92,11.15,2,-2.27
 22/12/2018 07:45:00,10.89,11.15,2,-2.33
 22/12/2018 08:00:00,10.98,11.15,2,-2.44
 22/12/2018 08:15:00,10.97,11.15,2,-2.41
 22/12/2018 08:30:00,11.03,11.15,2,-2.47
 22/12/2018 08:45:00,11.03,11.15,2,-2.47
 22/12/2018 09:00:00,11.06,11.15,2,-2.3
 22/12/2018 09:15:00,11.04,11.15,2,-2.34
 22/12/2018 09:30:00,11.1,11.14,2,-2.24
 22/12/2018 09:45:00,11.13,11.16,2,-2.04
 22/12/2018 10:00:00,11.14,11.16,2,-1.93
 22/12/2018 10:15:00,11.15,11.16,2,-1.85
 22/12/2018 10:30:00,11.14,11.16,2,-2.1
 22/12/2018 10:45:00,11.15,11.16,2,-1.92
 22/12/2018 11:00:00,11.1,11.15,2,-1.92
 22/12/2018 11:15:00,11.01,11.15,2,-1.93
 22/12/2018 11:30:00,11.03,11.12,2,-1.81
 22/12/2018 11:45:00,11.07,11.09,2,-1.49
 22/12/2018 12:00:00,11.03,11.09,2,-1.35
 22/12/2018 12:15:00,11.01,11.09,2,-1.35
 22/12/2018 12:30:00,11.01,11.09,2,-1.3
 22/12/2018 12:45:00,11.0,11.1,2,-1.31
 22/12/2018 13:00:00,10.97,11.11,2,-1.16
 22/12/2018 13:15:00,10.97,11.08,2,-1.3
 22/12/2018 13:30:00,10.96,11.08,2,-1.42
 22/12/2018 13:45:00,10.97,11.08,2,-1.28
 22/12/2018 14:00:00,11.0,11.08,2,-1.23
 22/12/2018 14:15:00,10.98,11.09,2,-1.44
 22/12/2018 14:30:00,10.89,10.99,2,-1.71
 22/12/2018 14:45:00,10.7,10.81,2,-1.68
 22/12/2018 15:00:00,10.7,10.75,2,-1.81
 22/12/2018 15:15:00,10.69,10.86,1,-1.91
 22/12/2018 15:30:00,10.67,10.9,1,-2.08
 22/12/2018 15:45:00,10.65,10.9,1,-2.24
 22/12/2018 16:00:00,10.65,10.9,1,-2.39
 22/12/2018 16:15:00,10.64,10.9,1,-2.56
 22/12/2018 16:30:00,10.6,10.9,1,-2.65
 22/12/2018 16:45:00,10.67,10.9,1,-2.96
 22/12/2018 17:00:00,10.76,10.9,1,-3.25
 22/12/2018 17:15:00,10.73,10.9,1,-3.22
 22/12/2018 17:30:00,10.72,10.9,1,-3.33
 22/12/2018 17:45:00,10.72,10.9,1,-3.42
 22/12/2018 18:00:00,10.74,10.9,1,-3.36
 22/12/2018 18:15:00,10.68,10.9,1,-3.35
 22/12/2018 18:30:00,10.7,10.9,1,-3.35
 22/12/2018 18:45:00,10.74,10.9,1,-3.28
 22/12/2018 19:00:00,10.74,10.9,1,-3.2
 22/12/2018 19:15:00,10.72,10.9,1,-3.12
 22/12/2018 19:30:00,10.74,10.9,1,-3.02
 22/12/2018 19:45:00,10.76,10.9,1,-2.9
 22/12/2018 20:00:00,10.79,10.9,1,-2.81
 22/12/2018 20:15:00,10.82,10.9,1,-2.8
 22/12/2018 20:30:00,10.87,10.9,1,-2.66
 22/12/2018 20:45:00,10.85,10.9,1,-2.56
 22/12/2018 21:00:00,10.77,10.9,1,-2.51
 22/12/2018 21:15:00,10.79,10.9,1,-2.48
 22/12/2018 21:30:00,10.82,10.9,1,-2.45
 22/12/2018 21:45:00,10.82,10.9,1,-2.37
 22/12/2018 22:00:00,10.85,10.9,1,-2.31
 22/12/2018 22:15:00,10.89,10.9,1,-2.25
 22/12/2018 22:30:00,10.82,10.9,1,-2.1
 22/12/2018 22:45:00,10.81,10.9,1,-2.04
 22/12/2018 23:00:00,10.77,10.9,1,-1.84
 22/12/2018 23:15:00,10.71,10.9,1,-1.93
 22/12/2018 23:30:00,10.74,10.9,1,-1.8
 22/12/2018 23:45:00,10.76,10.9,1,-1.71
 23/12/2018 00:00:00,10.78,10.9,1,-1.62
 23/12/2018 00:15:00,10.66,10.9,1,-2.04
 23/12/2018 00:30:00,10.64,10.9,1,-2.24
 23/12/2018 00:45:00,10.64,10.9,1,-2.34
 23/12/2018 01:00:00,10.67,10.9,1,-2.27
 23/12/2018 01:15:00,10.67,10.9,1,-2.29
 23/12/2018 01:30:00,10.7,10.9,1,-2.21
 23/12/2018 01:45:00,10.75,10.9,1,-2.14
 23/12/2018 02:00:00,10.76,10.9,1,-2.14
 23/12/2018 02:15:00,10.74,10.9,1,-2.27
 23/12/2018 02:30:00,10.77,10.9,1,-2.24
 23/12/2018 02:45:00,10.73,10.9,1,-2.24
 23/12/2018 03:00:00,10.74,10.9,1,-2.21
 23/12/2018 03:15:00,10.74,10.9,1,-2.2
 23/12/2018 03:30:00,10.75,10.9,1,-2.15
 23/12/2018 03:45:00,10.76,10.9,1,-2.11
 23/12/2018 04:00:00,10.77,10.9,1,-1.99
 23/12/2018 04:15:00,10.78,10.9,1,-1.93
 23/12/2018 04:30:00,10.81,10.9,1,-1.84
 23/12/2018 04:45:00,10.8,10.9,1,-1.84
 23/12/2018 05:00:00,10.79,10.9,1,-1.81
 23/12/2018 05:15:00,10.79,10.9,1,-1.81
 23/12/2018 05:30:00,10.8,10.9,1,-1.83
 23/12/2018 05:45:00,10.81,10.9,1,-1.81
 23/12/2018 06:00:00,10.8,10.9,1,-1.84
 23/12/2018 06:15:00,10.78,10.9,1,-1.93
 23/12/2018 06:30:00,10.77,10.9,1,-2.04
 23/12/2018 06:45:00,10.74,10.9,1,-2.04
 23/12/2018 07:00:00,10.72,10.9,1,-2.06
 23/12/2018 07:15:00,10.68,10.9,1,-2.01
 23/12/2018 07:30:00,10.66,10.9,1,-2.05
 23/12/2018 07:45:00,10.66,10.9,1,-2.08
 23/12/2018 08:00:00,10.65,10.9,1,-2.08
 23/12/2018 08:15:00,10.61,10.9,1,-2.11
 23/12/2018 08:30:00,10.65,10.9,1,-2.17
 23/12/2018 08:45:00,10.64,10.9,1,-2.28
 23/12/2018 09:00:00,10.68,10.9,1,-2.44
 23/12/2018 09:15:00,10.72,10.9,1,-2.5
 23/12/2018 09:30:00,10.72,10.9,1,-2.51
 23/12/2018 09:45:00,10.73,10.9,1,-2.54
 23/12/2018 10:00:00,10.72,10.9,1,-2.49
 23/12/2018 10:15:00,10.74,10.9,1,-2.48
 23/12/2018 10:30:00,10.76,10.9,1,-2.32
 23/12/2018 10:45:00,10.78,10.9,1,-2.29
 23/12/2018 11:00:00,10.77,10.9,1,-2.26
 23/12/2018 11:15:00,10.75,10.9,1,-2.35
 23/12/2018 11:30:00,10.76,10.9,1,-2.4
 23/12/2018 11:45:00,10.78,10.9,1,-2.4
 23/12/2018 12:00:00,10.79,10.9,1,-2.37
 23/12/2018 12:15:00,10.79,10.9,1,-2.42
 23/12/2018 12:30:00,10.79,10.9,1,-2.44
 23/12/2018 12:45:00,10.79,10.9,1,-2.49
 23/12/2018 13:00:00,10.8,10.9,1,-2.41
 23/12/2018 13:15:00,10.81,10.9,1,-2.41
 23/12/2018 13:30:00,10.82,10.9,1,-2.47
 23/12/2018 13:45:00,10.81,10.9,1,-2.48
 23/12/2018 14:00:00,10.83,10.9,1,-2.39
 23/12/2018 14:15:00,10.85,10.9,1,-2.37
 23/12/2018 14:30:00,10.84,10.9,1,-2.42
 23/12/2018 14:45:00,10.85,10.9,1,-2.41
 23/12/2018 15:00:00,10.85,10.9,1,-2.43
 23/12/2018 15:15:00,10.83,10.9,1,-2.5
 23/12/2018 15:30:00,10.81,10.9,1,-2.6
 23/12/2018 15:45:00,10.79,10.9,1,-2.61
 23/12/2018 16:00:00,10.78,10.9,1,-2.65
 23/12/2018 16:15:00,10.74,10.9,1,-2.76
 23/12/2018 16:30:00,10.67,10.9,1,-2.93
 23/12/2018 16:45:00,10.65,10.9,1,-3.1
 23/12/2018 17:00:00,10.61,10.9,1,-3.22
 23/12/2018 17:15:00,10.58,10.9,1,-3.42
 23/12/2018 17:30:00,10.58,10.9,1,-3.41
 23/12/2018 17:45:00,10.57,10.9,1,-3.47
 23/12/2018 18:00:00,10.57,10.9,1,-3.41
 23/12/2018 18:15:00,10.57,10.9,1,-3.45
 23/12/2018 18:30:00,10.61,10.9,1,-3.27
 23/12/2018 18:45:00,10.64,10.9,1,-3.28
 23/12/2018 19:00:00,10.68,10.9,1,-3.18
 23/12/2018 19:15:00,10.71,10.9,1,-3.05
 23/12/2018 19:30:00,10.74,10.9,1,-2.91
 23/12/2018 19:45:00,10.77,10.9,1,-2.82
 23/12/2018 20:00:00,10.76,10.9,1,-2.66
 23/12/2018 20:15:00,10.74,10.9,1,-2.63
 23/12/2018 20:30:00,10.76,10.9,1,-2.6
 23/12/2018 20:45:00,10.78,10.9,1,-2.51
 23/12/2018 21:00:00,10.8,10.9,1,-2.45
 23/12/2018 21:15:00,10.77,10.9,1,-2.42
 23/12/2018 21:30:00,10.82,10.9,1,-2.33
 23/12/2018 21:45:00,10.85,10.9,1,-2.27
 23/12/2018 22:00:00,10.88,10.9,1,-2.2
 23/12/2018 22:15:00,10.9,10.9,1,-2.07
 23/12/2018 22:30:00,10.82,10.9,1,-1.95
 23/12/2018 22:45:00,10.79,10.9,1,-1.88
 23/12/2018 23:00:00,10.77,10.9,1,-1.8
 23/12/2018 23:15:00,10.71,10.9,1,-1.81
 23/12/2018 23:30:00,10.71,10.9,1,-1.75
 23/12/2018 23:45:00,10.71,10.9,1,-1.61
 24/12/2018 00:00:00,10.73,10.9,1,-1.58
 24/12/2018 00:00:00,10.73,10.9,1,-1.58
 24/12/2018 00:15:00,10.64,10.9,1,-1.93
 24/12/2018 00:30:00,10.64,10.9,1,-1.94
 24/12/2018 00:45:00,10.64,10.9,1,-1.94
 24/12/2018 01:00:00,10.64,10.9,1,-1.94
 24/12/2018 01:15:00,10.64,10.9,1,-1.94
 24/12/2018 01:30:00,10.64,10.9,1,-1.94
 24/12/2018 01:45:00,10.64,10.9,1,-1.94
 24/12/2018 02:00:00,10.64,10.9,1,-1.94
 24/12/2018 02:15:00,10.64,10.9,1,-1.94
 24/12/2018 02:30:00,10.64,10.9,1,-1.94
 24/12/2018 02:45:00,10.64,10.9,1,-1.94
 24/12/2018 03:00:00,10.64,10.9,1,-1.94
 24/12/2018 03:15:00,10.64,10.9,1,-1.94
 24/12/2018 03:30:00,10.64,10.9,1,-1.94
 24/12/2018 03:45:00,10.64,10.9,1,-1.94
 24/12/2018 04:00:00,10.64,10.9,1,-1.94
 24/12/2018 04:15:00,10.64,10.9,1,-1.94
 24/12/2018 04:30:00,10.64,10.9,1,-1.94
 24/12/2018 04:45:00,10.64,10.9,1,-1.94
 24/12/2018 05:00:00,10.64,10.9,1,-1.94
 24/12/2018 05:15:00,10.64,10.9,1,-1.94
 24/12/2018 05:30:00,10.64,10.9,1,-1.94
 24/12/2018 05:45:00,10.64,10.9,1,-1.94
 24/12/2018 06:00:00,10.64,10.9,1,-1.94
 24/12/2018 06:15:00,10.64,10.9,1,-1.94
 24/12/2018 06:30:00,10.64,10.9,1,-1.94
 24/12/2018 06:45:00,10.64,10.9,1,-1.94
 24/12/2018 07:00:00,10.64,10.9,1,-1.94
 24/12/2018 07:15:00,10.64,10.9,1,-1.94
 24/12/2018 07:30:00,10.64,10.9,1,-1.94
 24/12/2018 07:45:00,10.64,10.9,1,-1.94
 24/12/2018 08:00:00,10.64,10.9,1,-1.94
 24/12/2018 08:15:00,10.64,10.9,1,-1.94
 24/12/2018 08:30:00,10.64,10.9,1,-1.94
 24/12/2018 08:45:00,10.64,10.9,1,-1.94
 24/12/2018 09:00:00,10.64,10.9,1,-1.94
 24/12/2018 09:15:00,10.64,10.9,1,-1.94
 24/12/2018 09:30:00,10.64,10.9,1,-1.94
 24/12/2018 09:45:00,10.64,10.9,1,-1.94
 24/12/2018 10:00:00,10.64,10.9,1,-1.94
 24/12/2018 10:15:00,10.64,10.9,1,-1.94
 24/12/2018 10:30:00,10.64,10.9,1,-1.94
 24/12/2018 10:45:00,10.64,10.9,1,-1.94
 24/12/2018 11:00:00,10.64,10.9,1,-1.94
 24/12/2018 11:15:00,10.64,10.9,1,-1.94
 24/12/2018 11:30:00,10.64,10.9,1,-1.94
 24/12/2018 11:45:00,10.64,10.9,1,-1.94
 24/12/2018 12:00:00,10.64,10.9,1,-1.94
 24/12/2018 12:15:00,10.64,10.9,1,-1.94
 24/12/2018 12:30:00,10.64,10.9,1,-1.94
 24/12/2018 12:45:00,10.64,10.9,1,-1.94
 24/12/2018 13:00:00,10.64,10.9,1,-1.94
 24/12/2018 13:15:00,10.64,10.9,1,-1.94
 24/12/2018 13:30:00,10.64,10.9,1,-1.94
 24/12/2018 13:45:00,10.64,10.9,1,-1.94
 24/12/2018 14:00:00,10.64,10.9,1,-1.94
 24/12/2018 14:15:00,10.64,10.9,1,-1.94
 24/12/2018 14:30:00,10.64,10.9,1,-1.94
 24/12/2018 14:45:00,10.64,10.9,1,-1.94
 24/12/2018 15:00:00,10.64,10.9,1,-1.94
 24/12/2018 15:15:00,10.64,10.9,1,-1.94
 24/12/2018 15:30:00,10.64,10.9,1,-1.94
 24/12/2018 15:45:00,10.64,10.9,1,-1.94
 24/12/2018 16:00:00,10.64,10.9,1,-1.94
 24/12/2018 16:15:00,10.64,10.9,1,-1.94
 24/12/2018 16:30:00,10.64,10.9,1,-1.94
 24/12/2018 16:45:00,10.64,10.9,1,-1.94
 24/12/2018 17:00:00,10.64,10.9,1,-1.94
 24/12/2018 17:15:00,10.64,10.9,1,-1.94
 24/12/2018 17:30:00,10.64,10.9,1,-1.94
 24/12/2018 17:45:00,10.64,10.9,1,-1.94
 24/12/2018 18:00:00,10.64,10.9,1,-1.94
 24/12/2018 18:15:00,10.64,10.9,1,-1.94
 24/12/2018 18:30:00,10.64,10.9,1,-1.94
 24/12/2018 18:45:00,10.64,10.9,1,-1.94
 24/12/2018 19:00:00,10.64,10.9,1,-1.94
 24/12/2018 19:15:00,10.64,10.9,1,-1.94
 24/12/2018 19:30:00,10.64,10.9,1,-1.94
 24/12/2018 19:45:00,10.64,10.9,1,-1.94
 24/12/2018 20:00:00,10.64,10.9,1,-1.94
 24/12/2018 20:15:00,10.64,10.9,1,-1.94
 24/12/2018 20:30:00,10.64,10.9,1,-1.94
 24/12/2018 20:45:00,10.64,10.9,1,-1.94
 24/12/2018 21:00:00,10.64,10.9,1,-1.94
 24/12/2018 21:15:00,10.64,10.9,1,-1.94
 24/12/2018 21:30:00,10.64,10.9,1,-1.94
 24/12/2018 21:45:00,10.64,10.9,1,-1.94
 24/12/2018 22:00:00,10.64,10.9,1,-1.94
 24/12/2018 22:15:00,10.64,10.9,1,-1.94
 24/12/2018 22:30:00,10.64,10.9,1,-1.94
 24/12/2018 22:45:00,10.64,10.9,1,-1.94
 24/12/2018 23:00:00,10.64,10.9,1,-1.94
 24/12/2018 23:15:00,10.64,10.9,1,-1.94
 24/12/2018 23:30:00,10.64,10.9,1,-1.94
 24/12/2018 23:45:00,10.64,10.9,1,-1.94
 25/12/2018 00:00:00,10.64,10.9,1,-1.94
 25/12/2018 00:15:00,10.64,10.9,1,-1.94
 25/12/2018 00:30:00,10.64,10.9,1,-1.94
 25/12/2018 00:45:00,10.64,10.9,1,-1.94
 25/12/2018 01:00:00,10.64,10.9,1,-1.94
 25/12/2018 01:15:00,10.64,10.9,1,-1.94
 25/12/2018 01:30:00,10.64,10.9,1,-1.94
 25/12/2018 01:45:00,10.64,10.9,1,-1.94
 25/12/2018 02:00:00,10.64,10.9,1,-1.94
 25/12/2018 02:15:00,10.64,10.9,1,-1.94
 25/12/2018 02:30:00,10.64,10.9,1,-1.94
 25/12/2018 02:45:00,10.64,10.9,1,-1.94
 25/12/2018 03:00:00,10.64,10.9,1,-1.94
 25/12/2018 03:15:00,10.64,10.9,1,-1.94
 25/12/2018 03:30:00,10.64,10.9,1,-1.94
 25/12/2018 03:45:00,10.64,10.9,1,-1.94
 25/12/2018 04:00:00,10.64,10.9,1,-1.94
 25/12/2018 04:15:00,10.64,10.9,1,-1.94
 25/12/2018 04:30:00,10.64,10.9,1,-1.94
 25/12/2018 04:45:00,10.64,10.9,1,-1.94
 25/12/2018 05:00:00,10.64,10.9,1,-1.94
 25/12/2018 05:15:00,10.64,10.9,1,-1.94
 25/12/2018 05:30:00,10.64,10.9,1,-1.94
 25/12/2018 05:45:00,10.64,10.9,1,-1.94
 25/12/2018 06:00:00,10.64,10.9,1,-1.94
 25/12/2018 06:15:00,10.64,10.9,1,-1.94
 25/12/2018 06:30:00,10.64,10.9,1,-1.94
 25/12/2018 06:45:00,10.64,10.9,1,-1.94
 25/12/2018 07:00:00,10.64,10.9,1,-1.94
 25/12/2018 07:15:00,10.64,10.9,1,-1.94
 25/12/2018 07:30:00,10.64,10.9,1,-1.94
 25/12/2018 07:45:00,10.64,10.9,1,-1.94
 25/12/2018 08:00:00,10.64,10.9,1,-1.94
 25/12/2018 08:15:00,10.64,10.9,1,-1.94
 25/12/2018 08:30:00,10.64,10.9,1,-1.94
 25/12/2018 08:45:00,10.64,10.9,1,-1.94
 25/12/2018 09:00:00,10.64,10.9,1,-1.94
 25/12/2018 09:15:00,10.64,10.9,1,-1.94
 25/12/2018 09:30:00,10.64,10.9,1,-1.94
 25/12/2018 09:45:00,10.64,10.9,1,-1.94
 25/12/2018 10:00:00,10.64,10.9,1,-1.94
 25/12/2018 10:15:00,10.64,10.9,1,-1.94
 25/12/2018 10:30:00,10.64,10.9,1,-1.94
 25/12/2018 10:45:00,10.64,10.9,1,-1.94
 25/12/2018 11:00:00,10.64,10.9,1,-1.94
 25/12/2018 11:15:00,10.64,10.9,1,-1.94
 25/12/2018 11:30:00,10.64,10.9,1,-1.94
 25/12/2018 11:45:00,10.64,10.9,1,-1.94
 25/12/2018 12:00:00,10.64,10.9,1,-1.94
 25/12/2018 12:15:00,10.64,10.9,1,-1.94
 25/12/2018 12:30:00,10.64,10.9,1,-1.94
 25/12/2018 12:45:00,10.64,10.9,1,-1.94
 25/12/2018 13:00:00,10.64,10.9,1,-1.94
 25/12/2018 13:15:00,10.64,10.9,1,-1.94
 25/12/2018 13:30:00,10.64,10.9,1,-1.94
 25/12/2018 13:45:00,10.64,10.9,1,-1.94
 25/12/2018 14:00:00,10.64,10.9,1,-1.94
 25/12/2018 14:15:00,10.64,10.9,1,-1.94
 25/12/2018 14:30:00,10.64,10.9,1,-1.94
 25/12/2018 14:45:00,10.64,10.9,1,-1.94
 25/12/2018 15:00:00,10.64,10.9,1,-1.94
 25/12/2018 15:15:00,10.64,10.9,1,-1.94
 25/12/2018 15:30:00,10.64,10.9,1,-1.94
 25/12/2018 15:45:00,10.64,10.9,1,-1.94
 25/12/2018 16:00:00,10.64,10.9,1,-1.94
 25/12/2018 16:15:00,10.64,10.9,1,-1.94
 25/12/2018 16:30:00,10.64,10.9,1,-1.94
 25/12/2018 16:45:00,10.64,10.9,1,-1.94
 25/12/2018 17:00:00,10.64,10.9,1,-1.94
 25/12/2018 17:15:00,10.64,10.9,1,-1.94
 25/12/2018 17:30:00,10.64,10.9,1,-1.94
 25/12/2018 17:45:00,10.64,10.9,1,-1.94
 25/12/2018 18:00:00,10.64,10.9,1,-1.94
 25/12/2018 18:15:00,10.64,10.9,1,-1.94
 25/12/2018 18:30:00,10.64,10.9,1,-1.94
 25/12/2018 18:45:00,10.64,10.9,1,-1.94
 25/12/2018 19:00:00,10.64,10.9,1,-1.94
 25/12/2018 19:15:00,10.64,10.9,1,-1.94
 25/12/2018 19:30:00,10.64,10.9,1,-1.94
 25/12/2018 19:45:00,10.64,10.9,1,-1.94
 25/12/2018 20:00:00,10.64,10.9,1,-1.94
 25/12/2018 20:15:00,10.64,10.9,1,-1.94
 25/12/2018 20:30:00,10.64,10.9,1,-1.94
 25/12/2018 20:45:00,10.64,10.9,1,-1.94
 25/12/2018 21:00:00,10.64,10.9,1,-1.94
 25/12/2018 21:15:00,10.64,10.9,1,-1.94
 25/12/2018 21:30:00,10.64,10.9,1,-1.94
 25/12/2018 21:45:00,10.64,10.9,1,-1.94
 25/12/2018 22:00:00,10.64,10.9,1,-1.94
 25/12/2018 22:15:00,10.64,10.9,1,-1.94
 25/12/2018 22:30:00,10.64,10.9,1,-1.94
 25/12/2018 22:45:00,10.64,10.9,1,-1.94
 25/12/2018 23:00:00,10.64,10.9,1,-1.94
 25/12/2018 23:15:00,10.64,10.9,1,-1.94
 25/12/2018 23:30:00,10.64,10.9,1,-1.94
 25/12/2018 23:45:00,10.64,10.9,1,-1.94
 26/12/2018 00:00:00,10.64,10.9,1,-1.94
 26/12/2018 00:15:00,10.64,10.9,1,-1.94
 26/12/2018 00:30:00,10.64,10.9,1,-1.94
 26/12/2018 00:45:00,10.64,10.9,1,-1.94
 26/12/2018 01:00:00,10.64,10.9,1,-1.94
 26/12/2018 01:15:00,10.64,10.9,1,-1.94
 26/12/2018 01:30:00,10.64,10.9,1,-1.94
 26/12/2018 01:45:00,10.64,10.9,1,-1.94
 26/12/2018 02:00:00,10.64,10.9,1,-1.94
 26/12/2018 02:15:00,10.64,10.9,1,-1.94
 26/12/2018 02:30:00,10.64,10.9,1,-1.94
 26/12/2018 02:45:00,10.64,10.9,1,-1.94
 26/12/2018 03:00:00,10.64,10.9,1,-1.94
 26/12/2018 03:15:00,10.64,10.9,1,-1.94
 26/12/2018 03:30:00,10.64,10.9,1,-1.94
 26/12/2018 03:45:00,10.64,10.9,1,-1.94
 26/12/2018 04:00:00,10.64,10.9,1,-1.94
 26/12/2018 04:15:00,10.64,10.9,1,-1.94
 26/12/2018 04:30:00,10.64,10.9,1,-1.94
 26/12/2018 04:45:00,10.64,10.9,1,-1.94
 26/12/2018 05:00:00,10.64,10.9,1,-1.94
 26/12/2018 05:15:00,10.64,10.9,1,-1.94
 26/12/2018 05:30:00,10.64,10.9,1,-1.94
 26/12/2018 05:45:00,10.64,10.9,1,-1.94
 26/12/2018 06:00:00,10.64,10.9,1,-1.94
 26/12/2018 06:15:00,10.64,10.9,1,-1.94
 26/12/2018 06:30:00,10.64,10.9,1,-1.94
 26/12/2018 06:45:00,10.64,10.9,1,-1.94
 26/12/2018 07:00:00,10.64,10.9,1,-1.94
 26/12/2018 07:15:00,10.64,10.9,1,-1.94
 26/12/2018 07:30:00,10.64,10.9,1,-1.94
 26/12/2018 07:45:00,10.64,10.9,1,-1.94
 26/12/2018 08:00:00,10.64,10.9,1,-1.94
 26/12/2018 08:15:00,10.64,10.9,1,-1.94
 26/12/2018 08:30:00,10.64,10.9,1,-1.94
 26/12/2018 08:45:00,10.64,10.9,1,-1.94
 26/12/2018 09:00:00,10.64,10.9,1,-1.94
 26/12/2018 09:15:00,10.64,10.9,1,-1.94
 26/12/2018 09:30:00,10.64,10.9,1,-1.94
 26/12/2018 09:45:00,10.64,10.9,1,-1.94
 26/12/2018 10:00:00,10.64,10.9,1,-1.94
 26/12/2018 10:15:00,10.64,10.9,1,-1.94
 26/12/2018 10:30:00,10.64,10.9,1,-1.94
 26/12/2018 10:45:00,10.64,10.9,1,-1.94
 26/12/2018 11:00:00,10.64,10.9,1,-1.94
 26/12/2018 11:15:00,10.64,10.9,1,-1.94
 26/12/2018 11:30:00,10.64,10.9,1,-1.94
 26/12/2018 11:45:00,10.64,10.9,1,-1.94
 26/12/2018 12:00:00,10.64,10.9,1,-1.94
 26/12/2018 12:15:00,10.64,10.9,1,-1.94
 26/12/2018 12:30:00,10.64,10.9,1,-1.94
 26/12/2018 12:45:00,10.64,10.9,1,-1.94
 26/12/2018 13:00:00,10.64,10.9,1,-1.94
 26/12/2018 13:15:00,10.64,10.9,1,-1.94
 26/12/2018 13:30:00,10.64,10.9,1,-1.94
 26/12/2018 13:45:00,10.64,10.9,1,-1.94
 26/12/2018 14:00:00,10.64,10.9,1,-1.94
 26/12/2018 14:15:00,10.64,10.9,1,-1.94
 26/12/2018 14:30:00,10.64,10.9,1,-1.94
 26/12/2018 14:45:00,10.64,10.9,1,-1.94
 26/12/2018 15:00:00,10.64,10.9,1,-1.94
 26/12/2018 15:15:00,10.64,10.9,1,-1.94
 26/12/2018 15:30:00,10.64,10.9,1,-1.94
 26/12/2018 15:45:00,10.64,10.9,1,-1.94
 26/12/2018 16:00:00,10.64,10.9,1,-1.94
 26/12/2018 16:15:00,10.64,10.9,1,-1.94
 26/12/2018 16:30:00,10.64,10.9,1,-1.94
 26/12/2018 16:45:00,10.64,10.9,1,-1.94
 26/12/2018 17:00:00,10.64,10.9,1,-1.94
 26/12/2018 17:15:00,10.64,10.9,1,-1.94
 26/12/2018 17:30:00,10.64,10.9,1,-1.94
 26/12/2018 17:45:00,10.64,10.9,1,-1.94
 26/12/2018 18:00:00,10.64,10.9,1,-1.94
 26/12/2018 18:15:00,10.64,10.9,1,-1.94
 26/12/2018 18:30:00,10.64,10.9,1,-1.94
 26/12/2018 18:45:00,10.64,10.9,1,-1.94
 26/12/2018 19:00:00,10.64,10.9,1,-1.94
 26/12/2018 19:15:00,10.64,10.9,1,-1.94
 26/12/2018 19:30:00,10.64,10.9,1,-1.94
 26/12/2018 19:45:00,10.64,10.9,1,-1.94
 26/12/2018 20:00:00,10.64,10.9,1,-1.94
 26/12/2018 20:15:00,10.64,10.9,1,-1.94
 26/12/2018 20:30:00,10.64,10.9,1,-1.94
 26/12/2018 20:45:00,10.64,10.9,1,-1.94
 26/12/2018 21:00:00,10.64,10.9,1,-1.94
 26/12/2018 21:15:00,10.64,10.9,1,-1.94
 26/12/2018 21:30:00,10.64,10.9,1,-1.94
 26/12/2018 21:45:00,10.64,10.9,1,-1.94
 26/12/2018 22:00:00,10.64,10.9,1,-1.94
 26/12/2018 22:15:00,10.64,10.9,1,-1.94
 26/12/2018 22:30:00,10.64,10.9,1,-1.94
 26/12/2018 22:45:00,10.64,10.9,1,-1.94
 26/12/2018 23:00:00,10.64,10.9,1,-1.94
 26/12/2018 23:15:00,10.64,10.9,1,-1.94
 26/12/2018 23:30:00,10.64,10.9,1,-1.94
 26/12/2018 23:45:00,10.64,10.9,1,-1.94
 27/12/2018 00:00:00,10.64,10.9,1,-1.94
 27/12/2018 00:15:00,10.64,10.9,1,-1.94
 27/12/2018 00:30:00,10.64,10.9,1,-1.94
 27/12/2018 00:45:00,10.64,10.9,1,-1.94
 27/12/2018 01:00:00,10.64,10.9,1,-1.94
 27/12/2018 01:15:00,10.64,10.9,1,-1.94
 27/12/2018 01:30:00,10.64,10.9,1,-1.94
 27/12/2018 01:45:00,10.64,10.9,1,-1.94
 27/12/2018 02:00:00,10.64,10.9,1,-1.94
 27/12/2018 02:15:00,10.64,10.9,1,-1.94
 27/12/2018 02:30:00,10.64,10.9,1,-1.94
 27/12/2018 02:45:00,10.64,10.9,1,-1.94
 27/12/2018 03:00:00,10.64,10.9,1,-1.94
 27/12/2018 03:15:00,10.64,10.9,1,-1.94
 27/12/2018 03:30:00,10.64,10.9,1,-1.94
 27/12/2018 03:45:00,10.64,10.9,1,-1.94
 27/12/2018 04:00:00,10.64,10.9,1,-1.94
 27/12/2018 04:15:00,10.64,10.9,1,-1.94
 27/12/2018 04:30:00,10.64,10.9,1,-1.94
 27/12/2018 04:45:00,10.64,10.9,1,-1.94
 27/12/2018 05:00:00,10.64,10.9,1,-1.94
 27/12/2018 05:15:00,10.64,10.9,1,-1.94
 27/12/2018 05:30:00,10.64,10.9,1,-1.94
 27/12/2018 05:45:00,10.64,10.9,1,-1.94
 27/12/2018 06:00:00,10.64,10.9,1,-1.94
 27/12/2018 06:15:00,10.64,10.9,1,-1.94
 27/12/2018 06:30:00,10.64,10.9,1,-1.94
 27/12/2018 06:45:00,10.64,10.9,1,-1.94
 27/12/2018 07:00:00,10.64,10.9,1,-1.94
 27/12/2018 07:15:00,10.64,10.9,1,-1.94
 27/12/2018 07:30:00,10.64,10.9,1,-1.94
 27/12/2018 07:45:00,10.64,10.9,1,-1.94
 27/12/2018 08:00:00,10.64,10.9,1,-1.94
 27/12/2018 08:15:00,10.64,10.9,1,-1.94
 27/12/2018 08:30:00,10.64,10.9,1,-1.94
 27/12/2018 08:45:00,10.64,10.9,1,-1.94
 27/12/2018 09:00:00,10.64,10.9,1,-1.94
 27/12/2018 09:15:00,10.64,10.9,1,-1.94
 27/12/2018 09:30:00,10.64,10.9,1,-1.94
 27/12/2018 09:45:00,10.64,10.9,1,-1.94
 27/12/2018 10:00:00,10.64,10.9,1,-1.94
 27/12/2018 10:15:00,10.64,10.9,1,-1.94
 27/12/2018 10:30:00,10.64,10.9,1,-1.94
 27/12/2018 10:45:00,10.64,10.9,1,-1.94
 27/12/2018 11:00:00,10.64,10.9,1,-1.94
 27/12/2018 11:15:00,10.64,10.9,1,-1.94
 27/12/2018 11:30:00,10.64,10.9,1,-1.94
 27/12/2018 11:45:00,10.64,10.9,1,-1.94
 27/12/2018 12:00:00,10.64,10.9,1,-1.94
 27/12/2018 12:15:00,10.64,10.9,1,-1.94
 27/12/2018 12:30:00,10.64,10.9,1,-1.94
 27/12/2018 12:45:00,10.64,10.9,1,-1.94
 27/12/2018 13:00:00,10.64,10.9,1,-1.94
 27/12/2018 13:15:00,10.64,10.9,1,-1.94
 27/12/2018 13:30:00,10.64,10.9,1,-1.94
 27/12/2018 13:45:00,10.64,10.9,1,-1.94
 27/12/2018 14:00:00,10.64,10.9,1,-1.94
 27/12/2018 14:15:00,10.64,10.9,1,-1.94
 27/12/2018 14:30:00,10.64,10.9,1,-1.94
 27/12/2018 14:45:00,10.64,10.9,1,-1.94
 27/12/2018 15:00:00,10.64,10.9,1,-1.94
 27/12/2018 15:15:00,10.64,10.9,1,-1.94
 27/12/2018 15:30:00,10.64,10.9,1,-1.94
 27/12/2018 15:45:00,10.64,10.9,1,-1.94
 27/12/2018 16:00:00,10.64,10.9,1,-1.94
 27/12/2018 16:15:00,10.64,10.9,1,-1.94
 27/12/2018 16:30:00,10.64,10.9,1,-1.94
 27/12/2018 16:45:00,10.64,10.9,1,-1.94
 27/12/2018 17:00:00,10.64,10.9,1,-1.94
 27/12/2018 17:15:00,10.64,10.9,1,-1.94
 27/12/2018 17:30:00,10.64,10.9,1,-1.94
 27/12/2018 17:45:00,10.64,10.9,1,-1.94
 27/12/2018 18:00:00,10.64,10.9,1,-1.94
 27/12/2018 18:15:00,10.64,10.9,1,-1.94
 27/12/2018 18:30:00,10.64,10.9,1,-1.94
 27/12/2018 18:45:00,10.64,10.9,1,-1.94
 27/12/2018 19:00:00,10.64,10.9,1,-1.94
 27/12/2018 19:15:00,10.64,10.9,1,-1.94
 27/12/2018 19:30:00,10.64,10.9,1,-1.94
 27/12/2018 19:45:00,10.64,10.9,1,-1.94
 27/12/2018 20:00:00,10.64,10.9,1,-1.94
 27/12/2018 20:15:00,10.64,10.9,1,-1.94
 27/12/2018 20:30:00,10.64,10.9,1,-1.94
 27/12/2018 20:45:00,10.64,10.9,1,-1.94
 27/12/2018 21:00:00,10.64,10.9,1,-1.94
 27/12/2018 21:15:00,10.64,10.9,1,-1.94
 27/12/2018 21:30:00,10.64,10.9,1,-1.94
 27/12/2018 21:45:00,10.64,10.9,1,-1.94
 27/12/2018 22:00:00,10.64,10.9,1,-1.94
 27/12/2018 22:15:00,10.64,10.9,1,-1.94
 27/12/2018 22:30:00,10.64,10.9,1,-1.94
 27/12/2018 22:45:00,10.64,10.9,1,-1.94
 27/12/2018 23:00:00,10.64,10.9,1,-1.94
 27/12/2018 23:15:00,10.64,10.9,1,-1.94
 27/12/2018 23:30:00,10.64,10.9,1,-1.94
 27/12/2018 23:45:00,10.64,10.9,1,-1.94
 28/12/2018 00:00:00,10.64,10.9,1,-1.94
 28/12/2018 00:15:00,10.64,10.9,1,-1.94
 28/12/2018 00:30:00,10.64,10.9,1,-1.94
 28/12/2018 00:45:00,10.64,10.9,1,-1.94
 28/12/2018 01:00:00,10.64,10.9,1,-1.94
 28/12/2018 01:15:00,10.64,10.9,1,-1.94
 28/12/2018 01:30:00,10.64,10.9,1,-1.94
 28/12/2018 01:45:00,10.64,10.9,1,-1.94
 28/12/2018 02:00:00,10.64,10.9,1,-1.94
 28/12/2018 02:15:00,10.64,10.9,1,-1.94
 28/12/2018 02:30:00,10.64,10.9,1,-1.94
 28/12/2018 02:45:00,10.64,10.9,1,-1.94
 28/12/2018 03:00:00,10.64,10.9,1,-1.94
 28/12/2018 03:15:00,10.64,10.9,1,-1.94
 28/12/2018 03:30:00,10.64,10.9,1,-1.94
 28/12/2018 03:45:00,10.64,10.9,1,-1.94
 28/12/2018 04:00:00,10.64,10.9,1,-1.94
 28/12/2018 04:15:00,10.64,10.9,1,-1.94
 28/12/2018 04:30:00,10.64,10.9,1,-1.94
 28/12/2018 04:45:00,10.64,10.9,1,-1.94
 28/12/2018 05:00:00,10.64,10.9,1,-1.94
 28/12/2018 05:15:00,10.64,10.9,1,-1.94
 28/12/2018 05:30:00,10.64,10.9,1,-1.94
 28/12/2018 05:45:00,10.64,10.9,1,-1.94
 28/12/2018 06:00:00,10.64,10.9,1,-1.94
 28/12/2018 06:15:00,10.64,10.9,1,-1.94
 28/12/2018 06:30:00,10.64,10.9,1,-1.94
 28/12/2018 06:45:00,10.64,10.9,1,-1.94
 28/12/2018 07:00:00,10.64,10.9,1,-1.94
 28/12/2018 07:15:00,10.64,10.9,1,-1.94
 28/12/2018 07:30:00,10.64,10.9,1,-1.94
 28/12/2018 07:45:00,10.64,10.9,1,-1.94
 28/12/2018 08:00:00,10.64,10.9,1,-1.94
 28/12/2018 08:15:00,10.64,10.9,1,-1.94
 28/12/2018 08:30:00,10.64,10.9,1,-1.94
 28/12/2018 08:45:00,10.64,10.9,1,-1.94
 28/12/2018 09:00:00,10.64,10.9,1,-1.94
 28/12/2018 09:15:00,10.64,10.9,1,-1.94
 28/12/2018 09:30:00,10.64,10.9,1,-1.94
 28/12/2018 09:45:00,10.64,10.9,1,-1.94
 28/12/2018 10:00:00,10.64,10.9,1,-1.94
 28/12/2018 10:15:00,10.64,10.9,1,-1.94
 28/12/2018 10:30:00,10.64,10.9,1,-1.94
 28/12/2018 10:45:00,10.64,10.9,1,-1.94
 28/12/2018 11:00:00,10.64,10.9,1,-1.94
 28/12/2018 11:15:00,10.64,10.9,1,-1.94
 28/12/2018 11:30:00,10.64,10.9,1,-1.94
 28/12/2018 11:45:00,10.64,10.9,1,-1.94
 28/12/2018 12:00:00,10.64,10.9,1,-1.94
 28/12/2018 12:15:00,10.64,10.9,1,-1.94
 28/12/2018 12:30:00,10.64,10.9,1,-1.94
 28/12/2018 12:45:00,10.64,10.9,1,-1.94
 28/12/2018 13:00:00,10.64,10.9,1,-1.94
 28/12/2018 13:15:00,10.64,10.9,1,-1.94
 28/12/2018 13:30:00,10.64,10.9,1,-1.94
 28/12/2018 13:45:00,10.64,10.9,1,-1.94
 28/12/2018 14:00:00,10.64,10.9,1,-1.94
 28/12/2018 14:15:00,10.64,10.9,1,-1.94
 28/12/2018 14:30:00,10.64,10.9,1,-1.94
 28/12/2018 14:45:00,10.64,10.9,1,-1.94
 28/12/2018 15:00:00,10.64,10.9,1,-1.94
 28/12/2018 15:15:00,10.64,10.9,1,-1.94
 28/12/2018 15:30:00,10.64,10.9,1,-1.94
 28/12/2018 15:45:00,10.64,10.9,1,-1.94
 28/12/2018 16:00:00,10.64,10.9,1,-1.94
 28/12/2018 16:15:00,10.64,10.9,1,-1.94
 28/12/2018 16:30:00,10.64,10.9,1,-1.94
 28/12/2018 16:45:00,10.64,10.9,1,-1.94
 28/12/2018 17:00:00,10.64,10.9,1,-1.94
 28/12/2018 17:15:00,10.64,10.9,1,-1.94
 28/12/2018 17:30:00,10.64,10.9,1,-1.94
 28/12/2018 17:45:00,10.64,10.9,1,-1.94
 28/12/2018 18:00:00,10.64,10.9,1,-1.94
 28/12/2018 18:15:00,10.64,10.9,1,-1.94
 28/12/2018 18:30:00,10.64,10.9,1,-1.94
 28/12/2018 18:45:00,10.64,10.9,1,-1.94
 28/12/2018 19:00:00,10.64,10.9,1,-1.94
 28/12/2018 19:15:00,10.64,10.9,1,-1.94
 28/12/2018 19:30:00,10.64,10.9,1,-1.94
 28/12/2018 19:45:00,10.64,10.9,1,-1.94
 28/12/2018 20:00:00,10.64,10.9,1,-1.94
 28/12/2018 20:15:00,10.64,10.9,1,-1.94
 28/12/2018 20:30:00,10.64,10.9,1,-1.94
 28/12/2018 20:45:00,10.64,10.9,1,-1.94
 28/12/2018 21:00:00,10.64,10.9,1,-1.94
 28/12/2018 21:15:00,10.64,10.9,1,-1.94
 28/12/2018 21:30:00,10.64,10.9,1,-1.94
 28/12/2018 21:45:00,10.64,10.9,1,-1.94
 28/12/2018 22:00:00,10.64,10.9,1,-1.94
 28/12/2018 22:15:00,10.64,10.9,1,-1.94
 28/12/2018 22:30:00,10.64,10.9,1,-1.94
 28/12/2018 22:45:00,10.64,10.9,1,-1.94
 28/12/2018 23:00:00,10.64,10.9,1,-1.94
 28/12/2018 23:15:00,10.64,10.9,1,-1.94
 28/12/2018 23:30:00,10.64,10.9,1,-1.94
 28/12/2018 23:45:00,10.64,10.9,1,-1.94
 29/12/2018 00:00:00,10.64,10.9,1,-1.94
 29/12/2018 00:15:00,10.64,10.9,1,-1.94
 29/12/2018 00:30:00,10.64,10.9,1,-1.94
 29/12/2018 00:45:00,10.64,10.9,1,-1.94
 29/12/2018 01:00:00,10.64,10.9,1,-1.94
 29/12/2018 01:15:00,10.64,10.9,1,-1.94
 29/12/2018 01:30:00,10.64,10.9,1,-1.94
 29/12/2018 01:45:00,10.64,10.9,1,-1.94
 29/12/2018 02:00:00,10.64,10.9,1,-1.94
 29/12/2018 02:15:00,10.64,10.9,1,-1.94
 29/12/2018 02:30:00,10.64,10.9,1,-1.94
 29/12/2018 02:45:00,10.64,10.9,1,-1.94
 29/12/2018 03:00:00,10.64,10.9,1,-1.94
 29/12/2018 03:15:00,10.64,10.9,1,-1.94
 29/12/2018 03:30:00,10.64,10.9,1,-1.94
 29/12/2018 03:45:00,10.64,10.9,1,-1.94
 29/12/2018 04:00:00,10.64,10.9,1,-1.94
 29/12/2018 04:15:00,10.64,10.9,1,-1.94
 29/12/2018 04:30:00,10.64,10.9,1,-1.94
 29/12/2018 04:45:00,10.64,10.9,1,-1.94
 29/12/2018 05:00:00,10.64,10.9,1,-1.94
 29/12/2018 05:15:00,10.64,10.9,1,-1.94
 29/12/2018 05:30:00,10.64,10.9,1,-1.94
 29/12/2018 05:45:00,10.64,10.9,1,-1.94
 29/12/2018 06:00:00,10.64,10.9,1,-1.94
 29/12/2018 06:15:00,10.64,10.9,1,-1.94
 29/12/2018 06:30:00,10.64,10.9,1,-1.94
 29/12/2018 06:45:00,10.64,10.9,1,-1.94
 29/12/2018 07:00:00,10.64,10.9,1,-1.94
 29/12/2018 07:15:00,10.64,10.9,1,-1.94
 29/12/2018 07:30:00,10.64,10.9,1,-1.94
 29/12/2018 07:45:00,10.64,10.9,1,-1.94
 29/12/2018 08:00:00,10.64,10.9,1,-1.94
 29/12/2018 08:15:00,10.64,10.9,1,-1.94
 29/12/2018 08:30:00,10.64,10.9,1,-1.94
 29/12/2018 08:45:00,10.64,10.9,1,-1.94
 29/12/2018 09:00:00,10.64,10.9,1,-1.94
 29/12/2018 09:15:00,10.64,10.9,1,-1.94
 29/12/2018 09:30:00,10.64,10.9,1,-1.94
 29/12/2018 09:45:00,10.64,10.9,1,-1.94
 29/12/2018 10:00:00,10.64,10.9,1,-1.94
 29/12/2018 10:15:00,10.64,10.9,1,-1.94
 29/12/2018 10:30:00,10.64,10.9,1,-1.94
 29/12/2018 10:45:00,10.64,10.9,1,-1.94
 29/12/2018 11:00:00,10.64,12.11,1,-1.94
 29/12/2018 11:15:00,10.64,12.3,1,-1.94
 29/12/2018 11:30:00,10.64,12.3,1,-1.94
 29/12/2018 11:45:00,10.64,12.3,1,-1.94
 29/12/2018 12:00:00,10.64,12.3,1,-1.94
 29/12/2018 12:15:00,10.64,12.3,1,-1.94
 29/12/2018 12:30:00,10.64,12.3,1,-1.94
 29/12/2018 12:45:00,10.64,12.3,1,-1.94
 29/12/2018 13:00:00,10.64,12.3,1,-1.94
 29/12/2018 13:15:00,10.64,12.3,1,-1.94
 29/12/2018 13:30:00,10.64,12.3,1,-1.94
 29/12/2018 13:45:00,10.64,12.3,1,-1.94
 29/12/2018 14:00:00,10.64,12.3,1,-1.94
 29/12/2018 14:15:00,10.64,12.3,1,-1.94
 29/12/2018 14:30:00,10.64,12.3,1,-1.94
 29/12/2018 14:45:00,10.64,12.3,1,-1.94
 29/12/2018 15:00:00,10.64,12.3,1,-1.94
 29/12/2018 15:15:00,10.64,12.3,1,-1.94
 29/12/2018 15:30:00,10.64,12.3,1,-1.94
 29/12/2018 15:45:00,10.64,12.3,1,-1.94
 29/12/2018 16:00:00,10.64,12.3,1,-1.94
 29/12/2018 16:15:00,10.64,12.3,1,-1.94
 29/12/2018 16:30:00,10.64,12.3,1,-1.94
 29/12/2018 16:45:00,10.64,12.3,1,-1.94
 29/12/2018 17:00:00,10.64,12.3,1,-1.94
 29/12/2018 17:15:00,10.64,12.3,1,-1.94
 29/12/2018 17:30:00,10.64,12.3,1,-1.94
 29/12/2018 17:45:00,10.64,12.3,1,-1.94
 29/12/2018 18:00:00,10.64,12.3,1,-1.94
 29/12/2018 18:15:00,10.64,12.3,1,-1.94
 29/12/2018 18:30:00,10.64,12.3,1,-1.94
 29/12/2018 18:45:00,10.64,12.3,1,-1.94
 29/12/2018 19:00:00,10.64,12.3,1,-1.94
 29/12/2018 19:15:00,10.64,12.3,1,-1.94
 29/12/2018 19:30:00,10.64,12.3,1,-1.94
 29/12/2018 19:45:00,10.64,12.3,1,-1.94
 29/12/2018 20:00:00,10.64,12.3,1,-1.94
 29/12/2018 20:15:00,10.64,12.3,1,-1.94
 29/12/2018 20:30:00,10.64,12.3,1,-1.94
 29/12/2018 20:45:00,10.64,12.3,1,-1.94
 29/12/2018 21:00:00,10.64,12.3,1,-1.94
 29/12/2018 21:15:00,10.64,12.3,1,-1.94
 29/12/2018 21:30:00,10.64,12.3,1,-1.94
 29/12/2018 21:45:00,10.64,12.3,1,-1.94
 29/12/2018 22:00:00,10.64,12.3,1,-1.94
 29/12/2018 22:15:00,10.64,12.3,1,-1.94
 29/12/2018 22:30:00,10.64,12.3,1,-1.94
 29/12/2018 22:45:00,10.64,12.3,1,-1.94
 29/12/2018 23:00:00,10.64,12.3,1,-1.94
 29/12/2018 23:15:00,10.64,12.3,1,-1.94
 29/12/2018 23:30:00,10.64,12.3,1,-1.94
 29/12/2018 23:45:00,10.64,12.3,1,-1.94
 30/12/2018 00:00:00,10.64,12.3,1,-1.94
 30/12/2018 00:15:00,10.64,12.3,1,-1.94
 30/12/2018 00:30:00,10.64,12.3,1,-1.94
 30/12/2018 00:45:00,10.64,12.3,1,-1.94
 30/12/2018 01:00:00,10.64,12.3,1,-1.94
 30/12/2018 01:15:00,10.64,12.3,1,-1.94
 30/12/2018 01:30:00,10.64,12.3,1,-1.94
 30/12/2018 01:45:00,10.64,12.3,1,-1.94
 30/12/2018 02:00:00,10.64,12.3,1,-1.94
 30/12/2018 02:15:00,10.64,12.3,1,-1.94
 30/12/2018 02:30:00,10.64,12.3,1,-1.94
 30/12/2018 02:45:00,10.64,12.3,1,-1.94
 30/12/2018 03:00:00,10.64,12.3,1,-1.94
 30/12/2018 03:15:00,10.64,12.3,1,-1.94
 30/12/2018 03:30:00,10.64,12.3,1,-1.94
 30/12/2018 03:45:00,10.64,12.3,1,-1.94
 30/12/2018 04:00:00,10.64,12.3,1,-1.94
 30/12/2018 04:15:00,10.64,12.3,1,-1.94
 30/12/2018 04:30:00,10.64,12.3,1,-1.94
 30/12/2018 04:45:00,10.64,12.3,1,-1.94
 30/12/2018 05:00:00,10.64,12.3,1,-1.94
 30/12/2018 05:15:00,10.64,12.3,1,-1.94
 30/12/2018 05:30:00,10.64,12.3,1,-1.94
 30/12/2018 05:45:00,10.64,12.3,1,-1.94
 30/12/2018 06:00:00,10.64,12.3,1,-1.94
 30/12/2018 06:15:00,10.64,12.3,1,-1.94
 30/12/2018 06:30:00,10.64,12.3,1,-1.94
 30/12/2018 06:45:00,10.64,12.3,1,-1.94
 30/12/2018 07:00:00,10.64,12.3,1,-1.94
 30/12/2018 07:15:00,10.64,12.3,1,-1.94
 30/12/2018 07:30:00,10.64,12.3,1,-1.94
 30/12/2018 07:45:00,10.64,12.3,1,-1.94
 30/12/2018 08:00:00,10.64,12.3,1,-1.94
 30/12/2018 08:15:00,10.64,12.3,1,-1.94
 30/12/2018 08:30:00,10.64,12.3,1,-1.94
 30/12/2018 08:45:00,10.64,12.3,1,-1.94
 30/12/2018 09:00:00,10.64,12.3,1,-1.94
 30/12/2018 09:15:00,10.64,12.3,1,-1.94
 30/12/2018 09:30:00,10.64,12.3,1,-1.94
 30/12/2018 09:45:00,10.64,12.3,1,-1.94
 30/12/2018 10:00:00,10.64,12.3,1,-1.94
 30/12/2018 10:15:00,10.64,12.3,1,-1.94
 30/12/2018 10:30:00,10.64,12.3,1,-1.94
 30/12/2018 10:45:00,10.64,12.3,1,-1.94
 30/12/2018 11:00:00,10.64,12.3,1,-1.94
 30/12/2018 11:15:00,10.64,12.3,1,-1.94
 30/12/2018 11:30:00,10.64,12.3,1,-1.94
 30/12/2018 11:45:00,10.64,12.3,1,-1.94
 30/12/2018 12:00:00,10.64,12.3,1,-1.94
 30/12/2018 12:15:00,10.64,12.3,1,-1.94
 30/12/2018 12:30:00,10.64,12.3,1,-1.94
 30/12/2018 12:45:00,10.64,12.3,1,-1.94
 30/12/2018 13:00:00,10.64,12.3,1,-1.94
 30/12/2018 13:15:00,10.64,12.3,1,-1.94
 30/12/2018 13:30:00,10.64,12.3,1,-1.94
 30/12/2018 13:45:00,10.64,12.3,1,-1.94
 30/12/2018 14:00:00,10.64,12.3,1,-1.94
 30/12/2018 14:15:00,10.64,12.3,1,-1.94
 30/12/2018 14:30:00,10.64,12.3,1,-1.94
 30/12/2018 14:45:00,10.64,12.3,1,-1.94
 30/12/2018 15:00:00,10.64,12.3,1,-1.94
 30/12/2018 15:15:00,10.64,12.3,1,-1.94
 30/12/2018 15:30:00,10.64,12.3,1,-1.94
 30/12/2018 15:45:00,10.64,12.3,1,-1.94
 30/12/2018 16:00:00,10.64,12.3,1,-1.94
 30/12/2018 16:15:00,10.64,12.3,1,-1.94
 30/12/2018 16:30:00,10.64,12.3,1,-1.94
 30/12/2018 16:45:00,10.64,12.3,1,-1.94
 30/12/2018 17:00:00,10.64,12.3,1,-1.94
 30/12/2018 17:15:00,10.64,12.3,1,-1.94
 30/12/2018 17:30:00,10.64,12.3,1,-1.94
 30/12/2018 17:45:00,10.64,12.3,1,-1.94
 30/12/2018 18:00:00,10.64,12.3,1,-1.94
 30/12/2018 18:15:00,10.64,12.3,1,-1.94
 30/12/2018 18:30:00,10.64,12.3,1,-1.94
 30/12/2018 18:45:00,10.64,12.3,1,-1.94
 30/12/2018 19:00:00,10.64,12.3,1,-1.94
 30/12/2018 19:15:00,10.64,12.3,1,-1.94
 30/12/2018 19:30:00,10.64,12.3,1,-1.94
 30/12/2018 19:45:00,10.64,12.3,1,-1.94
 30/12/2018 20:00:00,10.64,12.3,1,-1.94
 30/12/2018 20:15:00,10.64,12.3,1,-1.94
 30/12/2018 20:30:00,10.64,12.3,1,-1.94
 30/12/2018 20:45:00,10.64,12.3,1,-1.94
 30/12/2018 21:00:00,10.64,12.3,1,-1.94
 30/12/2018 21:15:00,10.64,12.3,1,-1.94
 30/12/2018 21:30:00,10.64,12.3,1,-1.94
 30/12/2018 21:45:00,10.64,12.3,1,-1.94
 30/12/2018 22:00:00,10.64,12.3,1,-1.94
 30/12/2018 22:15:00,10.64,12.3,1,-1.94
 30/12/2018 22:30:00,10.64,12.3,1,-1.94
 30/12/2018 22:45:00,10.64,12.3,1,-1.94
 30/12/2018 23:00:00,10.64,12.3,1,-1.94
 30/12/2018 23:15:00,10.64,12.3,1,-1.94
 30/12/2018 23:30:00,10.64,12.3,1,-1.94
 30/12/2018 23:45:00,10.64,12.3,1,-1.94
 31/12/2018 00:00:00,10.64,12.3,1,-1.94
 31/12/2018 00:00:00,10.64,12.3,1,-1.94
 31/12/2018 00:15:00,10.64,12.3,1,-1.94
 31/12/2018 00:30:00,10.64,12.3,1,-1.94
 31/12/2018 00:45:00,10.64,12.3,1,-1.94
 31/12/2018 01:00:00,10.64,12.3,1,-1.94
 31/12/2018 01:15:00,10.64,12.3,1,-1.94
 31/12/2018 01:30:00,10.64,12.3,1,-1.94
 31/12/2018 01:45:00,10.64,12.3,1,-1.94
 31/12/2018 02:00:00,10.64,12.3,1,-1.94
 31/12/2018 02:15:00,10.64,12.3,1,-1.94
 31/12/2018 02:30:00,10.64,12.3,1,-1.94
 31/12/2018 02:45:00,10.64,12.3,1,-1.94
 31/12/2018 03:00:00,10.64,12.3,1,-1.94
 31/12/2018 03:15:00,10.64,12.3,1,-1.94
 31/12/2018 03:30:00,10.64,12.3,1,-1.94
 31/12/2018 03:45:00,10.64,12.3,1,-1.94
 31/12/2018 04:00:00,10.64,12.3,1,-1.94
 31/12/2018 04:15:00,10.64,12.3,1,-1.94
 31/12/2018 04:30:00,10.64,12.3,1,-1.94
 31/12/2018 04:45:00,10.64,12.3,1,-1.94
 31/12/2018 05:00:00,10.64,12.3,1,-1.94
 31/12/2018 05:15:00,10.64,12.3,1,-1.94
 31/12/2018 05:30:00,10.64,12.3,1,-1.94
 31/12/2018 05:45:00,10.64,12.3,1,-1.94
 31/12/2018 06:00:00,10.64,12.3,1,-1.94
 31/12/2018 06:15:00,10.64,12.3,1,-1.94
 31/12/2018 06:30:00,10.64,12.3,1,-1.94
 31/12/2018 06:45:00,10.64,12.3,1,-1.94
 31/12/2018 07:00:00,10.64,12.3,1,-1.94
 31/12/2018 07:15:00,10.64,12.3,1,-1.94
 31/12/2018 07:30:00,10.64,12.3,1,-1.94
 31/12/2018 07:45:00,10.64,12.3,1,-1.94
 31/12/2018 08:00:00,10.64,12.3,1,-1.94
 31/12/2018 08:15:00,10.64,12.3,1,-1.94
 31/12/2018 08:30:00,10.64,12.3,1,-1.94
 31/12/2018 08:45:00,10.64,12.3,1,-1.94
 31/12/2018 09:00:00,10.64,12.3,1,-1.94
 31/12/2018 09:15:00,10.64,12.3,1,-1.94
 31/12/2018 09:30:00,10.64,12.3,1,-1.94
 31/12/2018 09:45:00,10.64,12.3,1,-1.94
 31/12/2018 10:00:00,10.64,12.3,1,-1.94
 31/12/2018 10:15:00,10.64,12.3,1,-1.94
 31/12/2018 10:30:00,10.64,12.3,1,-1.94
 31/12/2018 10:45:00,10.64,12.3,1,-1.94
 31/12/2018 11:00:00,10.64,12.3,1,-1.94
 31/12/2018 11:15:00,10.64,12.3,1,-1.94
 31/12/2018 11:30:00,10.64,12.3,1,-1.94
 31/12/2018 11:45:00,10.64,12.3,1,-1.94
 31/12/2018 12:00:00,10.64,12.3,1,-1.94
 31/12/2018 12:15:00,10.64,12.3,1,-1.94
 31/12/2018 12:30:00,10.64,12.3,1,-1.94
 31/12/2018 12:45:00,10.64,12.3,1,-1.94
 31/12/2018 13:00:00,10.64,12.3,1,-1.94
 31/12/2018 13:15:00,10.64,12.3,1,-1.94
 31/12/2018 13:30:00,10.64,12.3,1,-1.94
 31/12/2018 13:45:00,10.64,12.3,1,-1.94
 31/12/2018 14:00:00,10.64,12.3,1,-1.94
 31/12/2018 14:15:00,10.64,12.3,1,-1.94
 31/12/2018 14:30:00,10.64,12.3,1,-1.94
 31/12/2018 14:45:00,10.64,12.3,1,-1.94
 31/12/2018 15:00:00,10.64,12.3,1,-1.94
 31/12/2018 15:15:00,10.64,12.3,1,-1.94
 31/12/2018 15:30:00,10.64,12.3,1,-1.94
 31/12/2018 15:45:00,10.64,12.3,1,-1.94
 31/12/2018 16:00:00,10.64,12.3,1,-1.94
 31/12/2018 16:15:00,10.64,12.3,1,-1.94
 31/12/2018 16:30:00,10.64,12.3,1,-1.94
 31/12/2018 16:45:00,10.64,12.3,1,-1.94
 31/12/2018 17:00:00,10.64,12.3,1,-1.94
 31/12/2018 17:15:00,10.64,12.3,1,-1.94
 31/12/2018 17:30:00,10.64,12.3,1,-1.94
 31/12/2018 17:45:00,10.64,12.3,1,-1.94
 31/12/2018 18:00:00,10.64,12.3,1,-1.94
 31/12/2018 18:15:00,10.64,12.3,1,-1.94
 31/12/2018 18:30:00,10.64,12.3,1,-1.94
 31/12/2018 18:45:00,10.64,12.3,1,-1.94
 31/12/2018 19:00:00,10.64,12.3,1,-1.94
 31/12/2018 19:15:00,10.64,12.3,1,-1.94
 31/12/2018 19:30:00,10.64,12.3,1,-1.94
 31/12/2018 19:45:00,10.64,12.3,1,-1.94
 31/12/2018 20:00:00,10.64,12.3,1,-1.94
 31/12/2018 20:15:00,10.64,12.3,1,-1.94
 31/12/2018 20:30:00,10.64,12.3,1,-1.94
 31/12/2018 20:45:00,10.64,12.3,1,-1.94
 31/12/2018 21:00:00,10.64,12.3,1,-1.94
 31/12/2018 21:15:00,10.64,12.3,1,-1.94
 31/12/2018 21:30:00,10.64,12.3,1,-1.94
 31/12/2018 21:45:00,10.64,12.3,1,-1.94
 31/12/2018 22:00:00,10.64,12.3,1,-1.94
 31/12/2018 22:15:00,10.64,12.3,1,-1.94
 31/12/2018 22:30:00,10.64,12.3,1,-1.94
 31/12/2018 22:45:00,10.64,12.3,1,-1.94
 31/12/2018 23:00:00,10.64,12.3,1,-1.94
 31/12/2018 23:15:00,10.64,12.3,1,-1.94
 31/12/2018 23:30:00,10.64,12.3,1,-1.94
 31/12/2018 23:45:00,10.64,12.3,1,-1.94
 01/01/2019 00:00:00,10.64,12.3,1,-1.94
 01/01/2019 00:15:00,10.64,12.3,1,-1.94
 01/01/2019 00:30:00,10.64,12.3,1,-1.94
 01/01/2019 00:45:00,10.64,12.3,1,-1.94
 01/01/2019 01:00:00,10.64,12.3,1,-1.94
 01/01/2019 01:15:00,10.64,12.3,1,-1.94
 01/01/2019 01:30:00,10.64,12.3,1,-1.94
 01/01/2019 01:45:00,10.64,12.3,1,-1.94
 01/01/2019 02:00:00,10.64,12.3,1,-1.94
 01/01/2019 02:15:00,10.64,12.3,1,-1.94
 01/01/2019 02:30:00,10.64,12.3,1,-1.94
 01/01/2019 02:45:00,10.64,12.3,1,-1.94
 01/01/2019 03:00:00,10.64,12.3,1,-1.94
 01/01/2019 03:15:00,10.64,12.3,1,-1.94
 01/01/2019 03:30:00,10.64,12.3,1,-1.94
 01/01/2019 03:45:00,10.64,12.3,1,-1.94
 01/01/2019 04:00:00,10.64,12.3,1,-1.94
 01/01/2019 04:15:00,10.64,12.3,1,-1.94
 01/01/2019 04:30:00,10.64,12.3,1,-1.94
 01/01/2019 04:45:00,10.64,12.3,1,-1.94
 01/01/2019 05:00:00,10.64,12.3,1,-1.94
 01/01/2019 05:15:00,10.64,12.3,1,-1.94
 01/01/2019 05:30:00,10.64,12.3,1,-1.94
 01/01/2019 05:45:00,10.64,12.3,1,-1.94
 01/01/2019 06:00:00,10.64,12.3,1,-1.94
 01/01/2019 06:15:00,10.64,12.3,1,-1.94
 01/01/2019 06:30:00,10.64,12.3,1,-1.94
 01/01/2019 06:45:00,10.64,12.3,1,-1.94
 01/01/2019 07:00:00,10.64,12.3,1,-1.94
 01/01/2019 07:15:00,10.64,12.3,1,-1.94
 01/01/2019 07:30:00,10.64,12.3,1,-1.94
 01/01/2019 07:45:00,10.64,12.3,1,-1.94
 01/01/2019 08:00:00,10.64,12.3,1,-1.94
 01/01/2019 08:15:00,10.64,12.3,1,-1.94
 01/01/2019 08:30:00,10.64,12.3,1,-1.94
 01/01/2019 08:45:00,10.64,12.3,1,-1.94
 01/01/2019 09:00:00,10.64,12.3,1,-1.94
 01/01/2019 09:15:00,10.64,12.3,1,-1.94
 01/01/2019 09:30:00,10.64,12.3,1,-1.94
 01/01/2019 09:45:00,10.64,12.3,1,-1.94
 01/01/2019 10:00:00,10.64,12.3,1,-1.94
 01/01/2019 10:15:00,10.64,12.3,1,-1.94
 01/01/2019 10:30:00,10.64,12.3,1,-1.94
 01/01/2019 10:45:00,10.64,12.3,1,-1.94
 01/01/2019 11:00:00,10.64,12.3,1,-1.94
 01/01/2019 11:15:00,10.64,12.3,1,-1.94
 01/01/2019 11:30:00,10.64,12.3,1,-1.94
 01/01/2019 11:45:00,10.64,12.3,1,-1.94
 01/01/2019 12:00:00,10.64,12.3,1,-1.94
 01/01/2019 12:15:00,10.64,12.3,1,-1.94
 01/01/2019 12:30:00,10.64,12.3,1,-1.94
 01/01/2019 12:45:00,10.64,12.3,1,-1.94
 01/01/2019 13:00:00,10.64,12.3,1,-1.94
 01/01/2019 13:15:00,10.64,12.3,1,-1.94
 01/01/2019 13:30:00,10.64,12.3,1,-1.94
 01/01/2019 13:45:00,10.64,12.3,1,-1.94
 01/01/2019 14:00:00,10.64,12.3,1,-1.94
 01/01/2019 14:15:00,10.64,12.3,1,-1.94
 01/01/2019 14:30:00,10.64,12.3,1,-1.94
 01/01/2019 14:45:00,10.64,12.3,1,-1.94
 01/01/2019 15:00:00,10.64,12.3,1,-1.94
 01/01/2019 15:15:00,10.64,12.3,1,-1.94
 01/01/2019 15:30:00,10.64,12.3,1,-1.94
 01/01/2019 15:45:00,10.64,12.3,1,-1.94
 01/01/2019 16:00:00,10.64,12.3,1,-1.94
 01/01/2019 16:15:00,10.64,12.3,1,-1.94
 01/01/2019 16:30:00,10.64,12.3,1,-1.94
 01/01/2019 16:45:00,10.64,12.3,1,-1.94
 01/01/2019 17:00:00,10.64,12.3,1,-1.94
 01/01/2019 17:15:00,10.64,12.3,1,-1.94
 01/01/2019 17:30:00,10.64,12.3,1,-1.94
 01/01/2019 17:45:00,10.64,12.3,1,-1.94
 01/01/2019 18:00:00,10.64,12.3,1,-1.94
 01/01/2019 18:15:00,10.64,12.3,1,-1.94
 01/01/2019 18:30:00,10.64,12.3,1,-1.94
 01/01/2019 18:45:00,10.64,12.3,1,-1.94
 01/01/2019 19:00:00,10.64,12.3,1,-1.94
 01/01/2019 19:15:00,10.64,12.3,1,-1.94
 01/01/2019 19:30:00,10.64,12.3,1,-1.94
 01/01/2019 19:45:00,10.64,12.3,1,-1.94
 01/01/2019 20:00:00,10.64,12.3,1,-1.94
 01/01/2019 20:15:00,10.64,12.3,1,-1.94
 01/01/2019 20:30:00,10.64,12.3,1,-1.94
 01/01/2019 20:45:00,10.64,12.3,1,-1.94
 01/01/2019 21:00:00,10.64,12.3,1,-1.94
 01/01/2019 21:15:00,10.64,12.3,1,-1.94
 01/01/2019 21:30:00,10.64,12.3,1,-1.94
 01/01/2019 21:45:00,10.64,12.3,1,-1.94
 01/01/2019 22:00:00,10.64,12.3,1,-1.94
 01/01/2019 22:15:00,10.64,12.3,1,-1.94
 01/01/2019 22:30:00,10.64,12.3,1,-1.94
 01/01/2019 22:45:00,10.64,12.3,1,-1.94
 01/01/2019 23:00:00,10.64,12.3,1,-1.94
 01/01/2019 23:15:00,10.64,12.3,1,-1.94
 01/01/2019 23:30:00,10.64,12.3,1,-1.94
 01/01/2019 23:45:00,10.64,12.3,1,-1.94
 02/01/2019 00:00:00,10.64,12.3,1,-1.94
 02/01/2019 00:15:00,10.64,12.3,1,-1.94
 02/01/2019 00:30:00,10.64,12.3,1,-1.94
 02/01/2019 00:45:00,10.64,12.3,1,-1.94
 02/01/2019 01:00:00,10.64,12.3,1,-1.94
 02/01/2019 01:15:00,10.64,12.3,1,-1.94
 02/01/2019 01:30:00,10.64,12.3,1,-1.94
 02/01/2019 01:45:00,10.64,12.3,1,-1.94
 02/01/2019 02:00:00,10.64,12.3,1,-1.94
 02/01/2019 02:15:00,10.64,12.3,1,-1.94
 02/01/2019 02:30:00,10.64,12.3,1,-1.94
 02/01/2019 02:45:00,10.64,12.3,1,-1.94
 02/01/2019 03:00:00,10.64,12.3,1,-1.94
 02/01/2019 03:15:00,10.64,12.3,1,-1.94
 02/01/2019 03:30:00,10.64,12.3,1,-1.94
 02/01/2019 03:45:00,10.64,12.3,1,-1.94
 02/01/2019 04:00:00,10.64,12.3,1,-1.94
 02/01/2019 04:15:00,10.64,12.3,1,-1.94
 02/01/2019 04:30:00,10.64,12.3,1,-1.94
 02/01/2019 04:45:00,10.64,12.3,1,-1.94
 02/01/2019 05:00:00,10.64,12.3,1,-1.94
 02/01/2019 05:15:00,10.64,12.3,1,-1.94
 02/01/2019 05:30:00,10.64,12.3,1,-1.94
 02/01/2019 05:45:00,10.64,12.3,1,-1.94
 02/01/2019 06:00:00,10.64,12.3,1,-1.94
