DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 02/01/2019 06:15:00,10.64,12.3,1,-1.94
 02/01/2019 06:30:00,10.64,12.3,1,-1.94
 02/01/2019 06:45:00,10.64,12.3,1,-1.94
 02/01/2019 07:00:00,10.64,12.3,1,-1.94
 02/01/2019 07:15:00,10.64,12.3,1,-1.94
 02/01/2019 07:30:00,10.64,12.3,1,-1.94
 02/01/2019 07:45:00,10.64,12.3,1,-1.94
 02/01/2019 08:00:00,10.64,12.3,1,-1.94
 02/01/2019 08:15:00,10.64,12.3,1,-1.94
 02/01/2019 08:30:00,10.64,12.3,1,-1.94
 02/01/2019 08:45:00,10.64,12.3,1,-1.94
 02/01/2019 09:00:00,10.64,12.3,1,-1.94
 02/01/2019 09:15:00,10.64,12.3,1,-1.94
 02/01/2019 09:30:00,10.64,12.3,1,-1.94
 02/01/2019 09:45:00,10.64,12.3,1,-1.94
 02/01/2019 10:00:00,10.64,12.3,1,-1.94
 02/01/2019 10:15:00,10.64,12.3,1,-1.94
 02/01/2019 10:30:00,10.64,12.3,1,-1.94
 02/01/2019 10:45:00,10.64,12.3,1,-1.94
 02/01/2019 11:00:00,10.64,12.3,1,-1.94
 02/01/2019 11:15:00,10.64,12.3,1,-1.94
 02/01/2019 11:30:00,10.64,12.3,1,-1.94
 02/01/2019 11:45:00,10.64,12.3,1,-1.94
 02/01/2019 12:00:00,10.64,12.3,1,-1.94
 02/01/2019 12:15:00,10.64,12.3,1,-1.94
 02/01/2019 12:30:00,10.64,12.3,1,-1.94
 02/01/2019 12:45:00,10.64,12.3,1,-1.94
 02/01/2019 13:00:00,10.64,12.3,1,-1.94
 02/01/2019 13:15:00,10.64,12.3,1,-1.94
 02/01/2019 13:30:00,10.64,12.3,1,-1.94
 02/01/2019 13:45:00,10.64,12.3,1,-1.94
 02/01/2019 14:00:00,10.64,12.3,1,-1.94
 02/01/2019 14:15:00,10.64,12.3,1,-1.94
 02/01/2019 14:30:00,10.64,12.3,1,-1.94
 02/01/2019 14:45:00,10.64,12.3,1,-1.94
 02/01/2019 15:00:00,10.64,12.3,1,-1.94
 02/01/2019 15:15:00,10.64,12.3,1,-1.94
 02/01/2019 15:30:00,10.64,12.3,1,-1.94
 02/01/2019 15:45:00,10.64,12.3,1,-1.94
 02/01/2019 16:00:00,10.64,12.3,1,-1.94
 02/01/2019 16:15:00,10.64,12.3,1,-1.94
 02/01/2019 16:30:00,10.64,12.3,1,-1.94
 02/01/2019 16:45:00,10.64,12.3,1,-1.94
 02/01/2019 17:00:00,10.64,12.3,1,-1.94
 02/01/2019 17:15:00,10.64,12.3,1,-1.94
 02/01/2019 17:30:00,10.64,12.3,1,-1.94
 02/01/2019 17:45:00,10.64,12.3,1,-1.94
 02/01/2019 18:00:00,10.64,12.3,1,-1.94
 02/01/2019 18:15:00,10.64,12.3,1,-1.94
 02/01/2019 18:30:00,10.64,12.3,1,-1.94
 02/01/2019 18:45:00,10.64,12.3,1,-1.94
 02/01/2019 19:00:00,10.64,12.3,1,-1.94
 02/01/2019 19:15:00,10.64,12.3,1,-1.94
 02/01/2019 19:30:00,10.64,12.3,1,-1.94
 02/01/2019 19:45:00,10.64,12.3,1,-1.94
 02/01/2019 20:00:00,10.64,12.3,1,-1.94
 02/01/2019 20:15:00,10.64,12.3,1,-1.94
 02/01/2019 20:30:00,10.64,12.3,1,-1.94
 02/01/2019 20:45:00,10.64,12.3,1,-1.94
 02/01/2019 21:00:00,10.64,12.3,1,-1.94
 02/01/2019 21:15:00,10.64,12.3,1,-1.94
 02/01/2019 21:30:00,10.64,12.3,1,-1.94
 02/01/2019 21:45:00,10.64,12.3,1,-1.94
 02/01/2019 22:00:00,10.64,12.3,1,-1.94
 02/01/2019 22:15:00,10.64,12.3,1,-1.94
 02/01/2019 22:30:00,10.64,12.3,1,-1.94
 02/01/2019 22:45:00,10.64,12.3,1,-1.94
 02/01/2019 23:00:00,10.64,12.3,1,-1.94
 02/01/2019 23:15:00,10.64,12.3,1,-1.94
 02/01/2019 23:30:00,10.64,12.3,1,-1.94
 02/01/2019 23:45:00,10.64,12.3,1,-1.94
 03/01/2019 00:00:00,10.64,12.3,1,-1.94
 03/01/2019 00:15:00,10.64,12.3,1,-1.94
 03/01/2019 00:30:00,10.64,12.3,1,-1.94
 03/01/2019 00:45:00,10.64,12.3,1,-1.94
 03/01/2019 01:00:00,10.64,12.3,1,-1.94
 03/01/2019 01:15:00,10.64,12.3,1,-1.94
 03/01/2019 01:30:00,10.64,12.3,1,-1.94
 03/01/2019 01:45:00,10.64,12.3,1,-1.94
 03/01/2019 02:00:00,10.64,12.3,1,-1.94
 03/01/2019 02:15:00,10.64,12.3,1,-1.94
 03/01/2019 02:30:00,10.64,12.3,1,-1.94
 03/01/2019 02:45:00,10.64,12.3,1,-1.94
 03/01/2019 03:00:00,10.64,12.3,1,-1.94
 03/01/2019 03:15:00,10.64,12.3,1,-1.94
 03/01/2019 03:30:00,10.64,12.3,1,-1.94
 03/01/2019 03:45:00,10.64,12.3,1,-1.94
 03/01/2019 04:00:00,10.64,12.3,1,-1.94
 03/01/2019 04:15:00,10.64,12.3,1,-1.94
 03/01/2019 04:30:00,10.64,12.3,1,-1.94
 03/01/2019 04:45:00,10.64,12.3,1,-1.94
 03/01/2019 05:00:00,10.64,12.3,1,-1.94
 03/01/2019 05:15:00,10.64,12.3,1,-1.94
 03/01/2019 05:30:00,10.64,12.3,1,-1.94
 03/01/2019 05:45:00,10.64,12.3,1,-1.94
 03/01/2019 06:00:00,10.64,12.3,1,-1.94
 03/01/2019 06:15:00,10.64,12.3,1,-1.94
 03/01/2019 06:30:00,10.64,12.3,1,-1.94
 03/01/2019 06:45:00,10.64,12.3,1,-1.94
 03/01/2019 07:00:00,10.64,12.3,1,-1.94
 03/01/2019 07:15:00,10.64,12.3,1,-1.94
 03/01/2019 07:30:00,10.64,12.3,1,-1.94
 03/01/2019 07:45:00,10.64,12.3,1,-1.94
 03/01/2019 08:00:00,10.64,12.3,1,-1.94
 03/01/2019 08:15:00,10.64,12.3,1,-1.94
 03/01/2019 08:30:00,10.64,12.3,1,-1.94
 03/01/2019 08:45:00,10.64,12.3,1,-1.94
 03/01/2019 09:00:00,10.64,12.3,1,-1.94
 03/01/2019 09:15:00,10.64,12.3,1,-1.94
 03/01/2019 09:30:00,10.64,12.3,1,-1.94
 03/01/2019 09:45:00,10.64,12.3,1,-1.94
 03/01/2019 10:00:00,10.64,12.3,1,-1.94
 03/01/2019 10:15:00,10.64,12.3,1,-1.94
 03/01/2019 10:30:00,10.64,12.3,1,-1.94
 03/01/2019 10:45:00,10.64,12.3,1,-1.94
 03/01/2019 11:00:00,10.64,12.3,1,-1.94
 03/01/2019 11:15:00,10.64,12.3,1,-1.94
 03/01/2019 11:30:00,10.64,12.3,1,-1.94
 03/01/2019 11:45:00,10.64,12.3,1,-1.94
 03/01/2019 12:00:00,10.64,12.3,1,-1.94
 03/01/2019 12:15:00,10.68,12.3,1,-2.02
 03/01/2019 12:30:00,10.8,12.3,1,-2.02
 03/01/2019 12:45:00,10.83,12.3,1,-2.08
 03/01/2019 13:00:00,10.84,12.3,1,-2.2
 03/01/2019 13:15:00,10.79,12.3,1,-2.27
 03/01/2019 13:30:00,10.75,12.3,1,-2.28
 03/01/2019 13:45:00,10.72,12.3,1,-2.21
 03/01/2019 14:00:00,10.72,12.3,1,-2.31
 03/01/2019 14:15:00,10.71,12.3,1,-2.36
 03/01/2019 14:30:00,10.69,12.3,1,-2.39
 03/01/2019 14:45:00,10.71,12.3,1,-2.4
 03/01/2019 15:00:00,10.74,12.3,1,-2.45
 03/01/2019 15:15:00,10.72,12.3,1,-2.5
 03/01/2019 15:30:00,10.71,12.3,1,-2.54
 03/01/2019 15:45:00,10.7,12.3,1,-2.59
 03/01/2019 16:00:00,10.69,12.3,1,-2.64
 03/01/2019 16:15:00,10.69,12.3,1,-2.83
 03/01/2019 16:30:00,10.65,12.3,1,-3.03
 03/01/2019 16:45:00,10.59,12.3,1,-3.36
 03/01/2019 17:00:00,10.58,12.3,1,-3.43
 03/01/2019 17:15:00,10.65,12.3,1,-3.72
 03/01/2019 17:30:00,10.61,12.3,1,-3.78
 03/01/2019 17:45:00,10.62,12.3,1,-3.84
 03/01/2019 18:00:00,10.62,12.3,1,-4.02
 03/01/2019 18:15:00,10.61,12.3,1,-4.16
 03/01/2019 18:30:00,10.63,12.3,1,-4.06
 03/01/2019 18:45:00,10.62,12.3,1,-4.04
 03/01/2019 19:00:00,10.65,12.3,1,-3.97
 03/01/2019 19:15:00,10.68,12.3,1,-3.86
 03/01/2019 19:30:00,10.71,12.3,1,-3.66
 03/01/2019 19:45:00,10.76,12.3,1,-3.54
 03/01/2019 20:00:00,10.79,12.3,1,-3.37
 03/01/2019 20:15:00,10.78,12.3,1,-3.34
 03/01/2019 20:30:00,10.82,12.3,1,-3.26
 03/01/2019 20:45:00,10.81,12.3,1,-3.12
 03/01/2019 21:00:00,10.77,12.3,1,-2.98
 03/01/2019 21:15:00,10.77,12.3,1,-3.01
 03/01/2019 21:30:00,10.78,12.3,1,-2.9
 03/01/2019 21:45:00,10.79,12.3,1,-2.76
 03/01/2019 22:00:00,10.82,12.3,1,-2.62
 03/01/2019 22:15:00,10.84,12.3,1,-2.5
 03/01/2019 22:30:00,10.86,12.3,1,-2.33
 03/01/2019 22:45:00,10.77,12.3,1,-2.2
 03/01/2019 23:00:00,10.79,12.3,1,-2.08
 03/01/2019 23:15:00,10.74,12.3,1,-2.14
 03/01/2019 23:30:00,10.71,12.3,1,-2.04
 03/01/2019 23:45:00,10.7,12.3,1,-1.94
 04/01/2019 00:00:00,10.69,12.3,1,-1.93
 04/01/2019 00:15:00,10.68,12.3,1,-2.36
 04/01/2019 00:30:00,10.7,12.3,1,-2.6
 04/01/2019 00:45:00,10.64,12.3,1,-2.73
 04/01/2019 01:00:00,10.68,12.3,1,-2.67
 04/01/2019 01:15:00,10.7,12.3,1,-2.53
 04/01/2019 01:30:00,10.73,12.3,1,-2.44
 04/01/2019 01:45:00,10.73,12.3,1,-2.41
 04/01/2019 02:00:00,10.76,12.3,1,-2.42
 04/01/2019 02:15:00,10.73,12.3,1,-2.64
 04/01/2019 02:30:00,10.74,12.3,1,-2.6
 04/01/2019 02:45:00,10.74,12.3,1,-2.62
 04/01/2019 03:00:00,10.76,12.3,1,-2.6
 04/01/2019 03:15:00,10.78,12.3,1,-2.51
 04/01/2019 03:30:00,10.79,12.3,1,-2.61
 04/01/2019 03:45:00,10.83,12.3,1,-2.59
 04/01/2019 04:00:00,10.87,12.3,1,-2.48
 04/01/2019 04:15:00,10.86,12.3,1,-2.41
 04/01/2019 04:30:00,10.87,12.3,1,-2.35
 04/01/2019 04:45:00,10.88,12.3,1,-2.35
 04/01/2019 05:00:00,10.89,12.3,1,-2.28
 04/01/2019 05:15:00,10.86,12.3,1,-2.3
 04/01/2019 05:30:00,10.83,12.3,1,-2.3
 04/01/2019 05:45:00,10.81,12.3,1,-2.34
 04/01/2019 06:00:00,10.78,12.3,1,-2.38
 04/01/2019 06:15:00,10.72,12.3,1,-2.54
 04/01/2019 06:30:00,10.71,12.3,1,-2.66
 04/01/2019 06:45:00,10.68,12.3,1,-2.74
 04/01/2019 07:00:00,10.64,12.3,1,-2.79
 04/01/2019 07:15:00,10.7,12.3,1,-2.86
 04/01/2019 07:30:00,10.81,12.3,1,-2.78
 04/01/2019 07:45:00,10.81,12.3,1,-2.79
 04/01/2019 08:00:00,10.83,12.3,1,-2.87
 04/01/2019 08:15:00,10.78,12.3,1,-2.88
 04/01/2019 08:30:00,10.74,12.3,1,-2.9
 04/01/2019 08:45:00,10.76,12.3,1,-2.85
 04/01/2019 09:00:00,10.77,12.3,1,-2.67
 04/01/2019 09:15:00,10.76,12.3,1,-2.37
 04/01/2019 09:30:00,10.77,12.3,1,-2.27
 04/01/2019 09:45:00,10.77,12.3,1,-2.56
 04/01/2019 10:00:00,10.78,12.3,1,-2.45
 04/01/2019 10:15:00,10.82,12.3,1,-2.38
 04/01/2019 10:30:00,10.83,12.3,1,-2.35
 04/01/2019 10:45:00,10.81,12.3,1,-2.46
 04/01/2019 11:00:00,10.83,12.3,1,-2.25
 04/01/2019 11:15:00,10.84,12.3,1,-2.07
 04/01/2019 11:30:00,10.88,12.3,1,-1.63
 04/01/2019 11:45:00,10.91,12.3,1,-1.45
 04/01/2019 12:00:00,10.92,12.3,1,-1.52
 04/01/2019 12:15:00,10.91,12.3,1,-1.61
 04/01/2019 12:30:00,10.91,12.3,1,-1.84
 04/01/2019 12:45:00,10.93,12.3,1,-1.96
 04/01/2019 13:00:00,10.9,12.3,1,-1.98
 04/01/2019 13:15:00,10.81,12.3,1,-1.98
 04/01/2019 13:30:00,10.82,12.3,1,-2.04
 04/01/2019 13:45:00,10.83,12.3,1,-2.05
 04/01/2019 14:00:00,10.83,12.3,1,-2.05
 04/01/2019 14:15:00,10.83,12.3,1,-2.06
 04/01/2019 14:30:00,10.84,12.3,1,-2.04
 04/01/2019 14:45:00,10.84,12.3,1,-2.11
 04/01/2019 15:00:00,10.84,12.3,1,-2.13
 04/01/2019 15:15:00,10.84,12.3,1,-2.21
 04/01/2019 15:30:00,10.81,12.3,1,-2.34
 04/01/2019 15:45:00,10.79,12.3,1,-2.52
 04/01/2019 16:00:00,10.77,12.3,1,-2.53
 04/01/2019 16:15:00,10.77,12.3,1,-2.71
 04/01/2019 16:30:00,10.73,12.3,1,-2.9
 04/01/2019 16:45:00,10.67,12.3,1,-3.15
 04/01/2019 17:00:00,10.59,12.3,1,-3.36
 04/01/2019 17:15:00,10.6,12.3,1,-3.57
 04/01/2019 17:30:00,10.62,12.3,1,-3.75
 04/01/2019 17:45:00,10.63,12.3,1,-3.79
 04/01/2019 18:00:00,10.65,12.3,1,-3.89
 04/01/2019 18:15:00,10.64,12.3,1,-4.0
 04/01/2019 18:30:00,10.67,12.3,1,-4.01
 04/01/2019 18:45:00,10.68,12.3,1,-3.88
 04/01/2019 19:00:00,10.66,12.3,1,-3.77
 04/01/2019 19:15:00,10.68,12.3,1,-3.75
 04/01/2019 19:30:00,10.74,12.3,1,-3.62
 04/01/2019 19:45:00,10.78,12.3,1,-3.58
 04/01/2019 20:00:00,10.79,12.3,1,-3.39
 04/01/2019 20:15:00,10.75,12.3,1,-3.24
 04/01/2019 20:30:00,10.72,12.3,1,-3.15
 04/01/2019 20:45:00,10.69,12.3,1,-3.09
 04/01/2019 21:00:00,10.71,12.3,1,-3.0
 04/01/2019 21:15:00,10.69,12.3,1,-2.97
 04/01/2019 21:30:00,10.73,12.3,1,-2.92
 04/01/2019 21:45:00,10.8,12.3,1,-2.79
 04/01/2019 22:00:00,10.83,12.3,1,-2.64
 04/01/2019 22:15:00,10.85,12.3,1,-2.53
 04/01/2019 22:30:00,10.84,12.3,1,-2.41
 04/01/2019 22:45:00,10.7,12.3,1,-2.25
 04/01/2019 23:00:00,10.7,12.3,1,-2.11
 04/01/2019 23:15:00,10.72,12.3,1,-2.21
 04/01/2019 23:30:00,10.74,12.3,1,-2.08
 04/01/2019 23:45:00,10.78,12.3,1,-2.03
 05/01/2019 00:00:00,10.78,12.3,1,-1.99
 05/01/2019 00:15:00,10.74,12.3,1,-2.24
 05/01/2019 00:30:00,10.74,12.3,1,-2.24
 05/01/2019 00:45:00,10.74,12.3,1,-2.24
 05/01/2019 01:00:00,10.74,12.3,1,-2.24
 05/01/2019 01:15:00,10.74,12.3,1,-2.24
 05/01/2019 01:30:00,10.74,12.3,1,-2.24
 05/01/2019 01:45:00,10.74,12.3,1,-2.24
 05/01/2019 02:00:00,10.74,12.3,1,-2.24
 05/01/2019 02:15:00,10.74,12.3,1,-2.24
 05/01/2019 02:30:00,10.74,12.3,1,-2.24
 05/01/2019 02:45:00,10.74,12.3,1,-2.24
 05/01/2019 03:00:00,10.74,12.3,1,-2.24
 05/01/2019 03:15:00,10.74,12.3,1,-2.24
 05/01/2019 03:30:00,10.74,12.3,1,-2.24
 05/01/2019 03:45:00,10.74,12.3,1,-2.24
 05/01/2019 04:00:00,10.74,12.3,1,-2.24
 05/01/2019 04:15:00,10.74,12.3,1,-2.24
 05/01/2019 04:30:00,10.74,12.3,1,-2.24
 05/01/2019 04:45:00,10.74,12.3,1,-2.24
 05/01/2019 05:00:00,10.74,12.3,1,-2.24
 05/01/2019 05:15:00,10.74,12.3,1,-2.24
 05/01/2019 05:30:00,10.74,12.3,1,-2.24
 05/01/2019 05:45:00,10.74,12.3,1,-2.24
 05/01/2019 06:00:00,10.74,12.3,1,-2.24
 05/01/2019 06:15:00,10.74,12.3,1,-2.24
 05/01/2019 06:30:00,10.74,12.3,1,-2.24
 05/01/2019 06:45:00,10.74,12.3,1,-2.24
 05/01/2019 07:00:00,10.74,12.3,1,-2.24
 05/01/2019 07:15:00,10.74,12.3,1,-2.24
 05/01/2019 07:30:00,10.74,12.3,1,-2.24
 05/01/2019 07:45:00,10.74,12.3,1,-2.24
 05/01/2019 08:00:00,10.74,12.3,1,-2.24
 05/01/2019 08:15:00,10.74,12.3,1,-2.24
 05/01/2019 08:30:00,10.74,12.3,1,-2.24
 05/01/2019 08:45:00,10.74,12.3,1,-2.24
 05/01/2019 09:00:00,10.74,12.3,1,-2.24
 05/01/2019 09:15:00,10.74,12.3,1,-2.24
 05/01/2019 09:30:00,10.74,12.3,1,-2.24
 05/01/2019 09:45:00,10.74,12.3,1,-2.24
 05/01/2019 10:00:00,10.74,12.3,1,-2.24
 05/01/2019 10:15:00,10.74,12.3,1,-2.24
 05/01/2019 10:30:00,10.74,12.3,1,-2.24
 05/01/2019 10:45:00,10.74,12.3,1,-2.28
 05/01/2019 11:00:00,10.81,12.3,1,-2.83
 05/01/2019 11:15:00,10.81,12.3,1,-2.69
 05/01/2019 11:30:00,10.81,12.3,1,-2.76
 05/01/2019 11:45:00,10.81,12.3,1,-2.69
 05/01/2019 12:00:00,10.82,12.3,1,-2.83
 05/01/2019 12:15:00,10.8,12.3,1,-3.09
 05/01/2019 12:30:00,10.81,12.3,1,-3.04
 05/01/2019 12:45:00,10.83,12.3,1,-2.97
 05/01/2019 13:00:00,10.83,12.3,1,-3.06
 05/01/2019 13:15:00,10.83,12.3,1,-3.01
 05/01/2019 13:30:00,10.87,12.3,1,-2.61
 05/01/2019 13:45:00,10.87,12.3,1,-2.46
 05/01/2019 14:00:00,10.86,12.3,1,-2.55
 05/01/2019 14:15:00,10.86,12.3,1,-2.46
 05/01/2019 14:30:00,10.87,12.3,1,-2.41
 05/01/2019 14:45:00,10.88,12.3,1,-2.4
 05/01/2019 15:00:00,10.89,12.3,1,-2.45
 05/01/2019 15:15:00,10.86,12.3,1,-2.56
 05/01/2019 15:30:00,10.86,12.3,1,-2.59
 05/01/2019 15:45:00,10.86,12.3,1,-2.62
 05/01/2019 16:00:00,10.84,12.3,1,-2.77
 05/01/2019 16:15:00,10.8,12.3,1,-2.83
 05/01/2019 16:30:00,10.73,12.3,1,-3.08
 05/01/2019 16:45:00,10.67,12.3,1,-3.3
 05/01/2019 17:00:00,10.64,12.3,1,-3.37
 05/01/2019 17:15:00,10.62,12.3,1,-3.6
 05/01/2019 17:30:00,10.71,12.3,1,-3.76
 05/01/2019 17:45:00,10.72,12.3,1,-3.84
 05/01/2019 18:00:00,10.71,12.3,1,-3.87
 05/01/2019 18:15:00,10.75,12.3,1,-3.92
 05/01/2019 18:30:00,10.74,12.3,1,-3.84
 05/01/2019 18:45:00,10.69,12.3,1,-3.77
 05/01/2019 19:00:00,10.67,12.3,1,-3.61
 05/01/2019 19:15:00,10.7,12.3,1,-3.6
 05/01/2019 19:30:00,10.75,12.3,1,-3.46
 05/01/2019 19:45:00,10.76,12.3,1,-3.26
 05/01/2019 20:00:00,10.78,12.3,1,-3.25
 05/01/2019 20:15:00,10.78,12.3,1,-3.16
 05/01/2019 20:30:00,10.79,12.3,1,-3.02
 05/01/2019 20:45:00,10.79,12.3,1,-2.89
 05/01/2019 21:00:00,10.78,12.3,1,-2.85
 05/01/2019 21:15:00,10.8,12.3,1,-2.78
 05/01/2019 21:30:00,10.83,12.3,1,-2.8
 05/01/2019 21:45:00,10.8,12.3,1,-2.68
 05/01/2019 22:00:00,10.82,12.3,1,-2.6
 05/01/2019 22:15:00,10.87,12.3,1,-2.5
 05/01/2019 22:30:00,10.86,12.3,1,-2.35
 05/01/2019 22:45:00,10.87,12.3,1,-2.22
 05/01/2019 23:00:00,10.79,12.3,1,-2.11
 05/01/2019 23:15:00,10.75,12.3,1,-2.11
 05/01/2019 23:30:00,10.71,12.3,1,-1.98
 05/01/2019 23:45:00,10.67,12.3,1,-1.98
 06/01/2019 00:00:00,10.68,12.3,1,-1.98
 06/01/2019 00:15:00,10.65,12.3,1,-2.44
 06/01/2019 00:30:00,10.67,12.3,1,-2.61
 06/01/2019 00:45:00,10.66,12.3,1,-2.74
 06/01/2019 01:00:00,10.7,12.3,1,-2.71
 06/01/2019 01:15:00,10.72,12.3,1,-2.57
 06/01/2019 01:30:00,10.76,12.3,1,-2.45
 06/01/2019 01:45:00,10.77,12.3,1,-2.48
 06/01/2019 02:00:00,10.79,12.3,1,-2.58
 06/01/2019 02:15:00,10.77,12.3,1,-2.66
 06/01/2019 02:30:00,10.79,12.3,1,-2.68
 06/01/2019 02:45:00,10.79,12.3,1,-2.68
 06/01/2019 03:00:00,10.81,12.3,1,-2.68
 06/01/2019 03:15:00,10.82,12.3,1,-2.58
 06/01/2019 03:30:00,10.83,12.3,1,-2.58
 06/01/2019 03:45:00,10.85,12.3,1,-2.54
 06/01/2019 04:00:00,10.87,12.3,1,-2.54
 06/01/2019 04:15:00,10.85,12.3,1,-2.51
 06/01/2019 04:30:00,10.88,12.3,1,-2.38
 06/01/2019 04:45:00,10.88,12.3,1,-2.28
 06/01/2019 05:00:00,10.89,12.3,1,-2.27
 06/01/2019 05:15:00,10.88,12.3,1,-2.14
 06/01/2019 05:30:00,10.87,12.3,1,-2.22
 06/01/2019 05:45:00,10.86,12.3,1,-2.24
 06/01/2019 06:00:00,10.86,12.3,1,-2.24
 06/01/2019 06:15:00,10.84,12.3,1,-2.32
 06/01/2019 06:30:00,10.84,12.3,1,-2.38
 06/01/2019 06:45:00,10.82,12.3,1,-2.41
 06/01/2019 07:00:00,10.8,12.3,1,-2.41
 06/01/2019 07:15:00,10.79,12.3,1,-2.28
 06/01/2019 07:30:00,10.81,12.3,1,-2.28
 06/01/2019 07:45:00,10.8,12.3,1,-2.28
 06/01/2019 08:00:00,10.77,12.3,1,-2.29
 06/01/2019 08:15:00,10.76,12.3,1,-2.37
 06/01/2019 08:30:00,10.75,12.3,1,-2.43
 06/01/2019 08:45:00,10.73,12.3,1,-2.5
 06/01/2019 09:00:00,10.68,12.3,1,-2.57
 06/01/2019 09:15:00,10.64,12.3,1,-2.67
 06/01/2019 09:30:00,10.59,12.3,1,-2.78
 06/01/2019 09:45:00,10.6,12.3,1,-2.78
 06/01/2019 10:00:00,10.69,12.3,1,-2.85
 06/01/2019 10:15:00,10.69,12.3,1,-2.84
 06/01/2019 10:30:00,10.71,12.3,1,-2.79
 06/01/2019 10:45:00,10.69,12.3,1,-2.76
 06/01/2019 11:00:00,10.75,12.3,1,-2.73
 06/01/2019 11:15:00,10.77,12.3,1,-2.71
 06/01/2019 11:30:00,10.77,12.3,1,-2.67
 06/01/2019 11:45:00,10.73,12.3,1,-2.75
 06/01/2019 12:00:00,10.73,12.3,1,-2.7
 06/01/2019 12:15:00,10.75,12.3,1,-2.59
 06/01/2019 12:30:00,10.76,12.3,1,-2.53
 06/01/2019 12:45:00,10.77,12.3,1,-2.45
 06/01/2019 13:00:00,10.78,12.3,1,-2.52
 06/01/2019 13:15:00,10.79,12.3,1,-2.58
 06/01/2019 13:30:00,10.81,12.3,1,-2.61
 06/01/2019 13:45:00,10.84,12.3,1,-2.48
 06/01/2019 14:00:00,10.85,12.3,1,-2.37
 06/01/2019 14:15:00,10.86,12.3,1,-2.33
 06/01/2019 14:30:00,10.87,12.3,1,-2.3
 06/01/2019 14:45:00,10.87,12.3,1,-2.35
 06/01/2019 15:00:00,10.83,12.3,1,-2.33
 06/01/2019 15:15:00,10.81,12.3,1,-2.37
 06/01/2019 15:30:00,10.78,12.3,1,-2.58
 06/01/2019 15:45:00,10.75,12.3,1,-2.75
 06/01/2019 16:00:00,10.71,12.3,1,-2.87
 06/01/2019 16:15:00,10.66,12.3,1,-3.05
 06/01/2019 16:30:00,10.64,12.3,1,-3.21
 06/01/2019 16:45:00,10.64,12.3,1,-3.41
 06/01/2019 17:00:00,10.59,12.3,1,-3.55
 06/01/2019 17:15:00,10.53,12.3,1,-3.78
 06/01/2019 17:30:00,10.57,12.3,1,-3.91
 06/01/2019 17:45:00,10.62,12.3,1,-3.99
 06/01/2019 18:00:00,10.66,12.3,1,-3.97
 06/01/2019 18:15:00,10.63,12.3,1,-3.93
 06/01/2019 18:30:00,10.65,12.3,1,-3.77
 06/01/2019 18:45:00,10.7,12.3,1,-3.66
 06/01/2019 19:00:00,10.75,12.3,1,-3.56
 06/01/2019 19:15:00,10.8,12.3,1,-3.43
 06/01/2019 19:30:00,10.83,12.3,1,-3.25
 06/01/2019 19:45:00,10.78,12.3,1,-3.06
 06/01/2019 20:00:00,10.75,12.3,1,-2.91
 06/01/2019 20:15:00,10.73,12.3,1,-2.78
 06/01/2019 20:30:00,10.76,12.3,1,-2.73
 06/01/2019 20:45:00,10.74,12.3,1,-2.62
 06/01/2019 21:00:00,10.76,12.3,1,-2.52
 06/01/2019 21:15:00,10.75,12.3,1,-2.54
 06/01/2019 21:30:00,10.77,12.3,1,-2.45
 06/01/2019 21:45:00,10.76,12.3,1,-2.36
 06/01/2019 22:00:00,10.79,12.3,1,-2.32
 06/01/2019 22:15:00,10.82,12.3,1,-2.21
 06/01/2019 22:30:00,10.87,12.3,1,-2.04
 06/01/2019 22:45:00,10.83,12.3,1,-1.93
 06/01/2019 23:00:00,10.89,12.3,1,-1.74
 06/01/2019 23:15:00,10.89,12.3,1,-1.85
 06/01/2019 23:30:00,10.92,12.3,1,-1.78
 06/01/2019 23:45:00,10.81,12.3,1,-1.68
 07/01/2019 00:00:00,10.82,12.3,1,-1.68
 07/01/2019 00:00:00,10.82,12.3,1,-1.68
 07/01/2019 00:15:00,10.69,12.3,1,-2.1
 07/01/2019 00:30:00,10.67,12.3,1,-2.28
 07/01/2019 00:45:00,10.64,12.3,1,-2.46
 07/01/2019 01:00:00,10.65,12.3,1,-2.48
 07/01/2019 01:15:00,10.67,12.3,1,-2.38
 07/01/2019 01:30:00,10.7,12.3,1,-2.38
 07/01/2019 01:45:00,10.71,12.3,1,-2.26
 07/01/2019 02:00:00,10.74,12.3,1,-2.24
 07/01/2019 02:15:00,10.73,12.3,1,-2.42
 07/01/2019 02:30:00,10.72,12.3,1,-2.46
 07/01/2019 02:45:00,10.72,12.3,1,-2.49
 07/01/2019 03:00:00,10.75,12.3,1,-2.41
 07/01/2019 03:15:00,10.76,12.3,1,-2.46
 07/01/2019 03:30:00,10.79,12.3,1,-2.39
 07/01/2019 03:45:00,10.81,12.3,1,-2.37
 07/01/2019 04:00:00,10.82,12.3,1,-2.2
 07/01/2019 04:15:00,10.77,12.3,1,-2.08
 07/01/2019 04:30:00,10.78,12.3,1,-2.08
 07/01/2019 04:45:00,10.77,12.3,1,-2.08
 07/01/2019 05:00:00,10.77,12.3,1,-2.08
 07/01/2019 05:15:00,10.72,12.3,1,-2.08
 07/01/2019 05:30:00,10.69,12.3,1,-2.11
 07/01/2019 05:45:00,10.67,12.3,1,-2.24
 07/01/2019 06:00:00,10.65,12.3,1,-2.29
 07/01/2019 06:15:00,10.72,12.3,1,-2.46
 07/01/2019 06:30:00,10.82,12.3,1,-2.5
 07/01/2019 06:45:00,10.76,12.3,1,-2.61
 07/01/2019 07:00:00,10.74,12.3,1,-2.74
 07/01/2019 07:15:00,10.74,12.3,1,-2.58
 07/01/2019 07:30:00,10.69,12.3,1,-2.61
 07/01/2019 07:45:00,10.66,12.3,1,-2.64
 07/01/2019 08:00:00,10.62,12.3,1,-2.6
 07/01/2019 08:15:00,10.61,12.3,1,-2.49
 07/01/2019 08:30:00,10.69,12.3,1,-2.53
 07/01/2019 08:45:00,10.79,12.3,1,-2.56
 07/01/2019 09:00:00,10.8,12.3,1,-2.56
 07/01/2019 09:15:00,10.8,12.3,1,-2.51
 07/01/2019 09:30:00,10.8,12.3,1,-2.51
 07/01/2019 09:45:00,10.8,12.3,1,-2.51
 07/01/2019 10:00:00,10.8,12.3,1,-2.51
 07/01/2019 10:15:00,10.8,12.3,1,-2.51
 07/01/2019 10:30:00,10.8,12.3,1,-2.51
 07/01/2019 10:45:00,10.8,12.3,1,-2.51
 07/01/2019 11:00:00,10.8,12.3,1,-2.51
 07/01/2019 11:15:00,10.8,12.3,1,-2.51
 07/01/2019 11:30:00,10.8,12.3,1,-2.51
 07/01/2019 11:45:00,10.8,12.3,1,-2.51
 07/01/2019 12:00:00,10.8,12.3,1,-2.51
 07/01/2019 12:15:00,10.8,12.3,1,-2.51
 07/01/2019 12:30:00,10.8,12.3,1,-2.51
 07/01/2019 12:45:00,10.8,12.3,1,-2.51
 07/01/2019 13:00:00,10.8,12.3,1,-2.51
 07/01/2019 13:15:00,10.8,12.3,1,-2.51
 07/01/2019 13:30:00,10.8,12.3,1,-2.51
 07/01/2019 13:45:00,10.8,12.3,1,-2.51
 07/01/2019 14:00:00,10.8,12.3,1,-2.51
 07/01/2019 14:15:00,10.8,12.3,1,-2.51
 07/01/2019 14:30:00,10.8,12.3,1,-2.51
 07/01/2019 14:45:00,10.8,12.3,1,-2.51
 07/01/2019 15:00:00,10.8,12.3,1,-2.51
 07/01/2019 15:15:00,10.8,12.3,1,-2.51
 07/01/2019 15:30:00,10.8,12.3,1,-2.51
 07/01/2019 15:45:00,10.8,12.3,1,-2.51
 07/01/2019 16:00:00,10.8,12.3,1,-2.51
 07/01/2019 16:15:00,10.8,12.3,1,-2.51
 07/01/2019 16:30:00,10.8,12.3,1,-2.51
 07/01/2019 16:45:00,10.8,12.3,1,-2.51
 07/01/2019 17:00:00,10.66,12.3,2,-3.03
 07/01/2019 17:15:00,10.59,12.3,2,-3.46
 07/01/2019 17:30:00,10.56,12.3,2,-3.57
 07/01/2019 17:45:00,10.56,12.3,2,-3.65
 07/01/2019 18:00:00,10.59,12.3,2,-3.64
 07/01/2019 18:15:00,10.6,12.3,2,-3.71
 07/01/2019 18:30:00,10.64,12.3,2,-3.66
 07/01/2019 18:45:00,10.66,12.3,2,-3.56
 07/01/2019 19:00:00,10.68,12.3,2,-3.5
 07/01/2019 19:15:00,10.63,12.3,2,-3.34
 07/01/2019 19:30:00,10.66,12.3,2,-3.26
 07/01/2019 19:45:00,10.68,12.3,2,-3.1
 07/01/2019 20:00:00,10.73,12.3,2,-3.02
 07/01/2019 20:15:00,10.73,12.3,2,-2.84
 07/01/2019 20:30:00,10.78,12.3,2,-2.75
 07/01/2019 20:45:00,10.8,12.3,2,-2.64
 07/01/2019 21:00:00,10.82,12.3,2,-2.63
 07/01/2019 21:15:00,10.83,12.3,2,-2.62
 07/01/2019 21:30:00,10.84,12.3,2,-2.42
 07/01/2019 21:45:00,10.83,12.3,2,-2.3
 07/01/2019 22:00:00,10.74,12.3,2,-2.14
 07/01/2019 22:15:00,10.67,12.3,2,-2.11
 07/01/2019 22:30:00,10.72,12.3,2,-2.06
 07/01/2019 22:45:00,10.76,12.3,2,-1.85
 07/01/2019 23:00:00,10.81,12.3,2,-1.68
 07/01/2019 23:15:00,10.8,12.3,2,-1.71
 07/01/2019 23:30:00,10.81,12.3,2,-1.71
 07/01/2019 23:45:00,10.8,12.3,2,-1.58
 08/01/2019 00:00:00,10.79,12.3,2,-1.58
 08/01/2019 00:15:00,10.68,12.3,2,-2.06
 08/01/2019 00:30:00,10.7,12.3,2,-2.16
 08/01/2019 00:45:00,10.75,12.3,2,-2.41
 08/01/2019 01:00:00,10.79,12.3,2,-2.44
 08/01/2019 01:15:00,10.81,12.3,2,-2.35
 08/01/2019 01:30:00,10.85,12.3,2,-2.26
 08/01/2019 01:45:00,10.85,12.3,2,-2.35
 08/01/2019 02:00:00,10.88,12.3,2,-2.25
 08/01/2019 02:15:00,10.86,12.3,2,-2.43
 08/01/2019 02:30:00,10.89,12.3,2,-2.35
 08/01/2019 02:45:00,10.88,12.3,2,-2.35
 08/01/2019 03:00:00,10.9,12.3,2,-2.35
 08/01/2019 03:15:00,10.92,12.3,2,-2.35
 08/01/2019 03:30:00,10.94,12.3,2,-2.32
 08/01/2019 03:45:00,10.9,12.3,2,-2.21
 08/01/2019 04:00:00,10.89,12.3,2,-2.16
 08/01/2019 04:15:00,10.83,12.3,2,-2.08
 08/01/2019 04:30:00,10.86,12.3,2,-1.95
 08/01/2019 04:45:00,10.84,12.3,2,-1.94
 08/01/2019 05:00:00,10.85,12.3,2,-1.94
 08/01/2019 05:15:00,10.8,12.3,2,-2.02
 08/01/2019 05:30:00,10.77,12.3,2,-2.01
 08/01/2019 05:45:00,10.78,12.3,2,-2.03
 08/01/2019 06:00:00,10.79,12.3,2,-2.11
 08/01/2019 06:15:00,10.69,12.3,2,-2.25
 08/01/2019 06:30:00,10.67,12.3,2,-2.36
 08/01/2019 06:45:00,10.69,12.3,2,-2.49
 08/01/2019 07:00:00,10.71,12.3,2,-2.61
 08/01/2019 07:15:00,10.67,12.3,2,-2.67
 08/01/2019 07:30:00,10.73,12.3,2,-2.67
 08/01/2019 07:45:00,10.72,12.3,2,-2.63
 08/01/2019 08:00:00,10.78,12.3,2,-2.61
 08/01/2019 08:15:00,10.78,12.3,2,-2.55
 08/01/2019 08:30:00,10.86,12.3,2,-2.51
 08/01/2019 08:45:00,10.87,12.3,2,-2.42
 08/01/2019 09:00:00,10.88,12.3,2,-2.25
 08/01/2019 09:15:00,10.86,12.3,2,-2.22
 08/01/2019 09:30:00,10.89,12.3,2,-1.97
 08/01/2019 09:45:00,10.92,12.3,2,-1.76
 08/01/2019 10:00:00,10.93,12.3,2,-1.81
 08/01/2019 10:15:00,10.93,12.3,2,-1.92
 08/01/2019 10:30:00,10.91,12.3,2,-2.29
 08/01/2019 10:45:00,10.93,12.3,2,-2.4
 08/01/2019 11:00:00,10.93,12.3,2,-2.12
 08/01/2019 11:15:00,10.92,12.3,2,-1.99
 08/01/2019 11:30:00,10.91,12.3,2,-2.07
 08/01/2019 11:45:00,10.9,11.71,2,-2.01
 08/01/2019 12:00:00,10.95,11.03,2,-1.84
 08/01/2019 12:15:00,10.97,11.14,1,-1.84
 08/01/2019 12:30:00,10.99,11.14,2,-1.83
 08/01/2019 12:45:00,10.97,11.15,2,-1.82
 08/01/2019 13:00:00,10.97,11.16,2,-1.84
 08/01/2019 13:15:00,10.98,11.15,2,-1.86
 08/01/2019 13:30:00,10.98,11.14,2,-1.77
 08/01/2019 13:45:00,10.92,11.04,1,-1.74
 08/01/2019 14:00:00,10.83,10.9,1,-1.74
 08/01/2019 14:15:00,10.82,10.9,1,-1.95
 08/01/2019 14:30:00,10.82,10.9,1,-1.92
 08/01/2019 14:45:00,10.83,10.9,2,-1.9
 08/01/2019 15:00:00,10.83,10.89,2,-1.88
 08/01/2019 15:15:00,10.93,11.08,2,-1.93
 08/01/2019 15:30:00,10.97,11.07,2,-2.06
 08/01/2019 15:45:00,10.94,11.1,2,-2.12
 08/01/2019 16:00:00,10.95,11.14,2,-2.26
 08/01/2019 16:15:00,10.89,11.17,2,-2.52
 08/01/2019 16:30:00,11.0,11.14,2,-2.79
 08/01/2019 16:45:00,10.95,11.1,2,-3.04
 08/01/2019 17:00:00,10.87,11.11,2,-3.32
 08/01/2019 17:15:00,10.9,11.15,2,-3.51
 08/01/2019 17:30:00,10.86,11.13,2,-3.7
 08/01/2019 17:45:00,10.86,11.13,2,-3.8
 08/01/2019 18:00:00,10.88,11.14,2,-3.75
 08/01/2019 18:15:00,10.89,11.15,2,-3.77
 08/01/2019 18:30:00,10.92,11.16,2,-3.7
 08/01/2019 18:45:00,10.91,11.16,2,-3.73
 08/01/2019 19:00:00,10.97,11.16,2,-3.61
 08/01/2019 19:15:00,10.96,11.16,2,-3.55
 08/01/2019 19:30:00,11.01,11.18,2,-3.45
 08/01/2019 19:45:00,11.04,11.18,2,-3.26
 08/01/2019 20:00:00,10.98,11.19,2,-3.13
 08/01/2019 20:15:00,10.97,11.17,2,-3.16
 08/01/2019 20:30:00,11.03,11.16,2,-3.08
 08/01/2019 20:45:00,11.02,11.16,2,-2.91
 08/01/2019 21:00:00,11.03,11.17,2,-2.81
 08/01/2019 21:15:00,11.06,11.16,2,-2.89
 08/01/2019 21:30:00,11.1,11.16,2,-2.73
 08/01/2019 21:45:00,11.09,11.17,2,-2.55
 08/01/2019 22:00:00,10.99,11.17,2,-2.37
 08/01/2019 22:15:00,10.96,11.16,2,-2.42
 08/01/2019 22:30:00,10.95,11.15,2,-2.27
 08/01/2019 22:45:00,10.91,11.16,2,-2.09
 08/01/2019 23:00:00,10.94,11.16,2,-1.91
 08/01/2019 23:15:00,10.95,11.17,2,-1.98
 08/01/2019 23:30:00,10.94,11.17,2,-1.89
 08/01/2019 23:45:00,10.95,11.18,2,-1.84
 09/01/2019 00:00:00,10.91,11.18,2,-1.87
 09/01/2019 00:15:00,10.94,11.18,2,-2.31
 09/01/2019 00:30:00,10.99,11.17,2,-2.55
 09/01/2019 00:45:00,10.99,11.16,2,-2.73
 09/01/2019 01:00:00,11.01,11.16,2,-2.7
 09/01/2019 01:15:00,11.03,11.16,2,-2.58
 09/01/2019 01:30:00,11.05,11.16,2,-2.58
 09/01/2019 01:45:00,11.07,11.17,2,-2.58
 09/01/2019 02:00:00,11.09,11.17,2,-2.58
 09/01/2019 02:15:00,11.07,11.19,2,-2.7
 09/01/2019 02:30:00,11.08,11.19,2,-2.64
 09/01/2019 02:45:00,11.07,11.19,2,-2.67
 09/01/2019 03:00:00,11.12,11.18,2,-2.58
 09/01/2019 03:15:00,11.1,11.17,2,-2.6
 09/01/2019 03:30:00,11.14,11.17,2,-2.58
 09/01/2019 03:45:00,11.16,11.18,2,-2.47
 09/01/2019 04:00:00,11.12,11.19,2,-2.41
 09/01/2019 04:15:00,11.1,11.18,2,-2.31
 09/01/2019 04:30:00,11.11,11.19,2,-2.31
 09/01/2019 04:45:00,11.11,11.19,2,-2.23
 09/01/2019 05:00:00,11.11,11.19,2,-2.2
 09/01/2019 05:15:00,11.07,11.18,2,-2.25
 09/01/2019 05:30:00,11.06,11.16,2,-2.31
 09/01/2019 05:45:00,11.06,11.17,2,-2.35
 09/01/2019 06:00:00,11.03,11.16,2,-2.41
 09/01/2019 06:15:00,10.97,11.15,2,-2.63
 09/01/2019 06:30:00,10.91,11.14,2,-2.89
 09/01/2019 06:45:00,10.87,11.13,2,-3.02
 09/01/2019 07:00:00,10.94,11.13,2,-3.02
 09/01/2019 07:15:00,10.92,11.12,2,-3.05
 09/01/2019 07:30:00,10.91,11.12,2,-2.99
 09/01/2019 07:45:00,10.89,11.12,2,-2.96
 09/01/2019 08:00:00,10.88,11.12,2,-2.97
 09/01/2019 08:15:00,10.86,11.12,2,-2.85
 09/01/2019 08:30:00,10.86,11.12,2,-2.87
 09/01/2019 08:45:00,10.87,11.12,2,-2.73
 09/01/2019 09:00:00,10.86,11.12,2,-2.54
 09/01/2019 09:15:00,10.92,11.12,2,-2.41
 09/01/2019 09:30:00,11.0,11.14,2,-2.08
 09/01/2019 09:45:00,11.06,11.14,2,-1.79
 09/01/2019 10:00:00,11.09,11.14,2,-1.53
 09/01/2019 10:15:00,11.1,11.18,2,-1.24
 09/01/2019 10:30:00,11.13,11.18,2,-1.03
 09/01/2019 10:45:00,11.16,11.17,2,-0.73
 09/01/2019 11:00:00,11.16,11.16,2,-0.53
 09/01/2019 11:15:00,10.86,10.85,2,-0.43
 09/01/2019 11:30:00,10.84,10.89,2,-0.19
 09/01/2019 11:45:00,10.87,10.9,2,0.0
 09/01/2019 12:00:00,10.94,11.1,2,-0.16
 09/01/2019 12:15:00,10.92,11.1,2,-0.54
 09/01/2019 12:30:00,10.89,11.08,2,-1.3
 09/01/2019 12:45:00,10.91,11.08,2,-0.82
 09/01/2019 13:00:00,10.93,11.07,2,0.16
 09/01/2019 13:15:00,10.92,10.98,2,0.01
 09/01/2019 13:30:00,10.92,10.98,2,-0.12
 09/01/2019 13:45:00,10.93,10.98,2,-0.25
 09/01/2019 14:00:00,10.94,10.98,2,-0.18
 09/01/2019 14:15:00,10.91,10.98,2,-0.37
 09/01/2019 14:30:00,10.91,10.98,2,-0.67
 09/01/2019 14:45:00,10.9,10.98,2,-0.73
 09/01/2019 15:00:00,10.86,10.92,2,-1.02
 09/01/2019 15:15:00,10.74,10.76,2,-1.47
 09/01/2019 15:30:00,10.71,10.76,2,-1.8
 09/01/2019 15:45:00,10.67,10.76,2,-1.95
 09/01/2019 16:00:00,10.62,10.76,2,-2.2
 09/01/2019 16:15:00,10.67,10.87,2,-2.48
 09/01/2019 16:30:00,10.81,11.01,2,-2.78
 09/01/2019 16:45:00,10.79,11.01,2,-3.05
 09/01/2019 17:00:00,10.7,11.01,2,-3.24
 09/01/2019 17:15:00,10.71,11.01,2,-3.64
 09/01/2019 17:30:00,10.72,11.01,2,-3.83
 09/01/2019 17:45:00,10.72,11.01,2,-3.9
 09/01/2019 18:00:00,10.74,11.01,2,-3.88
 09/01/2019 18:15:00,10.74,11.01,2,-3.96
 09/01/2019 18:30:00,10.76,11.01,2,-3.96
 09/01/2019 18:45:00,10.76,11.01,2,-3.8
 09/01/2019 19:00:00,10.78,11.01,2,-3.8
 09/01/2019 19:15:00,10.8,11.01,2,-3.73
 09/01/2019 19:30:00,10.86,11.01,2,-3.75
 09/01/2019 19:45:00,10.88,11.01,2,-3.64
 09/01/2019 20:00:00,10.95,11.01,2,-3.5
 09/01/2019 20:15:00,10.95,11.01,2,-3.37
 09/01/2019 20:30:00,10.97,11.01,2,-3.21
 09/01/2019 20:45:00,10.87,11.01,2,-3.08
 09/01/2019 21:00:00,10.87,11.01,2,-2.99
 09/01/2019 21:15:00,10.86,11.01,2,-2.92
 09/01/2019 21:30:00,10.89,11.01,2,-2.88
 09/01/2019 21:45:00,10.89,11.01,2,-2.8
 09/01/2019 22:00:00,10.95,11.01,2,-2.59
 09/01/2019 22:15:00,10.96,11.01,2,-2.51
 09/01/2019 22:30:00,10.84,11.01,2,-2.34
 09/01/2019 22:45:00,10.78,11.01,2,-2.15
 09/01/2019 23:00:00,10.8,11.01,2,-2.01
 09/01/2019 23:15:00,10.78,11.01,2,-2.12
 09/01/2019 23:30:00,10.8,11.01,2,-2.14
 09/01/2019 23:45:00,10.81,11.01,2,-2.01
 10/01/2019 00:00:00,10.84,11.01,2,-1.92
 10/01/2019 00:15:00,10.75,11.01,2,-2.38
 10/01/2019 00:30:00,10.8,11.01,2,-2.58
 10/01/2019 00:45:00,10.78,11.01,2,-2.79
 10/01/2019 01:00:00,10.79,11.01,2,-2.81
 10/01/2019 01:15:00,10.81,11.01,2,-2.69
 10/01/2019 01:30:00,10.83,11.01,2,-2.65
 10/01/2019 01:45:00,10.86,11.01,2,-2.67
 10/01/2019 02:00:00,10.88,11.01,2,-2.68
 10/01/2019 02:15:00,10.84,11.01,2,-2.81
 10/01/2019 02:30:00,10.85,11.01,2,-2.81
 10/01/2019 02:45:00,10.85,11.01,2,-2.91
 10/01/2019 03:00:00,10.88,11.01,2,-2.87
 10/01/2019 03:15:00,10.88,11.01,2,-2.78
 10/01/2019 03:30:00,10.9,11.01,2,-2.74
 10/01/2019 03:45:00,10.93,11.01,2,-2.64
 10/01/2019 04:00:00,10.96,11.01,2,-2.55
 10/01/2019 04:15:00,10.96,11.01,2,-2.55
 10/01/2019 04:30:00,10.98,11.01,2,-2.47
 10/01/2019 04:45:00,10.96,11.01,2,-2.54
 10/01/2019 05:00:00,10.98,11.01,2,-2.47
 10/01/2019 05:15:00,10.93,11.01,2,-2.47
 10/01/2019 05:30:00,10.92,11.01,2,-2.48
 10/01/2019 05:45:00,10.93,11.01,2,-2.48
 10/01/2019 06:00:00,10.89,11.01,2,-2.49
 10/01/2019 06:15:00,10.81,11.01,2,-2.7
 10/01/2019 06:30:00,10.78,11.01,2,-2.82
 10/01/2019 06:45:00,10.77,11.01,2,-3.12
 10/01/2019 07:00:00,10.79,11.01,2,-3.22
 10/01/2019 07:15:00,10.81,11.01,2,-3.09
 10/01/2019 07:30:00,10.81,11.01,2,-3.2
 10/01/2019 07:45:00,10.75,11.01,2,-3.27
 10/01/2019 08:00:00,10.86,11.01,2,-3.29
 10/01/2019 08:15:00,10.85,11.01,2,-3.29
 10/01/2019 08:30:00,10.8,11.01,2,-3.14
 10/01/2019 08:45:00,10.78,11.01,2,-2.93
 10/01/2019 09:00:00,10.81,11.01,2,-2.78
 10/01/2019 09:15:00,10.81,11.01,2,-2.72
 10/01/2019 09:30:00,10.81,11.01,2,-2.68
 10/01/2019 09:45:00,10.85,11.01,2,-2.48
 10/01/2019 10:00:00,10.89,11.01,2,-2.28
 10/01/2019 10:15:00,10.91,11.01,2,-2.1
 10/01/2019 10:30:00,10.93,11.01,2,-2.13
 10/01/2019 10:45:00,10.95,11.01,2,-1.91
 10/01/2019 11:00:00,10.98,11.01,2,-1.35
 10/01/2019 11:15:00,11.0,11.01,2,-0.63
 10/01/2019 11:30:00,10.97,10.92,1,-0.76
 10/01/2019 11:45:00,10.91,10.9,1,-0.87
 10/01/2019 12:00:00,10.8,10.9,1,-0.85
 10/01/2019 12:15:00,10.76,10.9,1,-1.29
 10/01/2019 12:30:00,10.75,10.9,1,-1.34
 10/01/2019 12:45:00,10.75,10.9,1,-1.34
 10/01/2019 13:00:00,10.75,10.9,1,-1.34
 10/01/2019 13:15:00,10.75,10.9,1,-1.34
 10/01/2019 13:30:00,10.75,10.9,1,-1.34
 10/01/2019 13:45:00,10.75,10.9,1,-1.34
 10/01/2019 14:00:00,10.75,10.9,1,-1.34
 10/01/2019 14:15:00,10.74,10.9,1,-1.31
 10/01/2019 14:30:00,10.73,10.9,1,-0.97
 10/01/2019 14:45:00,10.71,10.9,1,-1.91
 10/01/2019 15:00:00,10.67,10.9,1,-2.02
 10/01/2019 15:15:00,10.68,10.9,1,-2.11
 10/01/2019 15:30:00,10.65,10.9,1,-2.29
 10/01/2019 15:45:00,10.72,10.9,1,-2.4
 10/01/2019 16:00:00,10.77,10.9,1,-2.55
 10/01/2019 16:15:00,10.79,10.9,1,-2.7
 10/01/2019 16:30:00,10.83,10.9,1,-2.86
 10/01/2019 16:45:00,10.83,10.9,1,-3.11
 10/01/2019 17:00:00,10.76,10.9,1,-3.24
 10/01/2019 17:15:00,10.73,10.9,1,-3.48
 10/01/2019 17:30:00,10.71,10.9,1,-3.6
 10/01/2019 17:45:00,10.69,10.9,1,-3.68
 10/01/2019 18:00:00,10.71,10.9,1,-3.72
 10/01/2019 18:15:00,10.71,10.9,1,-3.82
 10/01/2019 18:30:00,10.72,10.9,1,-3.97
 10/01/2019 18:45:00,10.74,10.9,1,-3.86
 10/01/2019 19:00:00,10.8,10.9,1,-3.68
 10/01/2019 19:15:00,10.82,10.9,1,-3.51
 10/01/2019 19:30:00,10.84,10.9,1,-3.46
 10/01/2019 19:45:00,10.79,10.9,1,-3.27
 10/01/2019 20:00:00,10.77,10.9,1,-3.1
 10/01/2019 20:15:00,10.73,10.9,1,-3.06
 10/01/2019 20:30:00,10.71,10.9,1,-3.05
 10/01/2019 20:45:00,10.72,10.9,1,-2.91
 10/01/2019 21:00:00,10.74,10.9,1,-2.81
 10/01/2019 21:15:00,10.74,10.9,1,-2.78
 10/01/2019 21:30:00,10.79,10.9,1,-2.67
 10/01/2019 21:45:00,10.86,10.9,1,-2.52
 10/01/2019 22:00:00,10.83,10.9,1,-2.42
 10/01/2019 22:15:00,10.65,10.9,1,-2.3
 10/01/2019 22:30:00,10.69,10.9,1,-2.16
 10/01/2019 22:45:00,10.66,10.9,1,-1.97
 10/01/2019 23:00:00,10.71,10.9,1,-1.91
 10/01/2019 23:15:00,10.72,10.9,1,-1.99
 10/01/2019 23:30:00,10.74,10.9,1,-1.88
 10/01/2019 23:45:00,10.74,10.9,1,-1.84
 11/01/2019 00:00:00,10.75,10.9,1,-1.79
 11/01/2019 00:15:00,10.67,10.9,1,-2.23
 11/01/2019 00:30:00,10.69,10.9,1,-2.34
 11/01/2019 00:45:00,10.66,10.9,1,-2.6
 11/01/2019 01:00:00,10.68,10.9,1,-2.55
 11/01/2019 01:15:00,10.71,10.9,1,-2.48
 11/01/2019 01:30:00,10.73,10.9,1,-2.43
 11/01/2019 01:45:00,10.74,10.9,1,-2.41
 11/01/2019 02:00:00,10.76,10.9,1,-2.41
 11/01/2019 02:15:00,10.74,10.9,1,-2.58
 11/01/2019 02:30:00,10.77,10.9,1,-2.61
 11/01/2019 02:45:00,10.78,10.9,1,-2.65
 11/01/2019 03:00:00,10.8,10.9,1,-2.58
 11/01/2019 03:15:00,10.79,10.9,1,-2.56
 11/01/2019 03:30:00,10.82,10.9,1,-2.51
 11/01/2019 03:45:00,10.86,10.9,1,-2.45
 11/01/2019 04:00:00,10.86,10.9,1,-2.49
 11/01/2019 04:15:00,10.87,10.9,1,-2.43
 11/01/2019 04:30:00,10.9,10.9,1,-2.31
 11/01/2019 04:45:00,10.89,10.9,1,-2.24
 11/01/2019 05:00:00,10.88,10.9,1,-2.2
 11/01/2019 05:15:00,10.84,10.9,1,-2.31
 11/01/2019 05:30:00,10.83,10.9,1,-2.24
 11/01/2019 05:45:00,10.82,10.9,1,-2.24
 11/01/2019 06:00:00,10.77,10.9,1,-2.28
 11/01/2019 06:15:00,10.7,10.9,1,-2.47
 11/01/2019 06:30:00,10.68,10.9,1,-2.58
 11/01/2019 06:45:00,10.74,10.9,1,-2.73
 11/01/2019 07:00:00,10.93,10.9,1,-2.88
 11/01/2019 07:15:00,10.85,10.9,1,-2.83
 11/01/2019 07:30:00,10.79,10.9,1,-2.89
 11/01/2019 07:45:00,10.78,10.9,1,-2.87
 11/01/2019 08:00:00,10.79,10.9,1,-2.84
 11/01/2019 08:15:00,10.78,10.9,1,-2.73
 11/01/2019 08:30:00,10.77,10.9,1,-2.79
 11/01/2019 08:45:00,10.8,10.9,1,-2.62
 11/01/2019 09:00:00,10.81,10.9,1,-2.51
 11/01/2019 09:15:00,10.81,10.9,1,-2.39
 11/01/2019 09:30:00,10.83,10.9,1,-2.26
 11/01/2019 09:45:00,10.87,10.9,1,-1.9
 11/01/2019 10:00:00,10.91,10.9,1,-1.78
 11/01/2019 10:15:00,10.92,10.9,1,-1.59
 11/01/2019 10:30:00,10.83,10.9,1,-1.22
 11/01/2019 10:45:00,10.81,10.9,1,-1.21
 11/01/2019 11:00:00,10.81,10.9,1,-1.36
 11/01/2019 11:15:00,10.8,10.9,1,-1.55
 11/01/2019 11:30:00,10.79,10.9,1,-1.89
 11/01/2019 11:45:00,10.82,10.9,1,-1.65
 11/01/2019 12:00:00,10.84,10.9,1,-1.45
 11/01/2019 12:15:00,10.82,10.9,1,-1.86
 11/01/2019 12:30:00,10.83,10.9,1,-1.42
 11/01/2019 12:45:00,10.82,10.9,1,-1.48
 11/01/2019 13:00:00,10.82,10.9,1,-1.78
 11/01/2019 13:15:00,10.82,10.9,1,-1.96
 11/01/2019 13:30:00,10.85,10.9,1,-1.76
 11/01/2019 13:45:00,10.83,10.9,1,-2.13
 11/01/2019 14:00:00,10.84,10.9,1,-2.04
 11/01/2019 14:15:00,10.84,10.9,1,-1.85
 11/01/2019 14:30:00,10.83,10.9,1,-1.99
 11/01/2019 14:45:00,10.83,10.9,1,-2.15
 11/01/2019 15:00:00,10.82,10.9,1,-2.13
 11/01/2019 15:15:00,10.82,10.9,1,-2.21
 11/01/2019 15:30:00,10.82,10.9,1,-2.22
 11/01/2019 15:45:00,10.8,10.9,1,-2.28
 11/01/2019 16:00:00,10.76,10.9,1,-2.45
 11/01/2019 16:15:00,10.72,10.9,1,-2.67
 11/01/2019 16:30:00,10.69,10.9,1,-2.75
 11/01/2019 16:45:00,10.62,10.9,1,-3.03
 11/01/2019 17:00:00,10.65,10.9,1,-3.23
 11/01/2019 17:15:00,10.7,10.9,1,-3.34
 11/01/2019 17:30:00,10.68,10.9,1,-3.52
 11/01/2019 17:45:00,10.68,10.9,1,-3.6
 11/01/2019 18:00:00,10.69,10.9,1,-3.65
 11/01/2019 18:15:00,10.7,10.9,1,-3.64
 11/01/2019 18:30:00,10.71,10.9,1,-3.65
 11/01/2019 18:45:00,10.71,10.9,1,-3.63
 11/01/2019 19:00:00,10.71,10.9,1,-3.54
 11/01/2019 19:15:00,10.72,10.9,1,-3.51
 11/01/2019 19:30:00,10.75,10.9,1,-3.33
 11/01/2019 19:45:00,10.76,10.9,1,-3.19
 11/01/2019 20:00:00,10.81,10.9,1,-3.05
 11/01/2019 20:15:00,10.85,10.9,1,-3.02
 11/01/2019 20:30:00,10.86,10.9,1,-2.89
 11/01/2019 20:45:00,10.87,10.9,1,-2.78
 11/01/2019 21:00:00,10.84,10.9,1,-2.75
 11/01/2019 21:15:00,10.79,10.9,1,-2.67
 11/01/2019 21:30:00,10.78,10.9,1,-2.59
 11/01/2019 21:45:00,10.78,10.9,1,-2.51
 11/01/2019 22:00:00,10.82,10.9,1,-2.45
 11/01/2019 22:15:00,10.84,10.9,1,-2.34
 11/01/2019 22:30:00,10.9,10.9,1,-2.15
 11/01/2019 22:45:00,10.85,10.9,1,-2.08
 11/01/2019 23:00:00,10.82,10.9,1,-1.97
 11/01/2019 23:15:00,10.78,10.9,1,-2.0
 11/01/2019 23:30:00,10.73,10.9,1,-1.93
 11/01/2019 23:45:00,10.73,10.9,1,-1.83
 12/01/2019 00:00:00,10.75,10.9,1,-1.77
 12/01/2019 00:15:00,10.64,10.9,1,-2.22
 12/01/2019 00:30:00,10.68,10.9,1,-2.37
 12/01/2019 00:45:00,10.63,10.9,1,-2.58
 12/01/2019 01:00:00,10.65,10.9,1,-2.58
 12/01/2019 01:15:00,10.68,10.9,1,-2.48
 12/01/2019 01:30:00,10.7,10.9,1,-2.4
 12/01/2019 01:45:00,10.73,10.9,1,-2.38
 12/01/2019 02:00:00,10.72,10.9,1,-2.3
 12/01/2019 02:15:00,10.65,10.9,1,-2.49
 12/01/2019 02:30:00,10.68,10.9,1,-2.51
 12/01/2019 02:45:00,10.69,10.9,1,-2.51
 12/01/2019 03:00:00,10.7,10.9,1,-2.49
 12/01/2019 03:15:00,10.68,10.9,1,-2.55
 12/01/2019 03:30:00,10.71,10.9,1,-2.48
 12/01/2019 03:45:00,10.75,10.9,1,-2.33
 12/01/2019 04:00:00,10.77,10.9,1,-2.21
 12/01/2019 04:15:00,10.74,10.9,1,-2.21
 12/01/2019 04:30:00,10.73,10.9,1,-2.17
 12/01/2019 04:45:00,10.7,10.9,1,-2.12
 12/01/2019 05:00:00,10.72,10.9,1,-2.03
 12/01/2019 05:15:00,10.69,10.9,1,-2.04
 12/01/2019 05:30:00,10.69,10.9,1,-2.04
 12/01/2019 05:45:00,10.67,10.9,1,-2.04
 12/01/2019 06:00:00,10.66,10.9,1,-2.04
 12/01/2019 06:15:00,10.69,10.9,1,-2.2
 12/01/2019 06:30:00,10.7,10.9,1,-2.28
 12/01/2019 06:45:00,10.66,10.9,1,-2.32
 12/01/2019 07:00:00,10.67,10.9,1,-2.31
 12/01/2019 07:15:00,10.7,10.9,1,-2.35
 12/01/2019 07:30:00,10.73,10.9,1,-2.39
 12/01/2019 07:45:00,10.74,10.9,1,-2.42
 12/01/2019 08:00:00,10.74,10.9,1,-2.46
 12/01/2019 08:15:00,10.76,10.9,1,-2.44
 12/01/2019 08:30:00,10.71,10.9,1,-2.49
 12/01/2019 08:45:00,10.69,10.9,1,-2.52
 12/01/2019 09:00:00,10.71,10.9,1,-2.48
 12/01/2019 09:15:00,10.67,10.9,1,-2.55
 12/01/2019 09:30:00,10.67,10.9,1,-2.5
 12/01/2019 09:45:00,10.65,10.9,1,-2.51
 12/01/2019 10:00:00,10.66,10.9,1,-2.42
 12/01/2019 10:15:00,10.68,10.9,1,-2.36
 12/01/2019 10:30:00,10.69,10.9,1,-2.38
 12/01/2019 10:45:00,10.75,10.9,1,-2.35
 12/01/2019 11:00:00,10.79,10.9,1,-2.17
 12/01/2019 11:15:00,10.78,10.9,1,-2.27
 12/01/2019 11:30:00,10.8,10.9,1,-2.24
 12/01/2019 11:45:00,10.79,10.9,1,-2.05
 12/01/2019 12:00:00,10.8,10.9,1,-2.05
 12/01/2019 12:15:00,10.82,10.9,1,-1.85
 12/01/2019 12:30:00,10.86,10.9,1,-1.69
 12/01/2019 12:45:00,10.86,10.9,1,-1.68
 12/01/2019 13:00:00,10.86,10.9,1,-1.8
 12/01/2019 13:15:00,10.86,10.9,1,-1.88
 12/01/2019 13:30:00,10.84,10.9,1,-1.86
 12/01/2019 13:45:00,10.84,10.9,1,-1.92
 12/01/2019 14:00:00,10.84,10.9,1,-2.04
 12/01/2019 14:15:00,10.85,10.9,1,-2.05
 12/01/2019 14:30:00,10.87,10.9,1,-2.0
 12/01/2019 14:45:00,10.88,10.9,1,-1.94
 12/01/2019 15:00:00,10.87,10.9,1,-2.01
 12/01/2019 15:15:00,10.85,10.9,1,-2.16
 12/01/2019 15:30:00,10.84,10.9,1,-2.13
 12/01/2019 15:45:00,10.82,10.9,1,-2.23
 12/01/2019 16:00:00,10.78,10.9,1,-2.31
 12/01/2019 16:15:00,10.74,10.9,1,-2.54
 12/01/2019 16:30:00,10.72,10.9,1,-2.7
 12/01/2019 16:45:00,10.64,10.9,1,-2.94
 12/01/2019 17:00:00,10.59,10.9,1,-3.11
 12/01/2019 17:15:00,10.58,10.9,1,-3.36
 12/01/2019 17:30:00,10.73,10.9,1,-3.56
 12/01/2019 17:45:00,10.77,10.9,1,-3.75
 12/01/2019 18:00:00,10.8,10.9,1,-3.77
 12/01/2019 18:15:00,10.79,10.9,1,-3.81
 12/01/2019 18:30:00,10.8,10.9,1,-3.72
 12/01/2019 18:45:00,10.71,10.9,1,-3.7
 12/01/2019 19:00:00,10.76,10.9,1,-3.41
 12/01/2019 19:15:00,10.81,10.9,1,-3.26
 12/01/2019 19:30:00,10.71,10.9,1,-3.08
 12/01/2019 19:45:00,10.72,10.9,1,-2.99
 12/01/2019 20:00:00,10.75,10.9,1,-2.95
 12/01/2019 20:15:00,10.76,10.9,1,-2.84
 12/01/2019 20:30:00,10.72,10.9,1,-2.69
 12/01/2019 20:45:00,10.75,10.9,1,-2.67
 12/01/2019 21:00:00,10.77,10.9,1,-2.68
 12/01/2019 21:15:00,10.8,10.9,1,-2.61
 12/01/2019 21:30:00,10.79,10.9,1,-2.55
 12/01/2019 21:45:00,10.83,10.9,1,-2.36
 12/01/2019 22:00:00,10.88,10.9,1,-2.28
 12/01/2019 22:15:00,10.88,10.9,1,-2.16
 12/01/2019 22:30:00,10.86,10.9,1,-2.0
 12/01/2019 22:45:00,10.79,10.9,1,-1.93
 12/01/2019 23:00:00,10.76,10.9,1,-1.81
 12/01/2019 23:15:00,10.69,10.9,1,-1.92
 12/01/2019 23:30:00,10.68,10.9,1,-1.97
 12/01/2019 23:45:00,10.67,10.9,1,-1.88
 13/01/2019 00:00:00,10.69,10.9,1,-1.75
 13/01/2019 00:15:00,10.71,10.9,1,-2.2
 13/01/2019 00:30:00,10.74,10.9,1,-2.37
 13/01/2019 00:45:00,10.72,10.9,1,-2.55
 13/01/2019 01:00:00,10.74,10.9,1,-2.47
 13/01/2019 01:15:00,10.77,10.9,1,-2.32
 13/01/2019 01:30:00,10.81,10.9,1,-2.31
 13/01/2019 01:45:00,10.85,10.9,1,-2.31
 13/01/2019 02:00:00,10.88,10.9,1,-2.28
 13/01/2019 02:15:00,10.85,10.9,1,-2.43
 13/01/2019 02:30:00,10.87,10.9,1,-2.38
 13/01/2019 02:45:00,10.87,10.9,1,-2.38
 13/01/2019 03:00:00,10.9,10.9,1,-2.38
 13/01/2019 03:15:00,10.88,10.9,1,-2.35
 13/01/2019 03:30:00,10.87,10.9,1,-2.25
 13/01/2019 03:45:00,10.72,10.9,1,-2.18
 13/01/2019 04:00:00,10.7,10.9,1,-2.06
 13/01/2019 04:15:00,10.71,10.9,1,-2.04
 13/01/2019 04:30:00,10.69,10.9,1,-1.95
 13/01/2019 04:45:00,10.67,10.9,1,-1.94
 13/01/2019 05:00:00,10.67,10.9,1,-1.94
 13/01/2019 05:15:00,10.72,10.9,1,-1.97
 13/01/2019 05:30:00,10.78,10.9,1,-2.01
 13/01/2019 05:45:00,10.78,10.9,1,-2.01
 13/01/2019 06:00:00,10.75,10.9,1,-2.0
 13/01/2019 06:15:00,10.71,10.9,1,-2.1
 13/01/2019 06:30:00,10.7,10.9,1,-2.21
 13/01/2019 06:45:00,10.66,10.9,1,-2.21
 13/01/2019 07:00:00,10.68,10.9,1,-2.22
 13/01/2019 07:15:00,10.64,10.9,1,-2.22
 13/01/2019 07:30:00,10.66,10.9,1,-2.18
 13/01/2019 07:45:00,10.65,10.9,1,-2.08
 13/01/2019 08:00:00,10.71,10.9,1,-2.18
 13/01/2019 08:15:00,10.74,10.9,1,-2.25
 13/01/2019 08:30:00,10.74,10.9,1,-2.3
 13/01/2019 08:45:00,10.77,10.9,1,-2.47
 13/01/2019 09:00:00,10.76,10.9,1,-2.42
 13/01/2019 09:15:00,10.77,10.9,1,-2.4
 13/01/2019 09:30:00,10.79,10.9,1,-2.31
 13/01/2019 09:45:00,10.78,10.9,1,-2.35
 13/01/2019 10:00:00,10.76,10.9,1,-2.22
 13/01/2019 10:15:00,10.73,10.9,1,-2.2
 13/01/2019 10:30:00,10.73,10.9,1,-2.24
 13/01/2019 10:45:00,10.72,10.9,1,-2.17
 13/01/2019 11:00:00,10.75,10.9,1,-1.98
 13/01/2019 11:15:00,10.79,10.9,1,-1.48
 13/01/2019 11:30:00,10.84,10.9,1,-1.08
 13/01/2019 11:45:00,10.81,10.9,1,-1.54
 13/01/2019 12:00:00,10.83,10.9,1,-0.85
 13/01/2019 12:15:00,10.84,10.9,1,-0.72
 13/01/2019 12:30:00,10.84,10.9,1,-0.53
 13/01/2019 12:45:00,10.85,10.9,1,-0.45
 13/01/2019 13:00:00,10.86,10.9,1,-0.01
 13/01/2019 13:15:00,10.85,10.9,1,-0.8
 13/01/2019 13:30:00,10.82,10.9,1,-1.5
 13/01/2019 13:45:00,10.8,10.9,1,-1.72
 13/01/2019 14:00:00,10.79,10.9,1,-2.04
 13/01/2019 14:15:00,10.74,10.9,1,-2.25
 13/01/2019 14:30:00,10.74,10.9,1,-2.3
 13/01/2019 14:45:00,10.74,10.9,1,-2.32
 13/01/2019 15:00:00,10.73,10.9,1,-2.4
 13/01/2019 15:15:00,10.73,10.9,1,-2.44
 13/01/2019 15:30:00,10.71,10.9,1,-2.7
 13/01/2019 15:45:00,10.69,10.9,1,-2.83
 13/01/2019 16:00:00,10.66,10.9,1,-2.9
 13/01/2019 16:15:00,10.61,10.9,1,-3.16
 13/01/2019 16:30:00,10.57,10.9,1,-3.21
 13/01/2019 16:45:00,10.53,10.9,1,-3.41
 13/01/2019 17:00:00,10.59,10.9,1,-3.69
 13/01/2019 17:15:00,10.65,10.9,1,-3.77
 13/01/2019 17:30:00,10.6,10.9,1,-3.9
 13/01/2019 17:45:00,10.6,10.9,1,-3.96
 13/01/2019 18:00:00,10.63,10.9,1,-3.98
 13/01/2019 18:15:00,10.61,10.9,1,-3.87
 13/01/2019 18:30:00,10.67,10.9,1,-3.69
 13/01/2019 18:45:00,10.68,10.9,1,-3.56
 13/01/2019 19:00:00,10.73,10.9,1,-3.45
 13/01/2019 19:15:00,10.77,10.9,1,-3.4
 13/01/2019 19:30:00,10.8,10.9,1,-3.12
 13/01/2019 19:45:00,10.82,10.9,1,-2.96
 13/01/2019 20:00:00,10.8,10.9,1,-2.9
 13/01/2019 20:15:00,10.83,10.9,1,-2.79
 13/01/2019 20:30:00,10.83,10.9,1,-2.68
 13/01/2019 20:45:00,10.75,10.9,1,-2.59
 13/01/2019 21:00:00,10.8,10.9,1,-2.49
 13/01/2019 21:15:00,10.79,10.9,1,-2.58
 13/01/2019 21:30:00,10.8,10.9,1,-2.51
 13/01/2019 21:45:00,10.84,10.9,1,-2.41
 13/01/2019 22:00:00,10.86,10.9,1,-2.22
 13/01/2019 22:15:00,10.79,10.9,1,-2.07
 13/01/2019 22:30:00,10.79,10.9,1,-1.93
 13/01/2019 22:45:00,10.8,10.9,1,-1.8
 13/01/2019 23:00:00,10.79,10.9,1,-1.68
 13/01/2019 23:15:00,10.69,10.9,1,-1.77
 13/01/2019 23:30:00,10.7,10.9,1,-1.74
 13/01/2019 23:45:00,10.71,10.9,1,-1.64
 14/01/2019 00:00:00,10.71,10.9,1,-1.65
 14/01/2019 00:00:00,10.71,10.9,1,-1.65
 14/01/2019 00:15:00,10.69,10.9,1,-2.11
 14/01/2019 00:30:00,10.71,10.9,1,-2.28
 14/01/2019 00:45:00,10.69,10.9,1,-2.44
 14/01/2019 01:00:00,10.7,10.9,1,-2.35
 14/01/2019 01:15:00,10.7,10.9,1,-2.35
 14/01/2019 01:30:00,10.74,10.9,1,-2.35
 14/01/2019 01:45:00,10.74,10.9,1,-2.31
 14/01/2019 02:00:00,10.74,10.9,1,-2.24
 14/01/2019 02:15:00,10.73,10.9,1,-2.44
 14/01/2019 02:30:00,10.75,10.9,1,-2.38
 14/01/2019 02:45:00,10.74,10.9,1,-2.38
 14/01/2019 03:00:00,10.76,10.9,1,-2.37
 14/01/2019 03:15:00,10.77,10.9,1,-2.33
 14/01/2019 03:30:00,10.8,10.9,1,-2.26
 14/01/2019 03:45:00,10.81,10.9,1,-2.21
 14/01/2019 04:00:00,10.8,10.9,1,-2.18
 14/01/2019 04:15:00,10.81,10.9,1,-2.08
 14/01/2019 04:30:00,10.82,10.9,1,-2.08
 14/01/2019 04:45:00,10.81,10.9,1,-2.06
 14/01/2019 05:00:00,10.81,10.9,1,-1.98
 14/01/2019 05:15:00,10.78,10.9,1,-2.02
 14/01/2019 05:30:00,10.78,10.9,1,-2.04
 14/01/2019 05:45:00,10.76,10.9,1,-2.01
 14/01/2019 06:00:00,10.74,10.9,1,-2.08
 14/01/2019 06:15:00,10.65,10.9,1,-2.22
 14/01/2019 06:30:00,10.72,10.9,1,-2.38
 14/01/2019 06:45:00,10.85,10.9,1,-2.55
 14/01/2019 07:00:00,10.84,10.9,1,-2.72
 14/01/2019 07:15:00,10.76,10.9,1,-2.7
 14/01/2019 07:30:00,10.74,10.9,1,-2.73
 14/01/2019 07:45:00,10.74,10.9,1,-2.71
 14/01/2019 08:00:00,10.78,10.9,1,-2.65
 14/01/2019 08:15:00,10.86,10.9,1,-2.68
 14/01/2019 08:30:00,10.87,10.9,1,-2.66
 14/01/2019 08:45:00,10.89,10.9,1,-2.49
 14/01/2019 09:00:00,10.91,10.9,1,-2.34
 14/01/2019 09:15:00,10.92,10.9,1,-2.09
 14/01/2019 09:30:00,10.91,10.9,1,-2.34
 14/01/2019 09:45:00,10.87,10.9,1,-2.2
 14/01/2019 10:00:00,10.81,10.9,1,-2.13
 14/01/2019 10:15:00,10.87,10.9,1,-1.91
