DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 14/01/2019 10:30:00,10.9,10.9,1,-1.73
 14/01/2019 10:45:00,10.89,10.9,1,-1.49
 14/01/2019 11:00:00,10.9,10.9,1,-1.65
 14/01/2019 11:15:00,10.91,10.9,1,-1.66
 14/01/2019 11:30:00,10.92,10.9,1,-1.59
 14/01/2019 11:45:00,10.91,10.9,1,-1.48
 14/01/2019 12:00:00,10.91,10.9,1,-1.44
 14/01/2019 12:15:00,10.88,10.9,1,-1.88
 14/01/2019 12:30:00,10.88,10.9,1,-1.99
 14/01/2019 12:45:00,10.87,10.9,1,-2.03
 14/01/2019 13:00:00,10.88,10.9,1,-1.89
 14/01/2019 13:15:00,10.87,10.9,1,-1.98
 14/01/2019 13:30:00,10.88,10.9,1,-2.06
 14/01/2019 13:45:00,10.88,10.9,1,-2.05
 14/01/2019 14:00:00,10.88,10.9,1,-1.97
 14/01/2019 14:15:00,10.86,10.9,1,-2.08
 14/01/2019 14:30:00,10.88,10.9,1,-1.97
 14/01/2019 14:45:00,10.87,10.9,1,-2.01
 14/01/2019 15:00:00,10.88,10.9,1,-2.02
 14/01/2019 15:15:00,10.87,10.9,1,-2.14
 14/01/2019 15:30:00,10.87,10.9,1,-2.18
 14/01/2019 15:45:00,10.84,10.9,1,-2.26
 14/01/2019 16:00:00,10.81,10.9,1,-2.3
 14/01/2019 16:15:00,10.83,10.9,1,-2.24
 14/01/2019 16:30:00,10.81,10.9,1,-2.37
 14/01/2019 16:45:00,10.75,10.9,1,-3.0
 14/01/2019 17:00:00,10.73,10.9,1,-3.1
 14/01/2019 17:15:00,10.71,10.9,1,-3.37
 14/01/2019 17:30:00,10.69,10.9,1,-3.5
 14/01/2019 17:45:00,10.69,10.9,1,-3.63
 14/01/2019 18:00:00,10.71,10.9,1,-3.61
 14/01/2019 18:15:00,10.7,10.9,1,-3.66
 14/01/2019 18:30:00,10.72,10.9,1,-3.63
 14/01/2019 18:45:00,10.72,10.9,1,-3.57
 14/01/2019 19:00:00,10.76,10.9,1,-3.4
 14/01/2019 19:15:00,10.74,10.9,1,-3.36
 14/01/2019 19:30:00,10.65,10.9,1,-3.26
 14/01/2019 19:45:00,10.65,10.9,1,-3.15
 14/01/2019 20:00:00,10.69,10.9,1,-3.06
 14/01/2019 20:15:00,10.74,10.9,1,-2.88
 14/01/2019 20:30:00,10.8,10.9,1,-2.78
 14/01/2019 20:45:00,10.78,10.9,1,-2.71
 14/01/2019 21:00:00,10.81,10.9,1,-2.62
 14/01/2019 21:15:00,10.82,10.9,1,-2.64
 14/01/2019 21:30:00,10.79,10.9,1,-2.51
 14/01/2019 21:45:00,10.75,10.9,1,-2.38
 14/01/2019 22:00:00,10.8,10.9,1,-2.22
 14/01/2019 22:15:00,10.82,10.9,1,-2.17
 14/01/2019 22:30:00,10.87,10.9,1,-1.97
 14/01/2019 22:45:00,10.87,10.9,1,-1.86
 14/01/2019 23:00:00,10.91,10.9,1,-1.73
 14/01/2019 23:15:00,10.8,10.9,1,-1.82
 14/01/2019 23:30:00,10.82,10.9,1,-1.78
 14/01/2019 23:45:00,10.81,10.9,1,-1.69
 15/01/2019 00:00:00,10.76,10.9,1,-1.66
 15/01/2019 00:15:00,10.66,10.9,1,-2.06
 15/01/2019 00:30:00,10.63,10.9,1,-2.21
 15/01/2019 00:45:00,10.71,10.9,1,-2.47
 15/01/2019 01:00:00,10.76,10.9,1,-2.45
 15/01/2019 01:15:00,10.78,10.9,1,-2.34
 15/01/2019 01:30:00,10.82,10.9,1,-2.37
 15/01/2019 01:45:00,10.82,10.9,1,-2.24
 15/01/2019 02:00:00,10.84,10.9,1,-2.25
 15/01/2019 02:15:00,10.81,10.9,1,-2.44
 15/01/2019 02:30:00,10.84,10.9,1,-2.45
 15/01/2019 02:45:00,10.84,10.9,1,-2.45
 15/01/2019 03:00:00,10.84,10.9,1,-2.5
 15/01/2019 03:15:00,10.85,10.9,1,-2.46
 15/01/2019 03:30:00,10.85,10.9,1,-2.37
 15/01/2019 03:45:00,10.85,10.9,1,-2.24
 15/01/2019 04:00:00,10.87,10.9,1,-2.15
 15/01/2019 04:15:00,10.87,10.9,1,-2.11
 15/01/2019 04:30:00,10.9,10.9,1,-2.11
 15/01/2019 04:45:00,10.89,10.9,1,-2.11
 15/01/2019 05:00:00,10.89,10.9,1,-1.98
 15/01/2019 05:15:00,10.86,10.9,1,-2.06
 15/01/2019 05:30:00,10.84,10.9,1,-2.04
 15/01/2019 05:45:00,10.82,10.9,1,-2.04
 15/01/2019 06:00:00,10.77,10.9,1,-2.09
 15/01/2019 06:15:00,10.72,10.9,1,-2.33
 15/01/2019 06:30:00,10.77,10.9,1,-2.41
 15/01/2019 06:45:00,10.72,10.9,1,-2.49
 15/01/2019 07:00:00,10.71,10.9,1,-2.7
 15/01/2019 07:15:00,10.68,10.9,1,-2.67
 15/01/2019 07:30:00,10.65,10.9,1,-2.75
 15/01/2019 07:45:00,10.67,10.9,1,-2.76
 15/01/2019 08:00:00,10.64,10.9,1,-2.74
 15/01/2019 08:15:00,10.64,10.9,1,-2.69
 15/01/2019 08:30:00,10.73,10.9,1,-2.61
 15/01/2019 08:45:00,10.74,10.9,1,-2.51
 15/01/2019 09:00:00,10.74,10.9,1,-2.41
 15/01/2019 09:15:00,10.79,10.9,1,-2.37
 15/01/2019 09:30:00,10.82,10.9,1,-2.16
 15/01/2019 09:45:00,10.91,10.9,1,-1.98
 15/01/2019 10:00:00,10.9,10.9,1,-1.63
 15/01/2019 10:15:00,10.88,10.9,1,-1.77
 15/01/2019 10:30:00,10.88,10.9,1,-1.51
 15/01/2019 10:45:00,10.82,10.9,1,-1.44
 15/01/2019 11:00:00,10.8,10.9,1,-1.04
 15/01/2019 11:15:00,10.78,10.9,1,-0.9
 15/01/2019 11:30:00,10.77,10.9,1,-1.61
 15/01/2019 11:45:00,10.8,10.9,1,-0.82
 15/01/2019 12:00:00,10.81,10.9,1,-0.51
 15/01/2019 12:15:00,10.79,10.9,1,-0.6
 15/01/2019 12:30:00,10.76,10.9,1,-1.2
 15/01/2019 12:45:00,10.77,10.9,1,-1.61
 15/01/2019 13:00:00,10.77,10.9,1,-1.6
 15/01/2019 13:15:00,10.78,10.9,1,-1.46
 15/01/2019 13:30:00,10.8,10.9,1,-1.69
 15/01/2019 13:45:00,10.78,10.9,1,-1.58
 15/01/2019 14:00:00,10.78,10.9,1,-1.61
 15/01/2019 14:15:00,10.76,10.9,1,-1.83
 15/01/2019 14:30:00,10.77,10.9,1,-1.59
 15/01/2019 14:45:00,10.78,10.9,1,-1.64
 15/01/2019 15:00:00,10.77,10.9,1,-1.73
 15/01/2019 15:15:00,10.75,10.9,1,-1.97
 15/01/2019 15:30:00,10.74,10.9,1,-2.01
 15/01/2019 15:45:00,10.7,10.9,1,-2.16
 15/01/2019 16:00:00,10.67,10.9,1,-2.24
 15/01/2019 16:15:00,10.66,10.9,1,-2.47
 15/01/2019 16:30:00,10.61,10.9,1,-2.65
 15/01/2019 16:45:00,10.6,10.9,1,-2.86
 15/01/2019 17:00:00,10.71,10.9,1,-3.03
 15/01/2019 17:15:00,10.74,10.9,1,-3.26
 15/01/2019 17:30:00,10.73,10.9,1,-3.41
 15/01/2019 17:45:00,10.73,10.9,1,-3.61
 15/01/2019 18:00:00,10.78,10.9,1,-3.62
 15/01/2019 18:15:00,10.75,10.9,1,-3.55
 15/01/2019 18:30:00,10.8,10.9,1,-3.51
 15/01/2019 18:45:00,10.8,10.9,1,-3.54
 15/01/2019 19:00:00,10.81,10.9,1,-3.42
 15/01/2019 19:15:00,10.81,10.9,1,-3.32
 15/01/2019 19:30:00,10.85,10.9,1,-3.25
 15/01/2019 19:45:00,10.79,10.9,1,-3.19
 15/01/2019 20:00:00,10.77,10.9,1,-3.06
 15/01/2019 20:15:00,10.78,10.9,1,-2.97
 15/01/2019 20:30:00,10.79,10.9,1,-2.81
 15/01/2019 20:45:00,10.73,10.9,1,-2.77
 15/01/2019 21:00:00,10.73,10.9,1,-2.68
 15/01/2019 21:15:00,10.8,10.9,1,-2.6
 15/01/2019 21:30:00,10.77,10.9,1,-2.49
 15/01/2019 21:45:00,10.81,10.9,1,-2.39
 15/01/2019 22:00:00,10.86,10.9,1,-2.29
 15/01/2019 22:15:00,10.88,10.9,1,-2.25
 15/01/2019 22:30:00,10.81,10.9,1,-2.02
 15/01/2019 22:45:00,10.77,10.9,1,-1.9
 15/01/2019 23:00:00,10.8,10.9,1,-1.72
 15/01/2019 23:15:00,10.78,10.9,1,-1.8
 15/01/2019 23:30:00,10.79,10.9,1,-1.77
 15/01/2019 23:45:00,10.81,10.9,1,-1.63
 16/01/2019 00:00:00,10.81,10.9,1,-1.6
 16/01/2019 00:15:00,10.7,10.9,1,-2.06
 16/01/2019 00:30:00,10.7,10.9,1,-2.21
 16/01/2019 00:45:00,10.67,10.9,1,-2.37
 16/01/2019 01:00:00,10.85,10.9,1,-2.45
 16/01/2019 01:15:00,10.86,10.9,1,-2.31
 16/01/2019 01:30:00,10.88,10.9,1,-2.31
 16/01/2019 01:45:00,10.91,10.9,1,-2.31
 16/01/2019 02:00:00,10.93,10.9,1,-2.21
 16/01/2019 02:15:00,10.9,10.9,1,-2.44
 16/01/2019 02:30:00,10.92,10.9,1,-2.45
 16/01/2019 02:45:00,10.93,10.9,1,-2.35
 16/01/2019 03:00:00,10.85,10.9,1,-2.27
 16/01/2019 03:15:00,10.82,10.9,1,-2.22
 16/01/2019 03:30:00,10.85,10.9,1,-2.16
 16/01/2019 03:45:00,10.87,10.9,1,-2.04
 16/01/2019 04:00:00,10.89,10.9,1,-2.04
 16/01/2019 04:15:00,10.89,10.9,1,-2.04
 16/01/2019 04:30:00,10.9,10.9,1,-2.04
 16/01/2019 04:45:00,10.89,10.9,1,-1.97
 16/01/2019 05:00:00,10.89,10.9,1,-1.91
 16/01/2019 05:15:00,10.85,10.9,1,-1.91
 16/01/2019 05:30:00,10.86,10.9,1,-1.88
 16/01/2019 05:45:00,10.87,10.9,1,-1.89
 16/01/2019 06:00:00,10.84,10.9,1,-2.01
 16/01/2019 06:15:00,10.78,10.9,1,-2.21
 16/01/2019 06:30:00,10.74,10.9,1,-2.3
 16/01/2019 06:45:00,10.7,10.9,1,-2.41
 16/01/2019 07:00:00,10.65,10.9,1,-2.51
 16/01/2019 07:15:00,10.7,10.9,1,-2.57
 16/01/2019 07:30:00,10.74,10.9,1,-2.67
 16/01/2019 07:45:00,10.76,10.9,1,-2.73
 16/01/2019 08:00:00,10.75,10.9,1,-2.64
 16/01/2019 08:15:00,10.75,10.9,1,-2.56
 16/01/2019 08:30:00,10.73,10.9,1,-2.55
 16/01/2019 08:45:00,10.74,10.9,1,-2.52
 16/01/2019 09:00:00,10.74,10.9,1,-2.41
 16/01/2019 09:15:00,10.73,10.9,1,-2.32
 16/01/2019 09:30:00,10.74,10.9,1,-2.21
 16/01/2019 09:45:00,10.76,10.9,1,-2.21
 16/01/2019 10:00:00,10.78,10.9,1,-2.16
 16/01/2019 10:15:00,10.79,10.9,1,-2.16
 16/01/2019 10:30:00,10.82,10.9,1,-1.98
 16/01/2019 10:45:00,10.86,10.9,1,-1.75
 16/01/2019 11:00:00,10.91,10.9,1,-0.85
 16/01/2019 11:15:00,10.93,10.9,1,-0.18
 16/01/2019 11:30:00,10.94,10.9,1,0.51
 16/01/2019 11:45:00,10.94,10.9,1,-0.53
 16/01/2019 12:00:00,10.89,10.9,1,-1.4
 16/01/2019 12:15:00,10.83,10.9,1,-1.7
 16/01/2019 12:30:00,10.81,10.9,1,-2.03
 16/01/2019 12:45:00,10.81,10.9,1,-1.96
 16/01/2019 13:00:00,10.83,10.9,1,-1.99
 16/01/2019 13:15:00,10.86,10.9,1,-1.85
 16/01/2019 13:30:00,10.88,10.9,1,-1.89
 16/01/2019 13:45:00,10.88,10.9,1,-1.86
 16/01/2019 14:00:00,10.9,10.9,1,-1.94
 16/01/2019 14:15:00,10.86,10.9,1,-1.99
 16/01/2019 14:30:00,10.86,10.9,1,-2.06
 16/01/2019 14:45:00,10.87,10.9,1,-2.02
 16/01/2019 15:00:00,10.85,10.9,1,-1.92
 16/01/2019 15:15:00,10.86,10.9,1,-1.89
 16/01/2019 15:30:00,10.83,10.9,1,-1.98
 16/01/2019 15:45:00,10.81,10.9,1,-2.01
 16/01/2019 16:00:00,10.78,10.9,1,-2.05
 16/01/2019 16:15:00,10.75,10.9,1,-2.33
 16/01/2019 16:30:00,10.69,10.9,1,-2.52
 16/01/2019 16:45:00,10.65,10.9,1,-2.95
 16/01/2019 17:00:00,10.58,10.9,1,-3.07
 16/01/2019 17:15:00,10.63,10.9,1,-3.39
 16/01/2019 17:30:00,10.63,10.9,1,-3.51
 16/01/2019 17:45:00,10.78,10.9,1,-3.55
 16/01/2019 18:00:00,10.83,10.9,1,-3.59
 16/01/2019 18:15:00,10.8,10.9,1,-3.78
 16/01/2019 18:30:00,10.81,10.9,1,-3.77
 16/01/2019 18:45:00,10.84,10.9,1,-3.68
 16/01/2019 19:00:00,10.77,10.9,1,-3.57
 16/01/2019 19:15:00,10.69,10.9,1,-3.37
 16/01/2019 19:30:00,10.71,10.9,1,-3.26
 16/01/2019 19:45:00,10.68,10.9,1,-3.22
 16/01/2019 20:00:00,10.74,10.9,1,-3.16
 16/01/2019 20:15:00,10.73,10.9,1,-3.12
 16/01/2019 20:30:00,10.77,10.9,1,-2.91
 16/01/2019 20:45:00,10.77,10.9,1,-2.7
 16/01/2019 21:00:00,10.81,10.9,1,-2.74
 16/01/2019 21:15:00,10.83,10.9,1,-2.73
 16/01/2019 21:30:00,10.85,10.9,1,-2.6
 16/01/2019 21:45:00,10.86,10.9,1,-2.46
 16/01/2019 22:00:00,10.77,10.9,1,-2.35
 16/01/2019 22:15:00,10.66,10.9,1,-2.2
 16/01/2019 22:30:00,10.65,10.9,1,-2.01
 16/01/2019 22:45:00,10.67,10.9,1,-1.84
 16/01/2019 23:00:00,10.68,10.9,1,-1.81
 16/01/2019 23:15:00,10.68,10.9,1,-1.81
 16/01/2019 23:30:00,10.7,10.9,1,-1.74
 16/01/2019 23:45:00,10.66,10.9,1,-1.63
 17/01/2019 00:00:00,10.64,10.9,1,-1.61
 17/01/2019 00:15:00,10.7,10.9,1,-2.17
 17/01/2019 00:30:00,10.75,10.9,1,-2.26
 17/01/2019 00:45:00,10.78,10.9,1,-2.31
 17/01/2019 01:00:00,10.78,10.9,1,-2.31
 17/01/2019 01:15:00,10.78,10.9,1,-2.31
 17/01/2019 01:30:00,10.78,10.9,1,-2.31
 17/01/2019 01:45:00,10.78,10.9,1,-2.31
 17/01/2019 02:00:00,10.78,10.9,1,-2.31
 17/01/2019 02:15:00,10.78,10.9,1,-2.31
 17/01/2019 02:30:00,10.78,10.9,1,-2.31
 17/01/2019 02:45:00,10.83,10.9,1,-2.42
 17/01/2019 03:00:00,10.87,10.9,1,-2.51
 17/01/2019 03:15:00,10.87,10.9,1,-2.51
 17/01/2019 03:30:00,10.87,10.9,1,-2.51
 17/01/2019 03:45:00,10.87,10.9,1,-2.51
 17/01/2019 04:00:00,10.87,10.9,1,-2.19
 17/01/2019 04:15:00,10.85,10.9,1,-2.14
 17/01/2019 04:30:00,10.85,10.9,1,-2.14
 17/01/2019 04:45:00,10.84,10.9,1,-2.14
 17/01/2019 05:00:00,10.77,10.9,1,-2.14
 17/01/2019 05:15:00,10.77,10.9,1,-2.14
 17/01/2019 05:30:00,10.77,10.9,1,-2.14
 17/01/2019 05:45:00,10.74,10.9,1,-2.13
 17/01/2019 06:00:00,10.69,10.9,1,-2.21
 17/01/2019 06:15:00,10.67,10.9,1,-2.24
 17/01/2019 06:30:00,10.67,10.9,1,-2.24
 17/01/2019 06:45:00,10.67,10.9,1,-2.29
 17/01/2019 07:00:00,10.7,10.9,1,-2.85
 17/01/2019 07:15:00,10.7,10.9,1,-2.85
 17/01/2019 07:30:00,10.7,10.9,1,-2.85
 17/01/2019 07:45:00,10.7,10.9,1,-2.85
 17/01/2019 08:00:00,10.7,10.9,1,-2.85
 17/01/2019 08:15:00,10.7,10.9,1,-2.85
 17/01/2019 08:30:00,10.7,10.9,1,-2.85
 17/01/2019 08:45:00,10.7,10.9,1,-2.85
 17/01/2019 09:00:00,10.7,10.9,1,-2.85
 17/01/2019 09:15:00,10.69,10.9,1,-2.42
 17/01/2019 09:30:00,10.73,10.9,1,-1.72
 17/01/2019 09:45:00,10.81,10.9,1,-1.44
 17/01/2019 10:00:00,10.85,10.9,1,-1.1
 17/01/2019 10:15:00,10.89,10.9,1,-0.83
 17/01/2019 10:30:00,10.89,10.9,1,-0.53
 17/01/2019 10:45:00,10.9,10.9,1,-0.28
 17/01/2019 11:00:00,10.92,10.9,1,-0.08
 17/01/2019 11:15:00,10.9,10.9,1,-0.06
 17/01/2019 11:30:00,10.91,10.9,1,0.2
 17/01/2019 11:45:00,10.91,10.9,1,0.31
 17/01/2019 12:00:00,10.91,10.9,1,0.44
 17/01/2019 12:15:00,10.91,10.9,1,0.48
 17/01/2019 12:30:00,10.94,10.9,1,0.57
 17/01/2019 12:45:00,10.95,10.9,1,0.54
 17/01/2019 13:00:00,10.96,10.9,1,0.46
 17/01/2019 13:15:00,10.96,10.9,1,0.46
 17/01/2019 13:30:00,10.95,10.9,1,0.23
 17/01/2019 13:45:00,10.94,10.9,1,0.06
 17/01/2019 14:00:00,10.95,10.9,1,-0.04
 17/01/2019 14:15:00,10.91,10.9,1,-0.44
 17/01/2019 14:30:00,10.88,10.9,1,-0.89
 17/01/2019 14:45:00,10.91,10.9,1,-0.9
 17/01/2019 15:00:00,10.89,10.9,1,-1.28
 17/01/2019 15:15:00,10.9,10.9,1,-1.43
 17/01/2019 15:30:00,10.79,10.9,1,-1.68
 17/01/2019 15:45:00,10.71,10.9,1,-1.89
 17/01/2019 16:00:00,10.77,10.9,1,-2.09
 17/01/2019 16:15:00,10.76,10.9,1,-2.42
 17/01/2019 16:30:00,10.75,10.9,1,-2.61
 17/01/2019 16:45:00,10.71,10.9,1,-2.88
 17/01/2019 17:00:00,10.66,10.9,1,-3.11
 17/01/2019 17:15:00,10.68,10.9,1,-3.43
 17/01/2019 17:30:00,10.63,10.9,1,-3.52
 17/01/2019 17:45:00,10.64,10.9,1,-3.57
 17/01/2019 18:00:00,10.65,10.9,1,-3.57
 17/01/2019 18:15:00,10.62,10.9,1,-3.9
 17/01/2019 18:30:00,10.63,10.9,1,-3.79
 17/01/2019 18:45:00,10.62,10.9,1,-3.84
 17/01/2019 19:00:00,10.64,10.9,1,-3.68
 17/01/2019 19:15:00,10.64,10.9,1,-3.63
 17/01/2019 19:30:00,10.67,10.9,1,-3.53
 17/01/2019 19:45:00,10.7,10.9,1,-3.49
 17/01/2019 20:00:00,10.75,10.9,1,-3.34
 17/01/2019 20:15:00,10.79,10.9,1,-3.29
 17/01/2019 20:30:00,10.8,10.9,1,-3.2
 17/01/2019 20:45:00,10.83,10.9,1,-3.05
 17/01/2019 21:00:00,10.85,10.9,1,-3.0
 17/01/2019 21:15:00,10.84,10.9,1,-3.0
 17/01/2019 21:30:00,10.82,10.9,1,-2.83
 17/01/2019 21:45:00,10.81,10.9,1,-2.7
 17/01/2019 22:00:00,10.72,10.9,1,-2.53
 17/01/2019 22:15:00,10.71,10.9,1,-2.45
 17/01/2019 22:30:00,10.76,10.9,1,-2.23
 17/01/2019 22:45:00,10.75,10.9,1,-2.13
 17/01/2019 23:00:00,10.78,10.9,1,-2.01
 17/01/2019 23:15:00,10.78,10.9,1,-2.13
 17/01/2019 23:30:00,10.81,10.9,1,-2.06
 17/01/2019 23:45:00,10.83,10.9,1,-1.95
 18/01/2019 00:00:00,10.82,10.9,1,-1.95
 18/01/2019 00:15:00,10.7,10.9,1,-2.29
 18/01/2019 00:30:00,10.67,10.9,1,-2.44
 18/01/2019 00:45:00,10.63,10.9,1,-2.59
 18/01/2019 01:00:00,10.64,10.9,1,-2.64
 18/01/2019 01:15:00,10.65,10.9,1,-2.64
 18/01/2019 01:30:00,10.68,10.9,1,-2.55
 18/01/2019 01:45:00,10.71,10.9,1,-2.45
 18/01/2019 02:00:00,10.72,10.9,1,-2.51
 18/01/2019 02:15:00,10.71,10.9,1,-2.8
 18/01/2019 02:30:00,10.72,10.9,1,-2.77
 18/01/2019 02:45:00,10.73,10.9,1,-2.75
 18/01/2019 03:00:00,10.74,10.9,1,-2.75
 18/01/2019 03:15:00,10.75,10.9,1,-2.63
 18/01/2019 03:30:00,10.77,10.9,1,-2.61
 18/01/2019 03:45:00,10.81,10.9,1,-2.61
 18/01/2019 04:00:00,10.82,10.9,1,-2.49
 18/01/2019 04:15:00,10.76,10.9,1,-2.41
 18/01/2019 04:30:00,10.75,10.9,1,-2.41
 18/01/2019 04:45:00,10.75,10.9,1,-2.33
 18/01/2019 05:00:00,10.74,10.9,1,-2.28
 18/01/2019 05:15:00,10.68,10.9,1,-2.31
 18/01/2019 05:30:00,10.65,10.9,1,-2.31
 18/01/2019 05:45:00,10.65,10.9,1,-2.31
 18/01/2019 06:00:00,10.65,10.9,1,-2.33
 18/01/2019 06:15:00,10.62,10.9,1,-2.6
 18/01/2019 06:30:00,10.63,10.9,1,-2.72
 18/01/2019 06:45:00,10.77,10.9,1,-2.85
 18/01/2019 07:00:00,10.89,10.9,1,-2.88
 18/01/2019 07:15:00,10.89,10.9,1,-2.88
 18/01/2019 07:30:00,10.89,10.9,1,-2.88
 18/01/2019 07:45:00,10.89,10.9,1,-2.88
 18/01/2019 08:00:00,10.89,10.9,1,-2.88
 18/01/2019 08:15:00,10.89,10.9,1,-2.88
 18/01/2019 08:30:00,10.89,10.9,1,-2.88
 18/01/2019 08:45:00,10.89,10.9,1,-2.88
 18/01/2019 09:00:00,10.89,10.9,1,-2.88
 18/01/2019 09:15:00,10.89,10.9,1,-2.88
 18/01/2019 09:30:00,10.83,10.9,1,-2.7
 18/01/2019 09:45:00,10.74,10.9,1,-2.44
 18/01/2019 10:00:00,10.76,10.9,1,-2.35
 18/01/2019 10:15:00,10.78,10.9,1,-2.41
 18/01/2019 10:30:00,10.82,10.9,1,-2.11
 18/01/2019 10:45:00,10.83,10.9,1,-2.11
 18/01/2019 11:00:00,10.83,10.9,1,-2.19
 18/01/2019 11:15:00,10.82,10.9,1,-2.2
 18/01/2019 11:30:00,10.84,10.9,1,-2.03
 18/01/2019 11:45:00,10.83,10.9,1,-1.89
 18/01/2019 12:00:00,10.81,10.9,1,-2.12
 18/01/2019 12:15:00,10.8,10.9,1,-2.21
 18/01/2019 12:30:00,10.81,10.9,1,-2.04
 18/01/2019 12:45:00,10.77,10.9,1,-2.11
 18/01/2019 13:00:00,10.79,10.9,1,-2.24
 18/01/2019 13:15:00,10.79,10.9,1,-2.48
 18/01/2019 13:30:00,10.8,10.9,1,-2.51
 18/01/2019 13:45:00,10.82,10.9,1,-2.5
 18/01/2019 14:00:00,10.83,10.9,1,-2.45
 18/01/2019 14:15:00,10.82,10.9,1,-2.35
 18/01/2019 14:30:00,10.82,10.9,1,-2.35
 18/01/2019 14:45:00,10.82,10.9,1,-2.41
 18/01/2019 15:00:00,10.82,10.9,1,-2.66
 18/01/2019 15:15:00,10.82,10.9,1,-2.65
 18/01/2019 15:30:00,10.82,10.9,1,-2.65
 18/01/2019 15:45:00,10.79,10.9,1,-2.66
 18/01/2019 16:00:00,10.75,10.9,1,-2.68
 18/01/2019 16:15:00,10.75,10.9,1,-2.68
 18/01/2019 16:30:00,10.75,10.9,1,-2.68
 18/01/2019 16:45:00,10.75,10.9,1,-2.68
 18/01/2019 17:00:00,10.75,10.9,1,-2.68
 18/01/2019 17:15:00,10.75,10.9,1,-2.68
 18/01/2019 17:30:00,10.75,10.9,1,-2.68
 18/01/2019 17:45:00,10.75,10.9,1,-2.68
 18/01/2019 18:00:00,10.75,10.9,1,-2.68
 18/01/2019 18:15:00,10.75,10.9,1,-2.68
 18/01/2019 18:30:00,10.75,10.9,1,-2.68
 18/01/2019 18:45:00,10.75,10.9,1,-2.68
 18/01/2019 19:00:00,10.75,10.9,1,-2.68
 18/01/2019 19:15:00,10.75,10.9,1,-2.68
 18/01/2019 19:30:00,10.75,10.9,1,-2.68
 18/01/2019 19:45:00,10.75,10.9,1,-2.68
 18/01/2019 20:00:00,10.75,10.9,1,-2.68
 18/01/2019 20:15:00,10.75,10.9,1,-2.68
 18/01/2019 20:30:00,10.75,10.9,1,-2.68
 18/01/2019 20:45:00,10.75,10.9,1,-2.68
 18/01/2019 21:00:00,10.75,10.9,1,-2.68
 18/01/2019 21:15:00,10.75,10.9,1,-2.68
 18/01/2019 21:30:00,10.75,10.9,1,-2.68
 18/01/2019 21:45:00,10.75,10.9,1,-2.68
 18/01/2019 22:00:00,10.75,10.9,1,-2.68
 18/01/2019 22:15:00,10.75,10.9,1,-2.68
 18/01/2019 22:30:00,10.75,10.9,1,-2.68
 18/01/2019 22:45:00,10.75,10.9,1,-2.68
 18/01/2019 23:00:00,10.75,10.9,1,-2.68
 18/01/2019 23:15:00,10.75,10.9,1,-2.68
 18/01/2019 23:30:00,10.75,10.9,1,-2.68
 18/01/2019 23:45:00,10.75,10.9,1,-2.68
 19/01/2019 00:00:00,10.75,10.9,1,-2.68
 19/01/2019 00:15:00,10.75,10.9,1,-2.68
 19/01/2019 00:30:00,10.75,10.9,1,-2.68
 19/01/2019 00:45:00,10.75,10.9,1,-2.68
 19/01/2019 01:00:00,10.75,10.9,1,-2.68
 19/01/2019 01:15:00,10.75,10.9,1,-2.68
 19/01/2019 01:30:00,10.75,10.9,1,-2.68
 19/01/2019 01:45:00,10.75,10.9,1,-2.68
 19/01/2019 02:00:00,10.75,10.9,1,-2.68
 19/01/2019 02:15:00,10.75,10.9,1,-2.68
 19/01/2019 02:30:00,10.75,10.9,1,-2.68
 19/01/2019 02:45:00,10.75,10.9,1,-2.68
 19/01/2019 03:00:00,10.75,10.9,1,-2.68
 19/01/2019 03:15:00,10.75,10.9,1,-2.68
 19/01/2019 03:30:00,10.75,10.9,1,-2.68
 19/01/2019 03:45:00,10.75,10.9,1,-2.68
 19/01/2019 04:00:00,10.75,10.9,1,-2.68
 19/01/2019 04:15:00,10.75,10.9,1,-2.68
 19/01/2019 04:30:00,10.75,10.9,1,-2.68
 19/01/2019 04:45:00,10.75,10.9,1,-2.68
 19/01/2019 05:00:00,10.75,10.9,1,-2.68
 19/01/2019 05:15:00,10.75,10.9,1,-2.68
 19/01/2019 05:30:00,10.75,10.9,1,-2.68
 19/01/2019 05:45:00,10.75,10.9,1,-2.68
 19/01/2019 06:00:00,10.75,10.9,1,-2.68
 19/01/2019 06:15:00,10.75,10.9,1,-2.68
 19/01/2019 06:30:00,10.75,10.9,1,-2.68
 19/01/2019 06:45:00,10.75,10.9,1,-2.68
 19/01/2019 07:00:00,10.75,10.9,1,-2.68
 19/01/2019 07:15:00,10.75,10.9,1,-2.68
 19/01/2019 07:30:00,10.75,10.9,1,-2.68
 19/01/2019 07:45:00,10.75,10.9,1,-2.68
 19/01/2019 08:00:00,10.75,10.9,1,-2.68
 19/01/2019 08:15:00,10.75,10.9,1,-2.68
 19/01/2019 08:30:00,10.75,10.9,1,-2.68
 19/01/2019 08:45:00,10.75,10.9,1,-2.68
 19/01/2019 09:00:00,10.75,10.9,1,-2.68
 19/01/2019 09:15:00,10.75,10.9,1,-2.68
 19/01/2019 09:30:00,10.75,10.9,1,-2.68
 19/01/2019 09:45:00,10.75,10.9,1,-2.68
 19/01/2019 10:00:00,10.75,10.9,1,-2.68
 19/01/2019 10:15:00,10.75,10.9,1,-2.68
 19/01/2019 10:30:00,10.75,10.9,1,-2.68
 19/01/2019 10:45:00,10.75,10.9,1,-2.68
 19/01/2019 11:00:00,10.75,10.9,1,-2.68
 19/01/2019 11:15:00,10.75,10.9,1,-2.68
 19/01/2019 11:30:00,10.75,10.9,1,-2.68
 19/01/2019 11:45:00,10.75,10.9,1,-2.68
 19/01/2019 12:00:00,10.75,10.9,1,-2.68
 19/01/2019 12:15:00,10.75,10.9,1,-2.68
 19/01/2019 12:30:00,10.75,10.9,1,-2.68
 19/01/2019 12:45:00,10.75,10.9,1,-2.68
 19/01/2019 13:00:00,10.75,10.9,1,-2.68
 19/01/2019 13:15:00,10.75,10.9,1,-2.68
 19/01/2019 13:30:00,10.75,10.9,1,-2.68
 19/01/2019 13:45:00,10.75,10.9,1,-2.68
 19/01/2019 14:00:00,10.75,10.9,1,-2.68
 19/01/2019 14:15:00,10.75,10.9,1,-2.68
 19/01/2019 14:30:00,10.75,10.9,1,-2.68
 19/01/2019 14:45:00,10.75,10.9,1,-2.68
 19/01/2019 15:00:00,10.75,10.9,1,-2.68
 19/01/2019 15:15:00,10.75,10.9,1,-2.68
 19/01/2019 15:30:00,10.75,10.9,1,-2.68
 19/01/2019 15:45:00,10.75,10.9,1,-2.68
 19/01/2019 16:00:00,10.75,10.9,1,-2.68
 19/01/2019 16:15:00,10.75,10.9,1,-2.68
 19/01/2019 16:30:00,10.75,10.9,1,-2.68
 19/01/2019 16:45:00,10.75,10.9,1,-2.68
 19/01/2019 17:00:00,10.75,10.9,1,-2.68
 19/01/2019 17:15:00,10.75,10.9,1,-2.68
 19/01/2019 17:30:00,10.75,10.9,1,-2.68
 19/01/2019 17:45:00,10.75,10.9,1,-2.68
 19/01/2019 18:00:00,10.75,10.9,1,-2.68
 19/01/2019 18:15:00,10.75,10.9,1,-2.68
 19/01/2019 18:30:00,10.75,10.9,1,-2.68
 19/01/2019 18:45:00,10.75,10.9,1,-2.68
 19/01/2019 19:00:00,10.75,10.9,1,-2.68
 19/01/2019 19:15:00,10.75,10.9,1,-2.68
 19/01/2019 19:30:00,10.75,10.9,1,-2.68
 19/01/2019 19:45:00,10.75,10.9,1,-2.68
 19/01/2019 20:00:00,10.75,10.9,1,-2.68
 19/01/2019 20:15:00,10.75,10.9,1,-2.68
 19/01/2019 20:30:00,10.75,10.9,1,-2.68
 19/01/2019 20:45:00,10.75,10.9,1,-2.68
 19/01/2019 21:00:00,10.75,10.9,1,-2.68
 19/01/2019 21:15:00,10.75,10.9,1,-2.68
 19/01/2019 21:30:00,10.75,10.9,1,-2.68
 19/01/2019 21:45:00,10.75,10.9,1,-2.68
 19/01/2019 22:00:00,10.75,10.9,1,-2.68
 19/01/2019 22:15:00,10.75,10.9,1,-2.68
 19/01/2019 22:30:00,10.75,10.9,1,-2.68
 19/01/2019 22:45:00,10.75,10.9,1,-2.68
 19/01/2019 23:00:00,10.75,10.9,1,-2.68
 19/01/2019 23:15:00,10.75,10.9,1,-2.68
 19/01/2019 23:30:00,10.75,10.9,1,-2.68
 19/01/2019 23:45:00,10.75,10.9,1,-2.68
 20/01/2019 00:00:00,10.75,10.9,1,-2.68
 20/01/2019 00:15:00,10.75,10.9,1,-2.68
 20/01/2019 00:30:00,10.75,10.9,1,-2.68
 20/01/2019 00:45:00,10.75,10.9,1,-2.68
 20/01/2019 01:00:00,10.75,10.9,1,-2.68
 20/01/2019 01:15:00,10.75,10.9,1,-2.68
 20/01/2019 01:30:00,10.75,10.9,1,-2.68
 20/01/2019 01:45:00,10.75,10.9,1,-2.68
 20/01/2019 02:00:00,10.75,10.9,1,-2.68
 20/01/2019 02:15:00,10.75,10.9,1,-2.68
 20/01/2019 02:30:00,10.75,10.9,1,-2.68
 20/01/2019 02:45:00,10.75,10.9,1,-2.68
 20/01/2019 03:00:00,10.75,10.9,1,-2.68
 20/01/2019 03:15:00,10.75,10.9,1,-2.68
 20/01/2019 03:30:00,10.75,10.9,1,-2.68
 20/01/2019 03:45:00,10.75,10.9,1,-2.68
 20/01/2019 04:00:00,10.75,10.9,1,-2.68
 20/01/2019 04:15:00,10.75,10.9,1,-2.68
 20/01/2019 04:30:00,10.75,10.9,1,-2.68
 20/01/2019 04:45:00,10.75,10.9,1,-2.68
 20/01/2019 05:00:00,10.75,10.9,1,-2.68
 20/01/2019 05:15:00,10.75,10.9,1,-2.68
 20/01/2019 05:30:00,10.75,10.9,1,-2.68
 20/01/2019 05:45:00,10.75,10.9,1,-2.68
 20/01/2019 06:00:00,10.75,10.9,1,-2.68
 20/01/2019 06:15:00,10.75,10.9,1,-2.68
 20/01/2019 06:30:00,10.75,10.9,1,-2.68
 20/01/2019 06:45:00,10.75,10.9,1,-2.68
 20/01/2019 07:00:00,10.75,10.9,1,-2.68
 20/01/2019 07:15:00,10.75,10.9,1,-2.68
 20/01/2019 07:30:00,10.75,10.9,1,-2.68
 20/01/2019 07:45:00,10.75,10.9,1,-2.68
 20/01/2019 08:00:00,10.75,10.9,1,-2.68
 20/01/2019 08:15:00,10.75,10.9,1,-2.68
 20/01/2019 08:30:00,10.75,10.9,1,-2.68
 20/01/2019 08:45:00,10.75,10.9,1,-2.68
 20/01/2019 09:00:00,10.75,10.9,1,-2.68
 20/01/2019 09:15:00,10.75,10.9,1,-2.68
 20/01/2019 09:30:00,10.75,10.9,1,-2.68
 20/01/2019 09:45:00,10.75,10.9,1,-2.68
 20/01/2019 10:00:00,10.75,10.9,1,-2.68
 20/01/2019 10:15:00,10.75,10.9,1,-2.68
 20/01/2019 10:30:00,10.75,10.9,1,-2.68
 20/01/2019 10:45:00,10.75,10.9,1,-2.68
 20/01/2019 11:00:00,10.75,10.9,1,-2.68
 20/01/2019 11:15:00,10.75,10.9,1,-2.68
 20/01/2019 11:30:00,10.75,10.9,1,-2.68
 20/01/2019 11:45:00,10.75,10.9,1,-2.68
 20/01/2019 12:00:00,10.75,10.9,1,-2.68
 20/01/2019 12:15:00,10.75,10.9,1,-2.68
 20/01/2019 12:30:00,10.75,10.9,1,-2.68
 20/01/2019 12:45:00,10.75,10.9,1,-2.68
 20/01/2019 13:00:00,10.75,10.9,1,-2.68
 20/01/2019 13:15:00,10.75,10.9,1,-2.68
 20/01/2019 13:30:00,10.75,10.9,1,-2.68
 20/01/2019 13:45:00,10.75,10.9,1,-2.68
 20/01/2019 14:00:00,10.75,10.9,1,-2.68
 20/01/2019 14:15:00,10.75,10.9,1,-2.68
 20/01/2019 14:30:00,10.75,10.9,1,-2.68
 20/01/2019 14:45:00,10.75,10.9,1,-2.68
 20/01/2019 15:00:00,10.75,10.9,1,-2.68
 20/01/2019 15:15:00,10.75,10.9,1,-2.68
 20/01/2019 15:30:00,10.75,10.9,1,-2.68
 20/01/2019 15:45:00,10.75,10.9,1,-2.68
 20/01/2019 16:00:00,10.75,10.9,1,-2.68
 20/01/2019 16:15:00,10.75,10.9,1,-2.68
 20/01/2019 16:30:00,10.75,10.9,1,-2.68
 20/01/2019 16:45:00,10.75,10.9,1,-2.68
 20/01/2019 17:00:00,10.75,10.9,1,-2.68
 20/01/2019 17:15:00,10.75,10.9,1,-2.68
 20/01/2019 17:30:00,10.75,10.9,1,-2.68
 20/01/2019 17:45:00,10.75,10.9,1,-2.68
 20/01/2019 18:00:00,10.75,10.9,1,-2.68
 20/01/2019 18:15:00,10.75,10.9,1,-2.68
 20/01/2019 18:30:00,10.75,10.9,1,-2.68
 20/01/2019 18:45:00,10.75,10.9,1,-2.68
 20/01/2019 19:00:00,10.75,10.9,1,-2.68
 20/01/2019 19:15:00,10.75,10.9,1,-2.68
 20/01/2019 19:30:00,10.75,10.9,1,-2.68
 20/01/2019 19:45:00,10.75,10.9,1,-2.68
 20/01/2019 20:00:00,10.75,10.9,1,-2.68
 20/01/2019 20:15:00,10.75,10.9,1,-2.68
 20/01/2019 20:30:00,10.75,10.9,1,-2.68
 20/01/2019 20:45:00,10.75,10.9,1,-2.68
 20/01/2019 21:00:00,10.75,10.9,1,-2.68
 20/01/2019 21:15:00,10.75,10.9,1,-2.68
 20/01/2019 21:30:00,10.75,10.9,1,-2.68
 20/01/2019 21:45:00,10.75,10.9,1,-2.68
 20/01/2019 22:00:00,10.75,10.9,1,-2.68
 20/01/2019 22:15:00,10.75,10.9,1,-2.68
 20/01/2019 22:30:00,10.75,10.9,1,-2.68
 20/01/2019 22:45:00,10.75,10.9,1,-2.68
 20/01/2019 23:00:00,10.75,10.9,1,-2.68
 20/01/2019 23:15:00,10.75,10.9,1,-2.68
 20/01/2019 23:30:00,10.75,10.9,1,-2.68
 20/01/2019 23:45:00,10.75,10.9,1,-2.68
 21/01/2019 00:00:00,10.75,10.9,1,-2.68
 21/01/2019 00:00:00,10.75,10.9,1,-2.68
 21/01/2019 00:15:00,10.75,10.9,1,-2.68
 21/01/2019 00:30:00,10.75,10.9,1,-2.68
 21/01/2019 00:45:00,10.75,10.9,1,-2.68
 21/01/2019 01:00:00,10.75,10.9,1,-2.68
 21/01/2019 01:15:00,10.75,10.9,1,-2.68
 21/01/2019 01:30:00,10.75,10.9,1,-2.68
 21/01/2019 01:45:00,10.75,10.9,1,-2.68
 21/01/2019 02:00:00,10.75,10.9,1,-2.68
 21/01/2019 02:15:00,10.75,10.9,1,-2.68
 21/01/2019 02:30:00,10.75,10.9,1,-2.68
 21/01/2019 02:45:00,10.75,10.9,1,-2.68
 21/01/2019 03:00:00,10.75,10.9,1,-2.68
 21/01/2019 03:15:00,10.75,10.9,1,-2.68
 21/01/2019 03:30:00,10.75,10.9,1,-2.68
 21/01/2019 03:45:00,10.75,10.9,1,-2.68
 21/01/2019 04:00:00,10.75,10.9,1,-2.68
 21/01/2019 04:15:00,10.75,10.9,1,-2.68
 21/01/2019 04:30:00,10.75,10.9,1,-2.68
 21/01/2019 04:45:00,10.75,10.9,1,-2.68
 21/01/2019 05:00:00,10.75,10.9,1,-2.68
 21/01/2019 05:15:00,10.75,10.9,1,-2.68
 21/01/2019 05:30:00,10.75,10.9,1,-2.68
 21/01/2019 05:45:00,10.75,10.9,1,-2.68
 21/01/2019 06:00:00,10.75,10.9,1,-2.68
 21/01/2019 06:15:00,10.75,10.9,1,-2.68
 21/01/2019 06:30:00,10.75,10.9,1,-2.68
 21/01/2019 06:45:00,10.75,10.9,1,-2.68
 21/01/2019 07:00:00,10.75,10.9,1,-2.68
 21/01/2019 07:15:00,10.75,10.9,1,-2.68
 21/01/2019 07:30:00,10.75,10.9,1,-2.68
 21/01/2019 07:45:00,10.75,10.9,1,-2.68
 21/01/2019 08:00:00,10.75,10.9,1,-2.68
 21/01/2019 08:15:00,10.75,10.9,1,-2.68
 21/01/2019 08:30:00,10.75,10.9,1,-2.68
 21/01/2019 08:45:00,10.75,10.9,1,-2.68
 21/01/2019 09:00:00,10.76,10.9,1,-2.51
 21/01/2019 09:15:00,10.75,10.9,1,-2.27
 21/01/2019 09:30:00,10.77,10.9,1,-2.13
 21/01/2019 09:45:00,10.81,10.9,1,-2.04
 21/01/2019 10:00:00,10.87,10.9,1,-1.71
 21/01/2019 10:15:00,10.86,10.9,1,-1.92
 21/01/2019 10:30:00,10.85,10.9,1,-2.06
 21/01/2019 10:45:00,10.86,10.9,1,-1.66
 21/01/2019 11:00:00,10.87,10.9,1,-1.45
 21/01/2019 11:15:00,10.87,10.9,1,-0.81
 21/01/2019 11:30:00,10.92,10.9,1,-0.17
 21/01/2019 11:45:00,10.95,10.9,1,0.15
 21/01/2019 12:00:00,10.95,10.9,1,-0.09
 21/01/2019 12:15:00,10.91,10.9,1,-1.11
 21/01/2019 12:30:00,10.91,10.9,1,-1.38
 21/01/2019 12:45:00,10.9,10.9,1,-1.43
 21/01/2019 13:00:00,10.92,10.9,1,-1.01
 21/01/2019 13:15:00,10.94,10.9,1,-0.89
 21/01/2019 13:30:00,10.91,10.9,1,-1.29
 21/01/2019 13:45:00,10.87,10.9,1,-1.68
 21/01/2019 14:00:00,10.86,10.9,1,-1.45
 21/01/2019 14:15:00,10.81,10.9,1,-1.87
 21/01/2019 14:30:00,10.82,10.9,1,-1.64
 21/01/2019 14:45:00,10.81,10.9,1,-1.88
 21/01/2019 15:00:00,10.87,10.9,1,-2.24
 21/01/2019 15:15:00,10.86,10.9,1,-2.33
 21/01/2019 15:30:00,10.82,10.9,1,-2.36
 21/01/2019 15:45:00,10.82,10.9,1,-2.36
 21/01/2019 16:00:00,10.84,10.9,1,-2.6
 21/01/2019 16:15:00,10.76,10.9,1,-2.81
 21/01/2019 16:30:00,10.74,10.9,1,-2.93
 21/01/2019 16:45:00,10.71,10.9,1,-3.22
 21/01/2019 17:00:00,10.65,10.9,1,-3.33
 21/01/2019 17:15:00,10.64,10.9,1,-3.61
 21/01/2019 17:30:00,10.6,10.9,1,-3.81
 21/01/2019 17:45:00,10.6,10.9,1,-3.84
 21/01/2019 18:00:00,10.62,10.9,1,-3.82
 21/01/2019 18:15:00,10.63,10.9,1,-3.88
 21/01/2019 18:30:00,10.66,10.9,1,-3.8
 21/01/2019 18:45:00,10.59,10.9,1,-3.75
 21/01/2019 19:00:00,10.61,10.9,1,-3.68
 21/01/2019 19:15:00,10.68,10.9,1,-3.57
 21/01/2019 19:30:00,10.7,10.9,1,-3.44
 21/01/2019 19:45:00,10.71,10.9,1,-3.31
 21/01/2019 20:00:00,10.71,10.9,1,-3.08
 21/01/2019 20:15:00,10.74,10.9,1,-3.09
 21/01/2019 20:30:00,10.71,10.9,1,-2.96
 21/01/2019 20:45:00,10.73,10.9,1,-2.76
 21/01/2019 21:00:00,10.79,10.9,1,-2.81
 21/01/2019 21:15:00,10.79,10.9,1,-2.69
 21/01/2019 21:30:00,10.81,10.9,1,-2.58
 21/01/2019 21:45:00,10.88,10.9,1,-2.5
 21/01/2019 22:00:00,10.74,10.9,1,-2.34
 21/01/2019 22:15:00,10.65,10.9,1,-2.21
 21/01/2019 22:30:00,10.72,10.9,1,-2.11
 21/01/2019 22:45:00,10.75,10.9,1,-2.03
 21/01/2019 23:00:00,10.79,10.9,1,-1.86
 21/01/2019 23:15:00,10.77,10.9,1,-1.84
 21/01/2019 23:30:00,10.78,10.9,1,-1.84
 21/01/2019 23:45:00,10.79,10.9,1,-1.84
 22/01/2019 00:00:00,10.8,10.9,1,-1.76
 22/01/2019 00:15:00,10.68,10.9,1,-2.26
 22/01/2019 00:30:00,10.65,10.9,1,-2.43
 22/01/2019 00:45:00,10.7,10.9,1,-2.58
 22/01/2019 01:00:00,10.77,10.9,1,-2.67
 22/01/2019 01:15:00,10.82,10.9,1,-2.57
 22/01/2019 01:30:00,10.86,10.9,1,-2.51
 22/01/2019 01:45:00,10.88,10.9,1,-2.49
 22/01/2019 02:00:00,10.9,10.9,1,-2.39
 22/01/2019 02:15:00,10.87,10.9,1,-2.61
 22/01/2019 02:30:00,10.9,10.9,1,-2.61
 22/01/2019 02:45:00,10.89,10.9,1,-2.71
 22/01/2019 03:00:00,10.92,10.9,1,-2.63
 22/01/2019 03:15:00,10.88,10.9,1,-2.59
 22/01/2019 03:30:00,10.88,10.9,1,-2.59
 22/01/2019 03:45:00,10.88,10.9,1,-2.47
 22/01/2019 04:00:00,10.87,10.9,1,-2.39
 22/01/2019 04:15:00,10.86,10.9,1,-2.35
 22/01/2019 04:30:00,10.87,10.9,1,-2.36
 22/01/2019 04:45:00,10.86,10.9,1,-2.24
 22/01/2019 05:00:00,10.85,10.9,1,-2.13
 22/01/2019 05:15:00,10.8,10.9,1,-2.23
 22/01/2019 05:30:00,10.79,10.9,1,-2.22
 22/01/2019 05:45:00,10.78,10.9,1,-2.21
 22/01/2019 06:00:00,10.77,10.9,1,-2.26
 22/01/2019 06:15:00,10.67,10.9,1,-2.49
 22/01/2019 06:30:00,10.67,10.9,1,-2.66
 22/01/2019 06:45:00,10.65,10.9,1,-2.78
 22/01/2019 07:00:00,10.75,10.9,1,-2.97
 22/01/2019 07:15:00,10.78,10.9,1,-3.0
 22/01/2019 07:30:00,10.76,10.9,1,-2.97
 22/01/2019 07:45:00,10.72,10.9,1,-3.05
 22/01/2019 08:00:00,10.69,10.9,1,-2.99
 22/01/2019 08:15:00,10.7,10.9,1,-2.87
 22/01/2019 08:30:00,10.71,10.9,1,-2.76
 22/01/2019 08:45:00,10.7,10.9,1,-2.63
 22/01/2019 09:00:00,10.71,10.9,1,-2.61
 22/01/2019 09:15:00,10.77,10.9,1,-2.57
 22/01/2019 09:30:00,10.8,10.9,1,-2.55
 22/01/2019 09:45:00,10.87,10.9,1,-2.12
 22/01/2019 10:00:00,10.92,10.9,1,-1.7
 22/01/2019 10:15:00,10.91,10.9,1,-2.2
 22/01/2019 10:30:00,10.91,10.9,1,-2.02
 22/01/2019 10:45:00,10.92,10.9,1,-1.61
 22/01/2019 11:00:00,10.94,10.9,1,-1.47
 22/01/2019 11:15:00,10.92,10.9,1,-1.48
 22/01/2019 11:30:00,10.9,10.9,1,-2.1
 22/01/2019 11:45:00,10.9,10.9,1,-2.28
 22/01/2019 12:00:00,10.93,10.9,1,-2.13
 22/01/2019 12:15:00,10.92,10.9,1,-1.82
 22/01/2019 12:30:00,10.85,10.9,1,-1.85
 22/01/2019 12:45:00,10.86,10.9,1,-1.88
 22/01/2019 13:00:00,10.88,10.9,1,-1.52
 22/01/2019 13:15:00,10.87,10.9,1,-1.64
 22/01/2019 13:30:00,10.89,10.9,1,-1.62
 22/01/2019 13:45:00,10.83,10.9,1,-2.06
 22/01/2019 14:00:00,10.81,10.9,1,-2.0
 22/01/2019 14:15:00,10.84,10.9,1,-1.99
 22/01/2019 14:30:00,10.86,10.9,1,-1.98
 22/01/2019 14:45:00,10.86,10.9,1,-1.85
 22/01/2019 15:00:00,10.85,10.9,1,-2.31
 22/01/2019 15:15:00,10.87,10.9,1,-2.21
 22/01/2019 15:30:00,10.88,10.9,1,-2.1
 22/01/2019 15:45:00,10.84,10.9,1,-2.39
 22/01/2019 16:00:00,10.8,10.9,1,-2.46
 22/01/2019 16:15:00,10.79,10.9,1,-2.6
 22/01/2019 16:30:00,10.75,10.9,1,-2.87
 22/01/2019 16:45:00,10.74,10.9,1,-3.2
 22/01/2019 17:00:00,10.68,10.9,1,-3.3
 22/01/2019 17:15:00,10.65,10.9,1,-3.54
 22/01/2019 17:30:00,10.61,10.9,1,-3.82
 22/01/2019 17:45:00,10.62,10.9,1,-3.82
 22/01/2019 18:00:00,10.63,10.9,1,-3.89
 22/01/2019 18:15:00,10.64,10.9,1,-3.93
 22/01/2019 18:30:00,10.66,10.9,1,-3.86
 22/01/2019 18:45:00,10.66,10.9,1,-3.82
 22/01/2019 19:00:00,10.71,10.9,1,-3.75
 22/01/2019 19:15:00,10.73,10.9,1,-3.75
 22/01/2019 19:30:00,10.75,10.9,1,-3.66
 22/01/2019 19:45:00,10.74,10.9,1,-3.52
 22/01/2019 20:00:00,10.8,10.9,1,-3.35
 22/01/2019 20:15:00,10.81,10.9,1,-3.26
 22/01/2019 20:30:00,10.84,10.9,1,-3.15
 22/01/2019 20:45:00,10.85,10.9,1,-3.04
 22/01/2019 21:00:00,10.84,10.9,1,-2.96
 22/01/2019 21:15:00,10.85,10.9,1,-2.78
 22/01/2019 21:30:00,10.82,10.9,1,-2.77
 22/01/2019 21:45:00,10.82,10.9,1,-2.79
 22/01/2019 22:00:00,10.86,10.9,1,-2.68
 22/01/2019 22:15:00,10.86,10.9,1,-2.5
 22/01/2019 22:30:00,10.81,10.9,1,-2.3
 22/01/2019 22:45:00,10.76,10.9,1,-2.08
 22/01/2019 23:00:00,10.73,10.9,1,-1.99
 22/01/2019 23:15:00,10.7,10.9,1,-2.04
 22/01/2019 23:30:00,10.73,10.9,1,-1.96
 22/01/2019 23:45:00,10.73,10.9,1,-1.86
 23/01/2019 00:00:00,10.75,10.9,1,-1.84
 23/01/2019 00:15:00,10.63,10.9,1,-2.34
 23/01/2019 00:30:00,10.72,10.9,1,-2.63
 23/01/2019 00:45:00,10.68,10.9,1,-2.74
 23/01/2019 01:00:00,10.71,10.9,1,-2.73
 23/01/2019 01:15:00,10.72,10.9,1,-2.66
 23/01/2019 01:30:00,10.73,10.9,1,-2.66
 23/01/2019 01:45:00,10.75,10.9,1,-2.58
 23/01/2019 02:00:00,10.77,10.9,1,-2.58
 23/01/2019 02:15:00,10.76,10.9,1,-2.78
 23/01/2019 02:30:00,10.78,10.9,1,-2.77
 23/01/2019 02:45:00,10.78,10.9,1,-2.85
 23/01/2019 03:00:00,10.79,10.9,1,-2.82
 23/01/2019 03:15:00,10.8,10.9,1,-2.81
 23/01/2019 03:30:00,10.82,10.9,1,-2.74
 23/01/2019 03:45:00,10.84,10.9,1,-2.63
 23/01/2019 04:00:00,10.81,10.9,1,-2.48
 23/01/2019 04:15:00,10.82,10.9,1,-2.48
 23/01/2019 04:30:00,10.83,10.9,1,-2.43
 23/01/2019 04:45:00,10.83,10.9,1,-2.45
 23/01/2019 05:00:00,10.83,10.9,1,-2.45
 23/01/2019 05:15:00,10.79,10.9,1,-2.48
 23/01/2019 05:30:00,10.79,10.9,1,-2.4
 23/01/2019 05:45:00,10.77,10.9,1,-2.45
 23/01/2019 06:00:00,10.74,10.9,1,-2.48
 23/01/2019 06:15:00,10.71,10.9,1,-2.74
 23/01/2019 06:30:00,10.72,10.9,1,-2.91
 23/01/2019 06:45:00,10.68,10.9,1,-2.97
 23/01/2019 07:00:00,10.67,10.9,1,-3.1
 23/01/2019 07:15:00,10.63,10.9,1,-3.08
 23/01/2019 07:30:00,10.6,10.9,1,-3.18
 23/01/2019 07:45:00,10.7,10.9,1,-3.14
 23/01/2019 08:00:00,10.72,10.9,1,-3.21
 23/01/2019 08:15:00,10.75,10.9,1,-2.91
 23/01/2019 08:30:00,10.77,10.9,1,-2.77
 23/01/2019 08:45:00,10.8,10.9,1,-2.55
 23/01/2019 09:00:00,10.83,10.9,1,-2.22
 23/01/2019 09:15:00,10.84,10.9,1,-1.85
 23/01/2019 09:30:00,10.89,10.9,1,-1.68
 23/01/2019 09:45:00,10.93,10.9,1,-1.28
 23/01/2019 10:00:00,10.86,10.9,1,-0.95
 23/01/2019 10:15:00,10.84,10.89,2,-1.21
 23/01/2019 10:30:00,10.88,10.89,2,-0.88
 23/01/2019 10:45:00,10.88,10.89,2,-0.93
 23/01/2019 11:00:00,10.9,10.89,2,-0.67
 23/01/2019 11:15:00,10.76,10.76,2,-0.4
 23/01/2019 11:30:00,10.79,10.84,2,-0.68
 23/01/2019 11:45:00,10.95,11.1,2,-0.63
 23/01/2019 12:00:00,10.96,11.09,2,-0.21
 23/01/2019 12:15:00,10.97,11.1,2,0.2
 23/01/2019 12:30:00,10.96,11.1,2,-0.47
 23/01/2019 12:45:00,10.97,11.09,2,-0.08
 23/01/2019 13:00:00,10.72,10.79,2,-0.84
 23/01/2019 13:15:00,10.69,10.77,2,-1.3
 23/01/2019 13:30:00,10.71,10.77,2,-0.88
 23/01/2019 13:45:00,10.74,10.77,2,-0.72
 23/01/2019 14:00:00,10.75,10.77,2,0.01
 23/01/2019 14:15:00,10.69,10.77,2,-1.15
 23/01/2019 14:30:00,10.73,10.77,2,-0.94
 23/01/2019 14:45:00,10.69,10.77,2,-1.59
 23/01/2019 15:00:00,10.72,10.87,2,-1.77
 23/01/2019 15:15:00,10.78,10.98,2,-1.89
 23/01/2019 15:30:00,10.76,10.98,2,-2.1
 23/01/2019 15:45:00,10.72,10.98,2,-2.24
 23/01/2019 16:00:00,10.71,10.98,2,-2.42
 23/01/2019 16:15:00,10.76,11.05,2,-2.7
 23/01/2019 16:30:00,10.8,11.04,2,-2.78
 23/01/2019 16:45:00,10.85,11.08,2,-3.03
 23/01/2019 17:00:00,10.85,11.05,2,-3.23
 23/01/2019 17:15:00,10.83,11.03,2,-3.45
 23/01/2019 17:30:00,10.78,11.03,2,-3.65
 23/01/2019 17:45:00,10.77,11.03,2,-3.74
 23/01/2019 18:00:00,10.79,11.03,2,-3.78
 23/01/2019 18:15:00,10.78,11.03,2,-3.94
 23/01/2019 18:30:00,10.79,11.03,2,-4.01
 23/01/2019 18:45:00,10.8,11.03,2,-3.9
 23/01/2019 19:00:00,10.84,11.03,2,-3.83
 23/01/2019 19:15:00,10.87,11.03,2,-3.68
 23/01/2019 19:30:00,10.89,11.03,2,-3.62
 23/01/2019 19:45:00,10.94,11.03,2,-3.53
 23/01/2019 20:00:00,10.94,11.03,2,-3.41
 23/01/2019 20:15:00,10.85,11.03,2,-3.35
 23/01/2019 20:30:00,10.91,11.03,2,-3.13
 23/01/2019 20:45:00,10.92,11.03,2,-3.05
 23/01/2019 21:00:00,10.93,11.03,2,-3.02
 23/01/2019 21:15:00,10.92,11.03,2,-2.98
 23/01/2019 21:30:00,10.92,11.03,2,-2.93
 23/01/2019 21:45:00,10.91,11.03,2,-2.72
 23/01/2019 22:00:00,10.95,11.03,2,-2.65
 23/01/2019 22:15:00,10.99,11.03,2,-2.51
 23/01/2019 22:30:00,11.01,11.03,2,-2.37
 23/01/2019 22:45:00,11.02,11.03,2,-2.24
 23/01/2019 23:00:00,11.04,11.03,2,-2.11
 23/01/2019 23:15:00,10.89,11.03,2,-2.11
 23/01/2019 23:30:00,10.89,11.03,2,-2.06
 23/01/2019 23:45:00,10.89,11.03,2,-1.98
 24/01/2019 00:00:00,10.9,11.03,2,-1.99
 24/01/2019 00:15:00,10.79,11.03,2,-2.37
 24/01/2019 00:30:00,10.77,11.03,2,-2.54
 24/01/2019 00:45:00,10.84,11.03,2,-2.77
 24/01/2019 01:00:00,10.88,11.03,2,-2.83
 24/01/2019 01:15:00,10.92,11.03,2,-2.71
 24/01/2019 01:30:00,10.94,11.03,2,-2.58
 24/01/2019 01:45:00,10.95,11.03,2,-2.58
 24/01/2019 02:00:00,10.97,11.03,2,-2.6
 24/01/2019 02:15:00,10.93,11.03,2,-2.86
 24/01/2019 02:30:00,10.95,11.03,2,-2.81
 24/01/2019 02:45:00,10.96,11.03,2,-2.81
 24/01/2019 03:00:00,10.98,11.03,2,-2.72
 24/01/2019 03:15:00,10.99,11.03,2,-2.74
 24/01/2019 03:30:00,11.0,11.03,2,-2.71
 24/01/2019 03:45:00,10.97,11.03,2,-2.62
 24/01/2019 04:00:00,10.99,11.03,2,-2.5
 24/01/2019 04:15:00,10.96,11.03,2,-2.5
 24/01/2019 04:30:00,10.96,11.03,2,-2.41
 24/01/2019 04:45:00,10.96,11.03,2,-2.33
 24/01/2019 05:00:00,10.95,11.03,2,-2.29
 24/01/2019 05:15:00,10.87,11.03,2,-2.31
 24/01/2019 05:30:00,10.87,11.03,2,-2.31
 24/01/2019 05:45:00,10.91,11.03,2,-2.31
 24/01/2019 06:00:00,10.9,11.03,2,-2.37
 24/01/2019 06:15:00,10.8,11.03,2,-2.63
 24/01/2019 06:30:00,10.79,11.03,2,-2.73
 24/01/2019 06:45:00,10.96,11.03,2,-2.98
 24/01/2019 07:00:00,10.93,11.03,2,-3.08
 24/01/2019 07:15:00,10.91,11.03,2,-3.11
 24/01/2019 07:30:00,10.89,11.03,2,-3.09
 24/01/2019 07:45:00,10.86,11.03,2,-3.05
 24/01/2019 08:00:00,10.84,11.03,2,-2.99
 24/01/2019 08:15:00,10.89,11.03,2,-2.94
 24/01/2019 08:30:00,10.97,11.03,2,-2.85
 24/01/2019 08:45:00,10.99,11.03,2,-2.78
 24/01/2019 09:00:00,10.99,11.03,2,-2.7
 24/01/2019 09:15:00,10.98,11.03,2,-2.59
 24/01/2019 09:30:00,10.98,11.03,2,-2.5
 24/01/2019 09:45:00,11.02,11.03,2,-2.43
 24/01/2019 10:00:00,11.06,11.03,2,-2.51
 24/01/2019 10:15:00,11.07,11.03,2,-2.44
 24/01/2019 10:30:00,11.0,11.03,2,-2.18
 24/01/2019 10:45:00,10.98,11.03,2,-2.03
 24/01/2019 11:00:00,10.98,11.03,2,-1.99
 24/01/2019 11:15:00,10.96,11.03,2,-2.14
 24/01/2019 11:30:00,10.97,11.03,2,-2.09
 24/01/2019 11:45:00,10.96,11.03,2,-2.21
 24/01/2019 12:00:00,10.96,11.03,2,-2.22
 24/01/2019 12:15:00,10.99,11.03,2,-2.32
 24/01/2019 12:30:00,11.0,11.03,2,-2.35
 24/01/2019 12:45:00,11.01,11.03,2,-2.29
 24/01/2019 13:00:00,10.96,11.03,2,-2.18
 24/01/2019 13:15:00,10.93,11.03,2,-2.11
 24/01/2019 13:30:00,10.98,11.03,2,-1.66
 24/01/2019 13:45:00,11.02,11.03,2,-1.0
 24/01/2019 14:00:00,11.05,11.03,2,-1.08
 24/01/2019 14:15:00,11.0,11.1,2,-1.47
 24/01/2019 14:30:00,11.0,11.18,2,-1.84
 24/01/2019 14:45:00,10.99,11.18,2,-1.88
 24/01/2019 15:00:00,10.97,11.19,2,-2.1
 24/01/2019 15:15:00,11.0,11.14,2,-2.15
 24/01/2019 15:30:00,11.0,11.14,2,-2.12
 24/01/2019 15:45:00,10.98,11.14,2,-2.2
 24/01/2019 16:00:00,10.97,11.14,2,-2.29
 24/01/2019 16:15:00,10.92,11.15,2,-2.5
 24/01/2019 16:30:00,10.92,11.16,2,-2.64
 24/01/2019 16:45:00,10.9,11.13,2,-3.05
 24/01/2019 17:00:00,10.85,11.14,2,-3.13
 24/01/2019 17:15:00,10.9,11.15,2,-3.39
 24/01/2019 17:30:00,10.88,11.15,2,-3.51
 24/01/2019 17:45:00,10.88,11.15,2,-3.57
 24/01/2019 18:00:00,10.87,11.15,2,-3.64
 24/01/2019 18:15:00,10.82,11.06,1,-3.78
 24/01/2019 18:30:00,10.76,10.9,1,-3.72
 24/01/2019 18:45:00,10.79,10.9,1,-3.66
 24/01/2019 19:00:00,10.83,10.9,1,-3.55
 24/01/2019 19:15:00,10.84,10.9,2,-3.39
 24/01/2019 19:30:00,10.79,10.89,2,-3.33
 24/01/2019 19:45:00,10.74,10.89,2,-3.17
 24/01/2019 20:00:00,10.78,10.89,2,-3.03
 24/01/2019 20:15:00,10.81,10.89,2,-3.04
 24/01/2019 20:30:00,10.82,10.89,2,-2.9
 24/01/2019 20:45:00,10.81,10.89,2,-2.8
 24/01/2019 21:00:00,10.85,10.89,2,-2.67
 24/01/2019 21:15:00,10.86,10.89,2,-2.71
 24/01/2019 21:30:00,10.72,10.89,2,-2.53
 24/01/2019 21:45:00,10.72,10.89,2,-2.39
 24/01/2019 22:00:00,10.71,10.89,2,-2.33
 24/01/2019 22:15:00,10.67,10.89,2,-2.24
 24/01/2019 22:30:00,10.67,10.89,2,-2.05
 24/01/2019 22:45:00,10.69,10.89,2,-2.07
 24/01/2019 23:00:00,10.82,10.89,2,-1.92
 24/01/2019 23:15:00,10.86,10.89,2,-1.89
 24/01/2019 23:30:00,10.89,10.89,2,-1.9
 24/01/2019 23:45:00,10.9,10.89,2,-1.78
 25/01/2019 00:00:00,10.91,10.89,2,-1.84
 25/01/2019 00:15:00,10.81,10.89,2,-2.23
 25/01/2019 00:30:00,10.76,10.89,2,-2.45
 25/01/2019 00:45:00,10.74,10.89,2,-2.53
 25/01/2019 01:00:00,10.75,10.89,2,-2.52
 25/01/2019 01:15:00,10.77,10.89,2,-2.39
 25/01/2019 01:30:00,10.79,10.89,2,-2.41
 25/01/2019 01:45:00,10.81,10.89,2,-2.41
 25/01/2019 02:00:00,10.83,10.89,2,-2.32
 25/01/2019 02:15:00,10.79,10.89,2,-2.53
 25/01/2019 02:30:00,10.8,10.89,2,-2.55
 25/01/2019 02:45:00,10.78,10.89,2,-2.55
 25/01/2019 03:00:00,10.82,10.89,2,-2.44
 25/01/2019 03:15:00,10.8,10.89,2,-2.41
 25/01/2019 03:30:00,10.82,10.89,2,-2.41
 25/01/2019 03:45:00,10.86,10.89,2,-2.3
 25/01/2019 04:00:00,10.89,10.89,2,-2.18
 25/01/2019 04:15:00,10.87,10.89,2,-2.14
 25/01/2019 04:30:00,10.88,10.89,2,-2.14
 25/01/2019 04:45:00,10.87,10.89,2,-2.11
 25/01/2019 05:00:00,10.88,10.89,2,-2.04
 25/01/2019 05:15:00,10.82,10.89,2,-2.04
 25/01/2019 05:30:00,10.84,10.89,2,-2.1
 25/01/2019 05:45:00,10.83,10.89,2,-2.08
 25/01/2019 06:00:00,10.8,10.89,2,-2.14
 25/01/2019 06:15:00,10.71,10.89,2,-2.28
 25/01/2019 06:30:00,10.71,10.89,2,-2.46
 25/01/2019 06:45:00,10.69,10.89,2,-2.61
 25/01/2019 07:00:00,10.66,10.89,2,-2.69
 25/01/2019 07:15:00,10.59,10.89,2,-2.75
 25/01/2019 07:30:00,10.59,10.89,2,-2.76
 25/01/2019 07:45:00,10.67,10.89,2,-2.72
 25/01/2019 08:00:00,10.77,10.89,2,-2.81
 25/01/2019 08:15:00,10.78,10.89,2,-2.76
 25/01/2019 08:30:00,10.79,10.89,2,-2.61
 25/01/2019 08:45:00,10.81,10.89,2,-2.53
 25/01/2019 09:00:00,10.8,10.89,2,-2.45
 25/01/2019 09:15:00,10.78,10.89,2,-2.48
 25/01/2019 09:30:00,10.8,10.89,2,-2.46
 25/01/2019 09:45:00,10.82,10.89,2,-2.39
 25/01/2019 10:00:00,10.84,10.89,2,-2.35
 25/01/2019 10:15:00,10.87,10.89,2,-2.24
 25/01/2019 10:30:00,10.9,10.89,2,-2.14
 25/01/2019 10:45:00,10.88,10.89,2,-2.04
 25/01/2019 11:00:00,10.9,10.89,2,-1.94
 25/01/2019 11:15:00,10.87,10.89,2,-1.97
 25/01/2019 11:30:00,10.87,10.89,2,-1.93
 25/01/2019 11:45:00,10.91,10.89,2,-1.69
 25/01/2019 12:00:00,10.92,10.89,2,-1.39
 25/01/2019 12:15:00,10.9,10.89,2,-1.93
 25/01/2019 12:30:00,10.9,10.89,2,-2.02
 25/01/2019 12:45:00,10.92,10.89,2,-2.08
 25/01/2019 13:00:00,10.92,10.89,2,-2.03
 25/01/2019 13:15:00,10.88,10.93,2,-2.14
 25/01/2019 13:30:00,10.93,11.1,2,-1.9
 25/01/2019 13:45:00,10.97,11.1,2,-1.81
 25/01/2019 14:00:00,10.97,11.1,2,-1.91
 25/01/2019 14:15:00,10.95,11.1,2,-1.96
 25/01/2019 14:30:00,10.95,11.1,2,-1.8
 25/01/2019 14:45:00,10.95,11.1,2,-1.83
 25/01/2019 15:00:00,10.96,11.1,2,-1.83
 25/01/2019 15:15:00,10.93,11.12,2,-1.88
 25/01/2019 15:30:00,10.91,11.13,2,-2.13
 25/01/2019 15:45:00,10.89,11.13,2,-2.17
 25/01/2019 16:00:00,10.88,11.13,2,-2.24
 25/01/2019 16:15:00,10.88,11.1,2,-2.36
 25/01/2019 16:30:00,10.87,10.9,2,-2.4
 25/01/2019 16:45:00,10.84,10.91,2,-2.68
 25/01/2019 17:00:00,10.79,10.97,2,-2.79
 25/01/2019 17:15:00,10.74,11.07,2,-3.13
 25/01/2019 17:30:00,10.81,11.07,2,-3.34
 25/01/2019 17:45:00,10.82,11.07,2,-3.45
 25/01/2019 18:00:00,10.84,11.07,2,-3.53
 25/01/2019 18:15:00,10.84,11.07,2,-3.61
 25/01/2019 18:30:00,10.85,11.07,2,-3.6
 25/01/2019 18:45:00,10.85,11.07,2,-3.56
 25/01/2019 19:00:00,10.88,11.07,2,-3.48
 25/01/2019 19:15:00,10.91,11.07,2,-3.38
 25/01/2019 19:30:00,10.93,11.07,2,-3.2
 25/01/2019 19:45:00,10.98,11.07,2,-3.12
 25/01/2019 20:00:00,10.98,11.07,2,-2.99
 25/01/2019 20:15:00,10.95,11.07,2,-2.8
 25/01/2019 20:30:00,10.96,11.07,2,-2.71
 25/01/2019 20:45:00,10.96,11.07,2,-2.74
 25/01/2019 21:00:00,10.99,11.07,2,-2.69
 25/01/2019 21:15:00,10.95,11.02,2,-2.54
 25/01/2019 21:30:00,10.82,10.92,2,-2.48
 25/01/2019 21:45:00,10.85,10.91,2,-2.34
 25/01/2019 22:00:00,10.83,10.91,2,-2.25
 25/01/2019 22:15:00,10.81,10.91,2,-2.16
 25/01/2019 22:30:00,10.87,10.91,2,-2.03
 25/01/2019 22:45:00,10.84,10.91,2,-1.94
 25/01/2019 23:00:00,10.88,10.91,2,-1.78
 25/01/2019 23:15:00,10.82,10.91,2,-1.91
 25/01/2019 23:30:00,10.7,10.8,2,-1.83
 25/01/2019 23:45:00,10.58,10.68,2,-1.71
 26/01/2019 00:00:00,10.59,10.68,2,-1.66
 26/01/2019 00:15:00,10.49,10.68,2,-1.98
 26/01/2019 00:30:00,10.47,10.68,2,-2.18
 26/01/2019 00:45:00,10.42,10.68,2,-2.26
 26/01/2019 01:00:00,10.47,10.68,2,-2.31
 26/01/2019 01:15:00,10.63,10.77,2,-2.29
 26/01/2019 01:30:00,10.66,10.78,2,-2.28
 26/01/2019 01:45:00,10.63,10.82,2,-2.31
 26/01/2019 02:00:00,10.67,10.86,2,-2.24
 26/01/2019 02:15:00,10.65,10.86,2,-2.42
 26/01/2019 02:30:00,10.69,10.86,2,-2.37
 26/01/2019 02:45:00,10.7,10.86,2,-2.43
 26/01/2019 03:00:00,10.72,10.86,2,-2.45
 26/01/2019 03:15:00,10.73,10.86,2,-2.4
 26/01/2019 03:30:00,10.7,10.86,2,-2.31
 26/01/2019 03:45:00,10.69,10.86,2,-2.18
 26/01/2019 04:00:00,10.71,10.86,2,-2.18
 26/01/2019 04:15:00,10.7,10.86,2,-2.17
 26/01/2019 04:30:00,10.72,10.86,2,-2.08
 26/01/2019 04:45:00,10.72,10.86,2,-2.08
 26/01/2019 05:00:00,10.74,10.86,2,-1.95
 26/01/2019 05:15:00,10.71,10.86,2,-1.96
 26/01/2019 05:30:00,10.71,10.86,2,-2.04
 26/01/2019 05:45:00,10.68,10.86,2,-2.05
 26/01/2019 06:00:00,10.68,10.86,2,-2.11
 26/01/2019 06:15:00,10.67,10.86,2,-2.18
 26/01/2019 06:30:00,10.65,10.86,2,-2.19
 26/01/2019 06:45:00,10.65,10.86,2,-2.25
 26/01/2019 07:00:00,10.62,10.86,2,-2.31
 26/01/2019 07:15:00,10.6,10.86,2,-2.28
 26/01/2019 07:30:00,10.74,10.86,2,-2.29
 26/01/2019 07:45:00,10.72,10.86,2,-2.35
 26/01/2019 08:00:00,10.7,10.86,2,-2.46
 26/01/2019 08:15:00,10.69,10.86,2,-2.49
 26/01/2019 08:30:00,10.66,10.86,2,-2.34
 26/01/2019 08:45:00,10.66,10.86,2,-2.28
 26/01/2019 09:00:00,10.66,10.86,2,-2.17
 26/01/2019 09:15:00,10.7,10.86,2,-2.01
 26/01/2019 09:30:00,10.72,10.86,2,-1.88
 26/01/2019 09:45:00,10.7,10.86,2,-1.98
 26/01/2019 10:00:00,10.72,10.86,2,-1.72
 26/01/2019 10:15:00,10.73,10.86,2,-1.73
 26/01/2019 10:30:00,10.75,10.86,2,-1.65
 26/01/2019 10:45:00,10.78,10.86,2,-1.39
 26/01/2019 11:00:00,10.79,10.86,2,-0.98
 26/01/2019 11:15:00,10.77,10.86,2,-1.36
 26/01/2019 11:30:00,10.8,10.86,2,-1.03
 26/01/2019 11:45:00,10.81,10.86,2,-0.7
 26/01/2019 12:00:00,10.83,10.82,2,-0.1
 26/01/2019 12:15:00,10.83,10.78,2,-0.81
 26/01/2019 12:30:00,10.69,10.78,2,-1.46
 26/01/2019 12:45:00,10.69,10.78,2,-1.34
 26/01/2019 13:00:00,10.68,10.78,2,-1.66
 26/01/2019 13:15:00,10.85,10.97,1,-1.53
 26/01/2019 13:30:00,10.82,10.9,1,-1.7
 26/01/2019 13:45:00,10.81,10.9,1,-1.94
 26/01/2019 14:00:00,10.81,10.9,1,-2.08
