DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 26/01/2019 14:15:00,10.84,10.9,2,-1.92
 26/01/2019 14:30:00,10.78,10.85,2,-1.75
 26/01/2019 14:45:00,10.73,10.87,2,-2.14
 26/01/2019 15:00:00,10.9,11.1,2,-2.33
 26/01/2019 15:15:00,10.93,11.14,2,-2.4
 26/01/2019 15:30:00,10.87,11.08,2,-2.37
 26/01/2019 15:45:00,10.85,10.98,2,-2.38
 26/01/2019 16:00:00,10.85,11.04,2,-2.24
 26/01/2019 16:15:00,10.91,11.13,2,-2.34
 26/01/2019 16:30:00,10.9,11.12,2,-2.5
 26/01/2019 16:45:00,10.88,11.13,2,-2.64
 26/01/2019 17:00:00,10.92,11.13,2,-2.91
 26/01/2019 17:15:00,10.89,11.1,2,-3.27
 26/01/2019 17:30:00,10.87,11.1,2,-3.52
 26/01/2019 17:45:00,10.89,11.12,2,-3.59
 26/01/2019 18:00:00,10.9,11.15,2,-3.53
 26/01/2019 18:15:00,10.89,11.16,2,-3.55
 26/01/2019 18:30:00,10.92,11.16,2,-3.54
 26/01/2019 18:45:00,10.92,11.17,2,-3.52
 26/01/2019 19:00:00,10.96,11.17,2,-3.37
 26/01/2019 19:15:00,10.93,11.1,2,-3.16
 26/01/2019 19:30:00,10.78,10.9,2,-2.96
 26/01/2019 19:45:00,10.79,10.89,2,-2.82
 26/01/2019 20:00:00,10.8,10.9,2,-2.74
 26/01/2019 20:15:00,10.78,10.89,2,-2.65
 26/01/2019 20:30:00,10.83,10.89,2,-2.64
 26/01/2019 20:45:00,10.85,10.89,2,-2.51
 26/01/2019 21:00:00,10.82,10.89,2,-2.43
 26/01/2019 21:15:00,10.63,10.87,2,-2.37
 26/01/2019 21:30:00,10.61,10.82,2,-2.42
 26/01/2019 21:45:00,10.76,10.92,2,-2.36
 26/01/2019 22:00:00,10.8,10.9,2,-2.22
 26/01/2019 22:15:00,10.83,10.9,2,-2.15
 26/01/2019 22:30:00,10.85,10.9,2,-2.04
 26/01/2019 22:45:00,10.82,10.9,2,-1.94
 26/01/2019 23:00:00,10.84,10.9,2,-1.91
 26/01/2019 23:15:00,10.83,10.9,2,-2.0
 26/01/2019 23:30:00,10.85,10.9,2,-2.01
 26/01/2019 23:45:00,10.84,10.9,2,-1.88
 27/01/2019 00:00:00,10.87,10.9,2,-1.85
 27/01/2019 00:15:00,10.69,10.9,2,-2.19
 27/01/2019 00:30:00,10.67,10.9,2,-2.31
 27/01/2019 00:45:00,10.63,10.9,2,-2.49
 27/01/2019 01:00:00,10.65,10.9,2,-2.48
 27/01/2019 01:15:00,10.7,10.9,2,-2.38
 27/01/2019 01:30:00,10.69,10.9,2,-2.28
 27/01/2019 01:45:00,10.68,10.9,2,-2.28
 27/01/2019 02:00:00,10.67,10.9,2,-2.27
 27/01/2019 02:15:00,10.65,10.9,2,-2.48
 27/01/2019 02:30:00,10.65,10.9,2,-2.46
 27/01/2019 02:45:00,10.65,10.9,2,-2.55
 27/01/2019 03:00:00,10.69,10.9,2,-2.41
 27/01/2019 03:15:00,10.71,10.9,2,-2.41
 27/01/2019 03:30:00,10.72,10.9,2,-2.35
 27/01/2019 03:45:00,10.76,10.9,2,-2.33
 27/01/2019 04:00:00,10.76,10.9,2,-2.3
 27/01/2019 04:15:00,10.74,10.9,2,-2.3
 27/01/2019 04:30:00,10.75,10.9,2,-2.18
 27/01/2019 04:45:00,10.74,10.9,2,-2.25
 27/01/2019 05:00:00,10.75,10.9,2,-2.18
 27/01/2019 05:15:00,10.71,10.9,2,-2.17
 27/01/2019 05:30:00,10.74,10.9,2,-2.13
 27/01/2019 05:45:00,10.74,10.9,2,-2.09
 27/01/2019 06:00:00,10.77,10.9,2,-2.11
 27/01/2019 06:15:00,10.72,10.9,2,-2.28
 27/01/2019 06:30:00,10.71,10.9,2,-2.37
 27/01/2019 06:45:00,10.65,10.9,2,-2.53
 27/01/2019 07:00:00,10.67,10.9,2,-2.49
 27/01/2019 07:15:00,10.69,10.9,2,-2.45
 27/01/2019 07:30:00,10.7,10.9,2,-2.41
 27/01/2019 07:45:00,10.7,10.9,2,-2.36
 27/01/2019 08:00:00,10.67,10.9,2,-2.42
 27/01/2019 08:15:00,10.64,10.9,2,-2.43
 27/01/2019 08:30:00,10.6,10.9,2,-2.35
 27/01/2019 08:45:00,10.63,10.9,2,-2.35
 27/01/2019 09:00:00,10.67,10.9,2,-2.38
 27/01/2019 09:15:00,10.63,10.9,2,-2.38
 27/01/2019 09:30:00,10.68,10.9,2,-2.23
 27/01/2019 09:45:00,10.69,10.9,2,-1.83
 27/01/2019 10:00:00,10.69,10.9,2,-1.88
 27/01/2019 10:15:00,10.64,10.9,2,-2.37
 27/01/2019 10:30:00,10.67,10.9,2,-2.24
 27/01/2019 10:45:00,10.71,10.83,2,-1.24
 27/01/2019 11:00:00,10.73,10.82,2,-1.29
 27/01/2019 11:15:00,10.66,10.86,2,-2.05
 27/01/2019 11:30:00,10.86,11.12,2,-2.35
 27/01/2019 11:45:00,10.98,11.16,2,-1.17
 27/01/2019 12:00:00,11.01,11.1,2,-0.77
 27/01/2019 12:15:00,10.8,10.85,2,-0.59
 27/01/2019 12:30:00,10.69,10.86,2,-1.12
 27/01/2019 12:45:00,10.83,11.11,2,-2.07
 27/01/2019 13:00:00,10.86,11.07,2,-1.71
 27/01/2019 13:15:00,10.89,11.07,2,-1.46
 27/01/2019 13:30:00,10.93,11.07,2,-1.65
 27/01/2019 13:45:00,10.92,11.07,2,-1.55
 27/01/2019 14:00:00,10.95,11.07,2,-1.12
 27/01/2019 14:15:00,10.96,11.07,2,-0.58
 27/01/2019 14:30:00,10.96,11.07,2,-0.7
 27/01/2019 14:45:00,10.99,11.07,2,-0.53
 27/01/2019 15:00:00,10.81,10.86,2,-0.59
 27/01/2019 15:15:00,10.67,10.76,2,-1.61
 27/01/2019 15:30:00,10.64,10.76,2,-1.58
 27/01/2019 15:45:00,10.61,10.8,2,-2.17
 27/01/2019 16:00:00,10.69,10.96,2,-2.49
 27/01/2019 16:15:00,10.66,10.96,2,-2.5
 27/01/2019 16:30:00,10.75,10.96,2,-2.89
 27/01/2019 16:45:00,10.8,10.96,2,-3.35
 27/01/2019 17:00:00,10.76,10.96,2,-3.53
 27/01/2019 17:15:00,10.75,10.96,2,-3.79
 27/01/2019 17:30:00,10.65,10.96,2,-3.9
 27/01/2019 17:45:00,10.65,10.96,2,-3.99
 27/01/2019 18:00:00,10.66,10.96,2,-3.92
 27/01/2019 18:15:00,10.7,10.96,2,-3.89
 27/01/2019 18:30:00,10.76,10.96,2,-3.88
 27/01/2019 18:45:00,10.79,10.96,2,-3.9
 27/01/2019 19:00:00,10.84,10.96,2,-3.67
 27/01/2019 19:15:00,10.85,10.96,2,-3.62
 27/01/2019 19:30:00,10.8,10.96,2,-3.36
 27/01/2019 19:45:00,10.74,10.93,2,-3.16
 27/01/2019 20:00:00,10.71,10.86,2,-3.09
 27/01/2019 20:15:00,10.69,10.86,2,-3.01
 27/01/2019 20:30:00,10.65,10.86,2,-2.86
 27/01/2019 20:45:00,10.67,10.86,2,-2.81
 27/01/2019 21:00:00,10.72,10.86,2,-2.72
 27/01/2019 21:15:00,10.69,10.86,2,-2.68
 27/01/2019 21:30:00,10.73,10.91,2,-2.59
 27/01/2019 21:45:00,10.74,10.92,2,-2.51
 27/01/2019 22:00:00,10.76,10.92,2,-2.38
 27/01/2019 22:15:00,10.76,10.92,2,-2.29
 27/01/2019 22:30:00,10.78,10.92,2,-2.09
 27/01/2019 22:45:00,10.81,10.92,2,-2.08
 27/01/2019 23:00:00,10.83,10.92,2,-2.05
 27/01/2019 23:15:00,10.8,10.92,2,-2.08
 27/01/2019 23:30:00,10.83,10.92,2,-1.98
 27/01/2019 23:45:00,10.84,10.92,2,-1.81
 28/01/2019 00:00:00,10.82,10.92,2,-1.77
 28/01/2019 00:00:00,10.82,10.92,2,-1.77
 28/01/2019 00:15:00,10.8,11.06,2,-2.23
 28/01/2019 00:30:00,10.82,11.09,2,-2.48
 28/01/2019 00:45:00,10.89,11.18,2,-2.66
 28/01/2019 01:00:00,11.04,11.12,2,-2.7
 28/01/2019 01:15:00,10.99,11.08,2,-2.49
 28/01/2019 01:30:00,11.02,11.08,2,-2.53
 28/01/2019 01:45:00,11.03,11.08,2,-2.55
 28/01/2019 02:00:00,11.06,11.08,2,-2.53
 28/01/2019 02:15:00,10.99,11.08,2,-2.74
 28/01/2019 02:30:00,10.99,11.08,2,-2.75
 28/01/2019 02:45:00,10.98,11.08,2,-2.74
 28/01/2019 03:00:00,11.0,11.08,2,-2.61
 28/01/2019 03:15:00,11.01,11.08,2,-2.64
 28/01/2019 03:30:00,11.02,11.08,2,-2.58
 28/01/2019 03:45:00,11.06,11.08,2,-2.49
 28/01/2019 04:00:00,11.08,11.08,2,-2.41
 28/01/2019 04:15:00,11.09,11.08,2,-2.38
 28/01/2019 04:30:00,11.1,11.08,2,-2.38
 28/01/2019 04:45:00,11.1,11.08,2,-2.35
 28/01/2019 05:00:00,11.08,11.08,2,-2.24
 28/01/2019 05:15:00,11.07,11.08,2,-2.3
 28/01/2019 05:30:00,11.08,11.08,2,-2.31
 28/01/2019 05:45:00,11.05,11.08,2,-2.33
 28/01/2019 06:00:00,11.05,11.08,2,-2.4
 28/01/2019 06:15:00,10.99,11.08,2,-2.62
 28/01/2019 06:30:00,10.99,11.08,2,-2.84
 28/01/2019 06:45:00,10.96,11.08,2,-2.95
 28/01/2019 07:00:00,10.91,11.08,2,-3.02
 28/01/2019 07:15:00,10.82,11.08,2,-3.1
 28/01/2019 07:30:00,10.88,11.08,2,-3.1
 28/01/2019 07:45:00,11.01,11.08,2,-3.04
 28/01/2019 08:00:00,11.0,11.08,2,-3.07
 28/01/2019 08:15:00,10.99,11.08,2,-2.99
 28/01/2019 08:30:00,10.99,11.08,2,-2.8
 28/01/2019 08:45:00,10.99,11.08,2,-2.53
 28/01/2019 09:00:00,11.0,11.08,2,-2.22
 28/01/2019 09:15:00,11.0,11.08,2,-1.9
 28/01/2019 09:30:00,11.04,11.08,2,-1.59
 28/01/2019 09:45:00,11.08,11.08,2,-1.3
 28/01/2019 10:00:00,11.11,11.09,2,-1.03
 28/01/2019 10:15:00,11.13,11.07,2,-0.78
 28/01/2019 10:30:00,10.77,10.78,2,-0.39
 28/01/2019 10:45:00,10.73,10.78,2,-0.14
 28/01/2019 11:00:00,10.74,10.78,2,0.17
 28/01/2019 11:15:00,10.74,10.78,2,0.33
 28/01/2019 11:30:00,10.74,10.78,2,-0.17
 28/01/2019 11:45:00,11.06,11.17,2,-0.77
 28/01/2019 12:00:00,11.13,11.17,2,-0.67
 28/01/2019 12:15:00,11.09,11.11,2,-1.62
 28/01/2019 12:30:00,11.11,11.11,2,-1.21
 28/01/2019 12:45:00,11.05,11.06,2,0.79
 28/01/2019 13:00:00,10.88,10.94,2,-0.01
 28/01/2019 13:15:00,10.84,10.95,2,-1.53
 28/01/2019 13:30:00,10.96,11.12,2,-1.72
 28/01/2019 13:45:00,10.97,11.12,2,-1.67
 28/01/2019 14:00:00,11.02,11.09,2,-0.66
 28/01/2019 14:15:00,11.0,11.1,2,-0.56
 28/01/2019 14:30:00,10.79,10.84,2,-0.56
 28/01/2019 14:45:00,11.05,11.11,2,-1.32
 28/01/2019 15:00:00,11.11,11.11,2,-1.66
 28/01/2019 15:15:00,11.09,11.11,2,-1.82
 28/01/2019 15:30:00,11.09,11.09,2,-1.86
 28/01/2019 15:45:00,11.05,11.07,2,-2.06
 28/01/2019 16:00:00,11.01,11.07,2,-2.3
 28/01/2019 16:15:00,10.99,11.03,2,-2.49
 28/01/2019 16:30:00,10.9,10.93,2,-2.68
 28/01/2019 16:45:00,10.79,10.88,2,-2.94
 28/01/2019 17:00:00,10.75,10.89,2,-3.1
 28/01/2019 17:15:00,10.72,10.89,2,-3.36
 28/01/2019 17:30:00,10.66,10.89,2,-3.58
 28/01/2019 17:45:00,10.65,10.89,2,-3.72
 28/01/2019 18:00:00,10.66,10.89,2,-3.68
 28/01/2019 18:15:00,10.65,10.89,2,-3.69
 28/01/2019 18:30:00,10.68,10.89,2,-3.61
 28/01/2019 18:45:00,10.7,10.89,2,-3.67
 28/01/2019 19:00:00,10.73,10.89,2,-3.62
 28/01/2019 19:15:00,10.76,10.89,2,-3.62
 28/01/2019 19:30:00,10.8,10.89,2,-3.48
 28/01/2019 19:45:00,10.79,10.89,2,-3.41
 28/01/2019 20:00:00,10.8,10.89,2,-3.22
 28/01/2019 20:15:00,10.75,10.89,2,-3.1
 28/01/2019 20:30:00,10.81,10.89,2,-2.98
 28/01/2019 20:45:00,10.81,10.89,2,-2.94
 28/01/2019 21:00:00,10.83,10.89,2,-2.96
 28/01/2019 21:15:00,10.84,10.89,2,-2.85
 28/01/2019 21:30:00,10.88,10.89,2,-2.85
 28/01/2019 21:45:00,10.87,10.89,2,-2.75
 28/01/2019 22:00:00,10.85,10.89,2,-2.48
 28/01/2019 22:15:00,10.85,10.89,2,-2.37
 28/01/2019 22:30:00,10.88,10.89,2,-2.13
 28/01/2019 22:45:00,10.78,10.89,2,-2.01
 28/01/2019 23:00:00,10.82,10.89,2,-1.93
 28/01/2019 23:15:00,10.82,10.89,2,-2.03
 28/01/2019 23:30:00,10.78,10.89,2,-1.92
 28/01/2019 23:45:00,10.74,10.89,2,-1.82
 29/01/2019 00:00:00,10.72,10.89,2,-1.91
 29/01/2019 00:15:00,10.65,10.89,2,-2.3
 29/01/2019 00:30:00,10.69,10.89,2,-2.48
 29/01/2019 00:45:00,10.67,10.9,1,-2.6
 29/01/2019 01:00:00,10.67,10.9,1,-2.65
 29/01/2019 01:15:00,10.68,10.9,1,-2.63
 29/01/2019 01:30:00,10.71,10.9,1,-2.55
 29/01/2019 01:45:00,10.74,10.9,1,-2.55
 29/01/2019 02:00:00,10.74,10.9,1,-2.55
 29/01/2019 02:15:00,10.74,10.9,1,-2.66
 29/01/2019 02:30:00,10.74,10.9,1,-2.68
 29/01/2019 02:45:00,10.75,10.9,1,-2.68
 29/01/2019 03:00:00,10.75,10.9,1,-2.68
 29/01/2019 03:15:00,10.75,10.9,1,-2.68
 29/01/2019 03:30:00,10.76,10.9,1,-2.56
 29/01/2019 03:45:00,10.76,10.9,1,-2.54
 29/01/2019 04:00:00,10.81,10.9,1,-2.43
 29/01/2019 04:15:00,10.81,10.9,1,-2.41
 29/01/2019 04:30:00,10.81,10.9,1,-2.41
 29/01/2019 04:45:00,10.8,10.9,1,-2.41
 29/01/2019 05:00:00,10.82,10.9,1,-2.3
 29/01/2019 05:15:00,10.83,10.9,1,-2.31
 29/01/2019 05:30:00,10.82,10.9,1,-2.31
 29/01/2019 05:45:00,10.81,10.9,1,-2.32
 29/01/2019 06:00:00,10.79,10.9,1,-2.41
 29/01/2019 06:15:00,10.79,10.9,1,-2.48
 29/01/2019 06:30:00,10.65,10.9,1,-2.61
 29/01/2019 06:45:00,10.64,10.9,1,-2.73
 29/01/2019 07:00:00,10.62,10.9,1,-2.88
 29/01/2019 07:15:00,10.68,10.9,1,-2.93
 29/01/2019 07:30:00,10.75,10.9,1,-3.12
 29/01/2019 07:45:00,10.79,10.9,1,-2.93
 29/01/2019 08:00:00,10.85,10.9,1,-2.88
 29/01/2019 08:15:00,10.85,10.9,1,-2.88
 29/01/2019 08:30:00,10.85,10.9,1,-2.88
 29/01/2019 08:45:00,10.85,10.9,1,-2.88
 29/01/2019 09:00:00,10.85,10.9,1,-2.88
 29/01/2019 09:15:00,10.85,10.9,1,-2.88
 29/01/2019 09:30:00,10.85,10.9,1,-2.88
 29/01/2019 09:45:00,10.85,10.9,1,-2.88
 29/01/2019 10:00:00,10.85,10.9,1,-2.88
 29/01/2019 10:15:00,10.85,10.9,1,-2.88
 29/01/2019 10:30:00,10.85,10.9,1,-2.88
 29/01/2019 10:45:00,10.89,10.9,1,-2.45
 29/01/2019 11:00:00,10.87,10.9,1,-2.3
 29/01/2019 11:15:00,10.88,10.9,1,-2.33
 29/01/2019 11:30:00,10.87,10.9,1,-2.35
 29/01/2019 11:45:00,10.89,10.9,1,-2.19
 29/01/2019 12:00:00,10.89,10.9,1,-2.14
 29/01/2019 12:15:00,10.89,10.9,1,-2.13
 29/01/2019 12:30:00,10.88,10.9,1,-2.14
 29/01/2019 12:45:00,10.87,10.9,1,-2.25
 29/01/2019 13:00:00,10.88,10.9,1,-2.31
 29/01/2019 13:15:00,10.88,10.9,1,-2.37
 29/01/2019 13:30:00,10.89,10.9,1,-2.38
 29/01/2019 13:45:00,10.91,10.9,1,-2.41
 29/01/2019 14:00:00,10.91,10.9,1,-2.35
 29/01/2019 14:15:00,10.91,10.9,1,-2.28
 29/01/2019 14:30:00,10.88,10.9,1,-2.53
 29/01/2019 14:45:00,10.9,10.9,1,-2.54
 29/01/2019 15:00:00,10.91,10.9,1,-2.5
 29/01/2019 15:15:00,10.96,10.9,1,-2.38
 29/01/2019 15:30:00,10.94,10.9,1,-2.42
 29/01/2019 15:45:00,10.86,10.9,1,-2.51
 29/01/2019 16:00:00,10.82,10.9,1,-2.51
 29/01/2019 16:15:00,10.82,10.9,1,-2.51
 29/01/2019 16:30:00,10.81,10.9,1,-2.71
 29/01/2019 16:45:00,10.76,10.9,1,-3.09
 29/01/2019 17:00:00,10.74,10.9,1,-3.22
 29/01/2019 17:15:00,10.73,10.9,1,-3.24
 29/01/2019 17:30:00,10.67,10.9,1,-3.53
 29/01/2019 17:45:00,10.67,10.9,1,-3.55
 29/01/2019 18:00:00,10.67,10.9,1,-3.64
 29/01/2019 18:15:00,10.67,10.9,1,-3.75
 29/01/2019 18:30:00,10.67,10.9,1,-3.75
 29/01/2019 18:45:00,10.67,10.9,1,-3.75
 29/01/2019 19:00:00,10.67,10.9,1,-3.75
 29/01/2019 19:15:00,10.67,10.9,1,-3.75
 29/01/2019 19:30:00,10.67,10.9,1,-3.75
 29/01/2019 19:45:00,10.67,10.9,1,-3.75
 29/01/2019 20:00:00,10.67,10.9,1,-3.75
 29/01/2019 20:15:00,10.67,10.9,1,-3.75
 29/01/2019 20:30:00,10.67,10.9,1,-3.75
 29/01/2019 20:45:00,10.67,10.9,1,-3.75
 29/01/2019 21:00:00,10.67,10.9,1,-3.75
 29/01/2019 21:15:00,10.67,10.9,1,-3.75
 29/01/2019 21:30:00,10.67,10.9,1,-3.75
 29/01/2019 21:45:00,10.67,10.9,1,-3.75
 29/01/2019 22:00:00,10.67,10.9,1,-3.75
 29/01/2019 22:15:00,10.67,10.9,1,-3.75
 29/01/2019 22:30:00,10.67,10.9,1,-3.75
 29/01/2019 22:45:00,10.67,10.9,1,-3.75
 29/01/2019 23:00:00,10.67,10.9,1,-3.75
 29/01/2019 23:15:00,10.67,10.9,1,-3.75
 29/01/2019 23:30:00,10.67,10.9,1,-3.75
 29/01/2019 23:45:00,10.67,10.9,1,-3.75
 30/01/2019 00:00:00,10.67,10.9,1,-3.75
 30/01/2019 00:15:00,10.67,10.9,1,-3.75
 30/01/2019 00:30:00,10.67,10.9,1,-3.75
 30/01/2019 00:45:00,10.67,10.9,1,-3.75
 30/01/2019 01:00:00,10.67,10.9,1,-3.75
 30/01/2019 01:15:00,10.67,10.9,1,-3.75
 30/01/2019 01:30:00,10.67,10.9,1,-3.75
 30/01/2019 01:45:00,10.67,10.9,1,-3.75
 30/01/2019 02:00:00,10.67,10.9,1,-3.75
 30/01/2019 02:15:00,10.67,10.9,1,-3.75
 30/01/2019 02:30:00,10.67,10.9,1,-3.75
 30/01/2019 02:45:00,10.67,10.9,1,-3.75
 30/01/2019 03:00:00,10.67,10.9,1,-3.75
 30/01/2019 03:15:00,10.67,10.9,1,-3.75
 30/01/2019 03:30:00,10.67,10.9,1,-3.75
 30/01/2019 03:45:00,10.67,10.9,1,-3.75
 30/01/2019 04:00:00,10.67,10.9,1,-3.75
 30/01/2019 04:15:00,10.67,10.9,1,-3.75
 30/01/2019 04:30:00,10.67,10.9,1,-3.75
 30/01/2019 04:45:00,10.67,10.9,1,-3.75
 30/01/2019 05:00:00,10.67,10.9,1,-3.75
 30/01/2019 05:15:00,10.67,10.9,1,-3.75
 30/01/2019 05:30:00,10.67,10.9,1,-3.75
 30/01/2019 05:45:00,10.67,10.9,1,-3.75
 30/01/2019 06:00:00,10.67,10.9,1,-3.75
 30/01/2019 06:15:00,10.67,10.9,1,-3.75
 30/01/2019 06:30:00,10.67,10.9,1,-3.75
 30/01/2019 06:45:00,10.67,10.9,1,-3.75
 30/01/2019 07:00:00,10.67,10.9,1,-3.75
 30/01/2019 07:15:00,10.67,10.9,1,-3.75
 30/01/2019 07:30:00,10.67,10.9,1,-3.75
 30/01/2019 07:45:00,10.67,10.9,1,-3.75
 30/01/2019 08:00:00,10.67,10.9,1,-3.75
 30/01/2019 08:15:00,10.67,10.9,1,-3.75
 30/01/2019 08:30:00,10.67,10.9,1,-3.75
 30/01/2019 08:45:00,10.67,10.9,1,-3.75
 30/01/2019 09:00:00,10.67,10.9,1,-3.75
 30/01/2019 09:15:00,10.67,10.9,1,-2.87
 30/01/2019 09:30:00,10.77,10.9,1,-2.61
 30/01/2019 09:45:00,10.76,10.9,1,-2.74
 30/01/2019 10:00:00,10.76,10.9,1,-2.7
 30/01/2019 10:15:00,10.79,10.9,1,-2.32
 30/01/2019 10:30:00,10.85,10.9,1,-1.61
 30/01/2019 10:45:00,10.89,10.9,1,-1.36
 30/01/2019 11:00:00,10.91,10.9,1,-1.19
 30/01/2019 11:15:00,10.83,10.9,1,-2.19
 30/01/2019 11:30:00,10.84,10.9,1,-2.39
 30/01/2019 11:45:00,10.87,10.9,1,-2.21
 30/01/2019 12:00:00,10.88,10.9,1,-2.08
 30/01/2019 12:15:00,10.86,10.9,1,-2.05
 30/01/2019 12:30:00,10.86,10.9,1,-2.22
 30/01/2019 12:45:00,10.91,10.9,1,-1.73
 30/01/2019 13:00:00,10.87,10.9,1,-0.42
 30/01/2019 13:15:00,10.9,10.9,1,0.11
 30/01/2019 13:30:00,10.9,10.9,1,0.42
 30/01/2019 13:45:00,10.89,10.9,1,0.52
 30/01/2019 14:00:00,10.91,10.9,1,0.44
 30/01/2019 14:15:00,10.9,10.9,1,0.37
 30/01/2019 14:30:00,10.9,10.9,1,0.25
 30/01/2019 14:45:00,10.91,10.9,1,0.06
 30/01/2019 15:00:00,10.91,10.9,1,-0.16
 30/01/2019 15:15:00,10.91,10.9,1,-0.37
 30/01/2019 15:30:00,10.9,10.9,1,-0.78
 30/01/2019 15:45:00,10.88,10.9,1,-1.12
 30/01/2019 16:00:00,10.83,10.9,1,-1.49
 30/01/2019 16:15:00,10.79,10.9,1,-1.83
 30/01/2019 16:30:00,10.76,10.9,1,-2.22
 30/01/2019 16:45:00,10.72,10.9,1,-2.61
 30/01/2019 17:00:00,10.67,10.9,1,-3.02
 30/01/2019 17:15:00,10.65,10.9,1,-3.27
 30/01/2019 17:30:00,10.64,10.9,1,-3.45
 30/01/2019 17:45:00,10.65,10.9,1,-3.74
 30/01/2019 18:00:00,10.69,10.9,1,-3.76
 30/01/2019 18:15:00,10.68,10.9,1,-3.87
 30/01/2019 18:30:00,10.68,10.9,1,-3.87
 30/01/2019 18:45:00,10.68,10.9,1,-3.87
 30/01/2019 19:00:00,10.73,10.9,1,-3.82
 30/01/2019 19:15:00,10.75,10.9,1,-3.69
 30/01/2019 19:30:00,10.78,10.9,1,-3.62
 30/01/2019 19:45:00,10.79,10.9,1,-3.52
 30/01/2019 20:00:00,10.79,10.9,1,-3.48
 30/01/2019 20:15:00,10.74,10.9,1,-3.38
 30/01/2019 20:30:00,10.75,10.9,1,-3.29
 30/01/2019 20:45:00,10.77,10.9,1,-3.22
 30/01/2019 21:00:00,10.76,10.9,1,-3.16
 30/01/2019 21:15:00,10.75,10.9,1,-3.04
 30/01/2019 21:30:00,10.79,10.9,1,-2.94
 30/01/2019 21:45:00,10.77,10.9,1,-2.92
 30/01/2019 22:00:00,10.81,10.9,1,-2.72
 30/01/2019 22:15:00,10.84,10.9,1,-2.58
 30/01/2019 22:30:00,10.88,10.9,1,-2.45
 30/01/2019 22:45:00,10.79,10.9,1,-2.27
 30/01/2019 23:00:00,10.71,10.9,1,-2.09
 30/01/2019 23:15:00,10.67,10.9,1,-2.17
 30/01/2019 23:30:00,10.68,10.9,1,-2.11
 30/01/2019 23:45:00,10.69,10.9,1,-2.11
 31/01/2019 00:00:00,10.7,10.9,1,-2.02
 31/01/2019 00:15:00,10.66,10.9,1,-2.49
 31/01/2019 00:30:00,10.65,10.9,1,-2.78
 31/01/2019 00:45:00,10.64,10.9,1,-2.82
 31/01/2019 01:00:00,10.7,10.9,1,-2.85
 31/01/2019 01:15:00,10.76,10.9,1,-2.83
 31/01/2019 01:30:00,10.79,10.9,1,-2.71
 31/01/2019 01:45:00,10.8,10.9,1,-2.71
 31/01/2019 02:00:00,10.83,10.9,1,-2.81
 31/01/2019 02:15:00,10.8,10.9,1,-2.94
 31/01/2019 02:30:00,10.81,10.9,1,-2.95
 31/01/2019 02:45:00,10.8,10.9,1,-2.95
 31/01/2019 03:00:00,10.82,10.9,1,-2.95
 31/01/2019 03:15:00,10.83,10.9,1,-2.95
 31/01/2019 03:30:00,10.79,10.9,1,-2.91
 31/01/2019 03:45:00,10.8,10.9,1,-2.81
 31/01/2019 04:00:00,10.82,10.9,1,-2.79
 31/01/2019 04:15:00,10.81,10.9,1,-2.82
 31/01/2019 04:30:00,10.85,10.9,1,-2.74
 31/01/2019 04:45:00,10.86,10.9,1,-2.65
 31/01/2019 05:00:00,10.86,10.9,1,-2.65
 31/01/2019 05:15:00,10.81,10.9,1,-2.65
 31/01/2019 05:30:00,10.79,10.9,1,-2.57
 31/01/2019 05:45:00,10.79,10.9,1,-2.55
 31/01/2019 06:00:00,10.76,10.9,1,-2.64
 31/01/2019 06:15:00,10.67,10.9,1,-2.9
 31/01/2019 06:30:00,10.63,10.9,1,-3.01
 31/01/2019 06:45:00,10.6,10.9,1,-3.21
 31/01/2019 07:00:00,10.75,10.9,1,-3.4
 31/01/2019 07:15:00,10.75,10.9,1,-3.35
 31/01/2019 07:30:00,10.73,10.9,1,-3.38
 31/01/2019 07:45:00,10.75,10.9,1,-3.34
 31/01/2019 08:00:00,10.75,10.9,1,-3.39
 31/01/2019 08:15:00,10.7,10.9,1,-3.26
 31/01/2019 08:30:00,10.7,10.9,1,-3.1
 31/01/2019 08:45:00,10.68,10.9,1,-3.03
 31/01/2019 09:00:00,10.68,10.9,1,-2.92
 31/01/2019 09:15:00,10.72,10.9,1,-2.92
 31/01/2019 09:30:00,10.75,10.9,1,-2.71
 31/01/2019 09:45:00,10.75,10.9,1,-2.6
 31/01/2019 10:00:00,10.75,10.9,1,-2.72
 31/01/2019 10:15:00,10.8,10.9,1,-2.79
 31/01/2019 10:30:00,10.82,10.9,1,-2.66
 31/01/2019 10:45:00,10.8,10.9,1,-2.56
 31/01/2019 11:00:00,10.81,10.9,1,-2.48
 31/01/2019 11:15:00,10.81,10.9,1,-2.72
 31/01/2019 11:30:00,10.81,10.9,1,-2.58
 31/01/2019 11:45:00,10.82,10.9,1,-2.52
 31/01/2019 12:00:00,10.78,10.93,2,-2.64
 31/01/2019 12:15:00,10.8,11.03,2,-2.48
 31/01/2019 12:30:00,10.81,11.03,2,-2.43
 31/01/2019 12:45:00,10.84,11.03,2,-2.47
 31/01/2019 13:00:00,10.84,11.03,2,-2.56
 31/01/2019 13:15:00,10.81,11.03,2,-2.69
 31/01/2019 13:30:00,10.82,11.03,2,-2.64
 31/01/2019 13:45:00,10.79,11.03,2,-2.71
 31/01/2019 14:00:00,10.82,11.03,2,-2.61
 31/01/2019 14:15:00,10.8,11.03,2,-2.56
 31/01/2019 14:30:00,10.78,11.03,2,-2.71
 31/01/2019 14:45:00,10.86,11.06,2,-2.81
 31/01/2019 15:00:00,11.02,11.2,2,-2.93
 31/01/2019 15:15:00,11.01,11.2,2,-2.94
 31/01/2019 15:30:00,11.01,11.2,2,-2.88
 31/01/2019 15:45:00,11.01,11.2,2,-2.94
 31/01/2019 16:00:00,10.97,11.2,2,-3.03
 31/01/2019 16:15:00,10.92,11.16,2,-3.31
 31/01/2019 16:30:00,10.92,11.14,2,-3.44
 31/01/2019 16:45:00,10.92,11.13,2,-3.69
 31/01/2019 17:00:00,10.88,11.14,2,-3.85
 31/01/2019 17:15:00,10.86,11.14,2,-3.99
 31/01/2019 17:30:00,10.82,11.14,2,-4.07
 31/01/2019 17:45:00,10.82,11.14,2,-4.11
 31/01/2019 18:00:00,10.82,11.14,2,-4.24
 31/01/2019 18:15:00,10.84,11.14,2,-4.31
 31/01/2019 18:30:00,10.86,11.16,2,-4.22
 31/01/2019 18:45:00,10.86,11.15,2,-4.18
 31/01/2019 19:00:00,10.9,11.16,2,-4.03
 31/01/2019 19:15:00,10.96,11.13,2,-4.09
 31/01/2019 19:30:00,10.94,11.13,2,-3.98
 31/01/2019 19:45:00,10.94,11.13,2,-3.88
 31/01/2019 20:00:00,10.94,11.13,2,-3.67
 31/01/2019 20:15:00,10.96,11.11,2,-3.59
 31/01/2019 20:30:00,10.98,11.1,2,-3.45
 31/01/2019 20:45:00,11.0,11.1,2,-3.39
 31/01/2019 21:00:00,11.06,11.11,2,-3.35
 31/01/2019 21:15:00,11.06,11.11,2,-3.14
 31/01/2019 21:30:00,10.98,11.1,2,-3.02
 31/01/2019 21:45:00,10.92,11.12,2,-2.92
 31/01/2019 22:00:00,10.91,11.12,2,-2.76
 31/01/2019 22:15:00,10.91,11.14,2,-2.75
 31/01/2019 22:30:00,10.99,11.13,2,-2.49
 31/01/2019 22:45:00,11.03,11.14,2,-2.32
 31/01/2019 23:00:00,11.06,11.14,2,-2.25
 31/01/2019 23:15:00,11.02,11.15,2,-2.31
 31/01/2019 23:30:00,11.04,11.16,2,-2.23
 31/01/2019 23:45:00,11.01,11.16,2,-2.16
 01/02/2019 00:00:00,11.02,11.16,2,-2.1
 01/02/2019 00:15:00,10.88,11.14,2,-2.53
 01/02/2019 00:30:00,10.98,11.14,2,-2.78
 01/02/2019 00:45:00,10.98,11.14,2,-2.93
 01/02/2019 01:00:00,10.99,11.15,2,-3.0
 01/02/2019 01:15:00,11.0,11.13,2,-2.91
 01/02/2019 01:30:00,11.02,11.13,2,-2.78
 01/02/2019 01:45:00,11.03,11.13,2,-2.78
 01/02/2019 02:00:00,11.04,11.13,2,-2.78
 01/02/2019 02:15:00,11.0,11.13,2,-3.04
 01/02/2019 02:30:00,11.03,11.13,2,-3.05
 01/02/2019 02:45:00,11.01,11.13,2,-3.06
 01/02/2019 03:00:00,11.03,11.13,2,-2.99
 01/02/2019 03:15:00,11.02,11.13,2,-3.01
 01/02/2019 03:30:00,11.04,11.13,2,-2.89
 01/02/2019 03:45:00,11.07,11.13,2,-2.88
 01/02/2019 04:00:00,11.1,11.13,2,-2.83
 01/02/2019 04:15:00,11.1,11.13,2,-2.81
 01/02/2019 04:30:00,11.11,11.13,2,-2.71
 01/02/2019 04:45:00,11.11,11.13,2,-2.62
 01/02/2019 05:00:00,11.13,11.13,2,-2.6
 01/02/2019 05:15:00,11.1,11.13,2,-2.63
 01/02/2019 05:30:00,11.07,11.13,2,-2.62
 01/02/2019 05:45:00,11.05,11.13,2,-2.66
 01/02/2019 06:00:00,11.02,11.13,2,-2.77
 01/02/2019 06:15:00,10.94,11.13,2,-2.87
 01/02/2019 06:30:00,10.88,11.13,2,-3.14
 01/02/2019 06:45:00,10.96,11.13,2,-3.35
 01/02/2019 07:00:00,11.04,11.13,2,-3.38
 01/02/2019 07:15:00,11.07,11.13,2,-3.34
 01/02/2019 07:30:00,11.1,11.13,2,-3.4
 01/02/2019 07:45:00,11.1,11.14,2,-3.33
 01/02/2019 08:00:00,11.09,11.14,2,-3.35
 01/02/2019 08:15:00,11.08,11.16,2,-3.26
 01/02/2019 08:30:00,11.03,11.15,2,-3.27
 01/02/2019 08:45:00,11.04,11.15,2,-3.21
 01/02/2019 09:00:00,11.06,11.16,2,-3.21
 01/02/2019 09:15:00,11.04,11.15,2,-3.19
 01/02/2019 09:30:00,11.0,11.15,2,-3.13
 01/02/2019 09:45:00,11.02,11.15,2,-3.16
 01/02/2019 10:00:00,11.05,11.15,2,-3.16
 01/02/2019 10:15:00,10.89,10.98,1,-3.03
 01/02/2019 10:30:00,10.81,10.9,1,-3.05
 01/02/2019 10:45:00,10.82,10.9,1,-3.02
 01/02/2019 11:00:00,10.81,10.9,1,-2.96
 01/02/2019 11:15:00,10.78,10.89,2,-3.13
 01/02/2019 11:30:00,10.76,10.89,2,-3.12
 01/02/2019 11:45:00,10.77,10.89,2,-3.18
 01/02/2019 12:00:00,10.76,10.89,2,-3.37
 01/02/2019 12:15:00,10.74,10.9,1,-3.71
 01/02/2019 12:30:00,10.72,10.9,1,-3.68
 01/02/2019 12:45:00,10.74,10.9,1,-3.6
 01/02/2019 13:00:00,10.79,10.9,1,-3.06
 01/02/2019 13:15:00,10.81,10.89,2,-2.97
 01/02/2019 13:30:00,10.82,10.89,2,-3.05
 01/02/2019 13:45:00,10.84,10.89,2,-2.85
 01/02/2019 14:00:00,10.88,10.89,2,-2.62
 01/02/2019 14:15:00,10.78,10.89,2,-2.51
 01/02/2019 14:30:00,11.03,11.17,2,-2.55
 01/02/2019 14:45:00,11.33,11.41,2,-2.58
 01/02/2019 15:00:00,11.34,11.52,2,-2.56
 01/02/2019 15:15:00,11.35,11.52,2,-2.42
 01/02/2019 15:30:00,11.35,11.52,2,-2.57
 01/02/2019 15:45:00,11.33,11.52,2,-2.67
 01/02/2019 16:00:00,11.3,11.52,2,-2.8
 01/02/2019 16:15:00,11.29,11.52,2,-3.04
 01/02/2019 16:30:00,11.31,11.52,2,-3.19
 01/02/2019 16:45:00,11.27,11.52,2,-3.43
 01/02/2019 17:00:00,11.21,11.52,2,-3.58
 01/02/2019 17:15:00,11.19,11.52,2,-3.9
 01/02/2019 17:30:00,11.25,11.52,2,-4.14
 01/02/2019 17:45:00,11.23,11.52,2,-4.23
 01/02/2019 18:00:00,11.25,11.52,2,-4.21
 01/02/2019 18:15:00,11.25,11.52,2,-4.33
 01/02/2019 18:30:00,11.0,11.17,1,-4.17
 01/02/2019 18:45:00,10.72,10.9,1,-4.06
 01/02/2019 19:00:00,10.78,10.9,1,-3.97
 01/02/2019 19:15:00,10.78,10.9,1,-3.93
 01/02/2019 19:30:00,10.81,10.89,2,-3.81
 01/02/2019 19:45:00,10.73,10.89,2,-3.61
 01/02/2019 20:00:00,10.76,10.96,2,-3.52
 01/02/2019 20:15:00,11.17,11.44,2,-3.47
 01/02/2019 20:30:00,11.25,11.44,2,-3.4
 01/02/2019 20:45:00,11.27,11.44,2,-3.35
 01/02/2019 21:00:00,11.29,11.44,2,-3.27
 01/02/2019 21:15:00,11.34,11.44,2,-3.13
 01/02/2019 21:30:00,11.26,11.33,2,-3.15
 01/02/2019 21:45:00,11.29,11.33,2,-3.02
 01/02/2019 22:00:00,11.21,11.31,2,-2.85
 01/02/2019 22:15:00,11.1,11.3,2,-2.68
 01/02/2019 22:30:00,11.12,11.3,2,-2.44
 01/02/2019 22:45:00,11.03,11.3,2,-2.36
 01/02/2019 23:00:00,11.1,11.3,2,-2.22
 01/02/2019 23:15:00,11.08,11.3,2,-2.37
 01/02/2019 23:30:00,11.11,11.28,2,-2.28
 01/02/2019 23:45:00,11.11,11.25,2,-2.2
 02/02/2019 00:00:00,11.12,11.25,2,-2.19
 02/02/2019 00:15:00,11.12,11.24,2,-2.71
 02/02/2019 00:30:00,11.13,11.24,2,-2.93
 02/02/2019 00:45:00,11.14,11.24,2,-3.13
 02/02/2019 01:00:00,11.02,11.08,1,-3.17
 02/02/2019 01:15:00,10.92,10.9,1,-3.0
 02/02/2019 01:30:00,10.89,10.9,1,-2.86
 02/02/2019 01:45:00,10.84,10.9,1,-2.75
 02/02/2019 02:00:00,10.98,11.09,2,-2.81
 02/02/2019 02:15:00,11.1,11.31,2,-3.07
 02/02/2019 02:30:00,11.11,11.31,2,-3.12
 02/02/2019 02:45:00,11.1,11.31,2,-3.12
 02/02/2019 03:00:00,11.05,11.16,1,-2.98
 02/02/2019 03:15:00,10.89,10.9,1,-2.89
 02/02/2019 03:30:00,10.86,10.9,1,-2.92
 02/02/2019 03:45:00,10.85,10.9,1,-2.89
 02/02/2019 04:00:00,10.81,10.9,2,-2.75
 02/02/2019 04:15:00,11.2,11.35,2,-2.85
 02/02/2019 04:30:00,11.21,11.35,2,-2.82
 02/02/2019 04:45:00,11.23,11.35,2,-2.72
 02/02/2019 05:00:00,11.24,11.35,2,-2.71
 02/02/2019 05:15:00,11.23,11.35,2,-2.63
 02/02/2019 05:30:00,11.22,11.35,2,-2.65
 02/02/2019 05:45:00,11.23,11.35,2,-2.61
 02/02/2019 06:00:00,11.19,11.35,2,-2.67
 02/02/2019 06:15:00,11.12,11.35,2,-2.84
 02/02/2019 06:30:00,11.08,11.35,2,-2.95
 02/02/2019 06:45:00,11.16,11.35,2,-3.01
 02/02/2019 07:00:00,11.07,11.19,1,-2.97
 02/02/2019 07:15:00,10.86,10.9,1,-2.94
 02/02/2019 07:30:00,10.84,10.9,1,-2.96
 02/02/2019 07:45:00,10.82,10.9,1,-2.78
 02/02/2019 08:00:00,10.9,11.08,2,-2.99
 02/02/2019 08:15:00,11.14,11.31,2,-3.05
 02/02/2019 08:30:00,11.14,11.26,2,-2.91
 02/02/2019 08:45:00,11.15,11.38,2,-2.8
 02/02/2019 09:00:00,11.2,11.4,2,-2.39
 02/02/2019 09:15:00,11.21,11.4,2,-2.23
 02/02/2019 09:30:00,11.25,11.37,2,-2.0
 02/02/2019 09:45:00,11.28,11.31,2,-1.68
 02/02/2019 10:00:00,11.2,11.2,2,-1.26
 02/02/2019 10:15:00,11.12,11.21,2,-0.94
 02/02/2019 10:30:00,11.08,11.34,2,-0.61
 02/02/2019 10:45:00,11.09,11.34,2,-0.31
 02/02/2019 11:00:00,11.1,11.34,2,-0.08
 02/02/2019 11:15:00,11.1,11.34,2,0.16
 02/02/2019 11:30:00,11.12,11.34,2,0.3
 02/02/2019 11:45:00,11.13,11.34,2,0.45
 02/02/2019 12:00:00,11.15,11.34,2,0.55
 02/02/2019 12:15:00,11.18,11.34,2,0.62
 02/02/2019 12:30:00,11.15,11.34,2,0.71
 02/02/2019 12:45:00,11.1,11.34,2,0.75
 02/02/2019 13:00:00,11.1,11.34,2,0.84
 02/02/2019 13:15:00,11.09,11.34,2,0.52
 02/02/2019 13:30:00,11.11,11.26,2,0.77
 02/02/2019 13:45:00,11.14,11.2,2,0.58
 02/02/2019 14:00:00,11.14,11.2,2,0.4
 02/02/2019 14:15:00,11.09,11.35,2,0.38
 02/02/2019 14:30:00,11.2,11.36,2,0.23
 02/02/2019 14:45:00,11.18,11.36,2,-0.47
 02/02/2019 15:00:00,11.21,11.36,2,-0.11
 02/02/2019 15:15:00,11.02,11.1,1,-0.5
 02/02/2019 15:30:00,10.91,10.9,1,-0.75
 02/02/2019 15:45:00,10.9,10.9,1,-1.18
 02/02/2019 16:00:00,10.85,10.9,1,-1.8
 02/02/2019 16:15:00,11.01,11.18,2,-2.08
 02/02/2019 16:30:00,11.21,11.41,2,-2.44
 02/02/2019 16:45:00,11.22,11.41,2,-2.99
 02/02/2019 17:00:00,11.22,11.42,2,-3.2
 02/02/2019 17:15:00,11.17,11.45,2,-3.49
 02/02/2019 17:30:00,11.14,11.46,2,-3.71
 02/02/2019 17:45:00,11.22,11.45,2,-3.98
 02/02/2019 18:00:00,11.22,11.45,2,-4.01
 02/02/2019 18:15:00,11.25,11.46,2,-4.0
 02/02/2019 18:30:00,11.25,11.46,2,-4.0
 02/02/2019 18:45:00,11.28,11.46,2,-3.9
 02/02/2019 19:00:00,11.28,11.46,2,-3.89
 02/02/2019 19:15:00,11.18,11.29,1,-3.79
 02/02/2019 19:30:00,10.84,10.9,1,-3.56
 02/02/2019 19:45:00,10.84,10.9,1,-3.52
 02/02/2019 20:00:00,10.73,10.9,1,-3.26
 02/02/2019 20:15:00,10.72,10.9,2,-3.18
 02/02/2019 20:30:00,10.73,10.89,2,-3.09
 02/02/2019 20:45:00,11.2,11.4,2,-3.2
 02/02/2019 21:00:00,11.34,11.45,2,-3.15
 02/02/2019 21:15:00,11.35,11.45,2,-3.11
 02/02/2019 21:30:00,11.38,11.45,2,-3.05
 02/02/2019 21:45:00,11.01,11.02,1,-2.75
 02/02/2019 22:00:00,10.85,10.9,1,-2.59
 02/02/2019 22:15:00,10.9,10.9,1,-2.48
 02/02/2019 22:30:00,10.75,10.9,1,-2.35
 02/02/2019 22:45:00,10.66,10.89,2,-2.32
 02/02/2019 23:00:00,10.71,10.89,2,-2.21
 02/02/2019 23:15:00,10.7,10.89,2,-2.31
 02/02/2019 23:30:00,10.73,10.89,2,-2.29
 02/02/2019 23:45:00,10.69,10.9,1,-2.21
 03/02/2019 00:00:00,10.68,10.9,1,-2.15
 03/02/2019 00:15:00,10.65,10.9,1,-2.63
 03/02/2019 00:30:00,10.66,10.9,1,-2.78
 03/02/2019 00:45:00,10.62,10.89,2,-2.99
 03/02/2019 01:00:00,10.63,10.89,2,-2.91
 03/02/2019 01:15:00,10.67,10.89,2,-2.89
 03/02/2019 01:30:00,10.7,10.89,2,-2.76
 03/02/2019 01:45:00,11.21,11.4,2,-2.96
 03/02/2019 02:00:00,11.27,11.42,2,-2.98
 03/02/2019 02:15:00,11.23,11.42,2,-3.15
 03/02/2019 02:30:00,11.23,11.42,2,-3.22
 03/02/2019 02:45:00,11.22,11.42,2,-3.25
 03/02/2019 03:00:00,11.05,11.12,1,-3.08
 03/02/2019 03:15:00,10.87,10.9,1,-2.97
 03/02/2019 03:30:00,10.88,10.9,1,-2.95
 03/02/2019 03:45:00,10.91,10.9,1,-2.95
 03/02/2019 04:00:00,11.08,11.21,2,-2.92
 03/02/2019 04:15:00,11.22,11.45,2,-2.85
 03/02/2019 04:30:00,11.23,11.45,2,-2.85
 03/02/2019 04:45:00,11.22,11.45,2,-2.78
 03/02/2019 05:00:00,11.07,11.21,1,-2.66
 03/02/2019 05:15:00,10.81,10.9,1,-2.64
 03/02/2019 05:30:00,10.83,10.9,1,-2.61
 03/02/2019 05:45:00,10.82,10.9,1,-2.61
 03/02/2019 06:00:00,10.96,11.13,2,-2.76
 03/02/2019 06:15:00,11.24,11.45,2,-2.88
 03/02/2019 06:30:00,11.28,11.45,2,-2.92
 03/02/2019 06:45:00,11.25,11.45,2,-2.97
 03/02/2019 07:00:00,11.13,11.28,1,-2.97
 03/02/2019 07:15:00,10.83,10.9,1,-2.89
 03/02/2019 07:30:00,10.85,10.9,1,-2.83
 03/02/2019 07:45:00,10.87,10.9,1,-2.8
 03/02/2019 08:00:00,10.85,10.9,2,-2.87
 03/02/2019 08:15:00,11.21,11.42,2,-2.93
 03/02/2019 08:30:00,11.2,11.45,2,-3.04
 03/02/2019 08:45:00,11.2,11.45,2,-2.88
 03/02/2019 09:00:00,11.2,11.44,2,-2.45
 03/02/2019 09:15:00,11.18,11.32,2,-2.19
 03/02/2019 09:30:00,11.16,11.27,2,-1.92
 03/02/2019 09:45:00,11.08,11.18,2,-1.53
 03/02/2019 10:00:00,11.09,11.18,2,-1.24
 03/02/2019 10:15:00,11.11,11.18,2,-1.1
 03/02/2019 10:30:00,11.12,11.18,2,-0.83
 03/02/2019 10:45:00,11.38,11.49,2,-0.7
 03/02/2019 11:00:00,11.46,11.54,2,-0.35
 03/02/2019 11:15:00,11.42,11.54,2,-0.21
 03/02/2019 11:30:00,11.43,11.54,2,-0.18
 03/02/2019 11:45:00,11.46,11.54,2,-0.06
 03/02/2019 12:00:00,11.46,11.54,2,-0.04
 03/02/2019 12:15:00,11.45,11.54,2,-0.09
 03/02/2019 12:30:00,11.42,11.47,1,0.12
 03/02/2019 12:45:00,10.8,10.9,1,0.35
 03/02/2019 13:00:00,10.83,10.9,1,0.23
 03/02/2019 13:15:00,10.8,10.9,1,0.44
 03/02/2019 13:30:00,10.81,10.95,2,-0.12
 03/02/2019 13:45:00,11.29,11.49,2,-1.44
 03/02/2019 14:00:00,11.29,11.49,2,-1.35
 03/02/2019 14:15:00,11.26,11.49,2,-1.75
 03/02/2019 14:30:00,11.24,11.49,2,-2.17
 03/02/2019 14:45:00,10.98,11.07,1,-1.87
 03/02/2019 15:00:00,10.84,10.9,1,-2.11
 03/02/2019 15:15:00,10.82,10.9,1,-2.16
 03/02/2019 15:30:00,10.79,10.9,1,-2.22
 03/02/2019 15:45:00,11.1,11.33,2,-2.79
 03/02/2019 16:00:00,11.27,11.53,2,-2.91
 03/02/2019 16:15:00,11.31,11.53,2,-3.11
 03/02/2019 16:30:00,11.32,11.42,2,-3.32
 03/02/2019 16:45:00,11.3,11.41,2,-3.57
 03/02/2019 17:00:00,11.26,11.41,2,-3.63
 03/02/2019 17:15:00,11.21,11.4,2,-3.94
 03/02/2019 17:30:00,11.17,11.39,2,-4.18
 03/02/2019 17:45:00,11.16,11.39,2,-4.21
 03/02/2019 18:00:00,11.17,11.39,2,-4.1
 03/02/2019 18:15:00,11.19,11.39,2,-4.08
 03/02/2019 18:30:00,11.23,11.39,2,-4.08
 03/02/2019 18:45:00,11.24,11.39,2,-3.98
 03/02/2019 19:00:00,11.27,11.39,2,-3.88
 03/02/2019 19:15:00,11.29,11.39,2,-3.77
 03/02/2019 19:30:00,11.23,11.41,2,-3.72
 03/02/2019 19:45:00,11.26,11.54,2,-3.59
 03/02/2019 20:00:00,11.26,11.54,2,-3.4
 03/02/2019 20:15:00,11.28,11.54,2,-3.32
 03/02/2019 20:30:00,11.32,11.54,2,-3.04
 03/02/2019 20:45:00,11.32,11.54,2,-2.99
 03/02/2019 21:00:00,10.92,10.97,1,-2.77
 03/02/2019 21:15:00,10.86,10.9,1,-2.78
 03/02/2019 21:30:00,10.84,10.9,1,-2.61
 03/02/2019 21:45:00,10.79,10.9,1,-2.51
 03/02/2019 22:00:00,10.83,10.96,2,-2.38
 03/02/2019 22:15:00,11.09,11.29,2,-2.28
 03/02/2019 22:30:00,11.12,11.29,2,-2.2
 03/02/2019 22:45:00,11.12,11.29,2,-2.16
 03/02/2019 23:00:00,11.16,11.28,1,-2.01
 03/02/2019 23:15:00,10.88,10.9,1,-1.94
 03/02/2019 23:30:00,10.88,10.9,1,-1.85
 03/02/2019 23:45:00,10.79,10.9,1,-1.81
 04/02/2019 00:00:00,10.84,10.9,2,-1.82
 04/02/2019 00:00:00,10.84,10.9,2,-1.82
 04/02/2019 00:15:00,11.12,11.31,2,-2.42
 04/02/2019 00:30:00,11.12,11.31,2,-2.61
 04/02/2019 00:45:00,11.1,11.31,2,-2.8
 04/02/2019 01:00:00,11.13,11.31,2,-2.78
 04/02/2019 01:15:00,11.21,11.38,2,-2.7
 04/02/2019 01:30:00,11.3,11.44,2,-2.67
 04/02/2019 01:45:00,11.32,11.44,2,-2.65
 04/02/2019 02:00:00,11.32,11.44,2,-2.66
 04/02/2019 02:15:00,11.15,11.24,1,-2.79
 04/02/2019 02:30:00,10.9,10.9,1,-2.72
 04/02/2019 02:45:00,10.9,10.9,1,-2.75
 04/02/2019 03:00:00,10.91,10.9,1,-2.75
 04/02/2019 03:15:00,11.05,11.1,2,-2.73
 04/02/2019 03:30:00,11.34,11.45,2,-2.75
 04/02/2019 03:45:00,11.37,11.45,2,-2.74
 04/02/2019 04:00:00,11.39,11.45,2,-2.7
 04/02/2019 04:15:00,11.42,11.45,2,-2.48
 04/02/2019 04:30:00,11.42,11.45,2,-2.48
 04/02/2019 04:45:00,11.42,11.45,2,-2.48
 04/02/2019 05:00:00,11.36,11.39,2,-2.39
 04/02/2019 05:15:00,11.25,11.32,2,-2.38
 04/02/2019 05:30:00,11.23,11.32,2,-2.29
 04/02/2019 05:45:00,11.22,11.33,2,-2.38
 04/02/2019 06:00:00,11.19,11.33,2,-2.39
 04/02/2019 06:15:00,11.14,11.32,2,-2.59
 04/02/2019 06:30:00,11.1,11.31,2,-2.69
 04/02/2019 06:45:00,11.06,11.3,2,-2.81
 04/02/2019 07:00:00,11.02,11.3,2,-2.87
 04/02/2019 07:15:00,11.04,11.3,2,-2.97
 04/02/2019 07:30:00,11.2,11.3,2,-3.06
 04/02/2019 07:45:00,11.19,11.3,2,-3.03
 04/02/2019 08:00:00,11.22,11.3,2,-2.99
 04/02/2019 08:15:00,11.22,11.3,2,-2.98
 04/02/2019 08:30:00,11.09,11.18,1,-2.89
 04/02/2019 08:45:00,10.78,10.9,1,-2.71
 04/02/2019 09:00:00,10.79,10.9,1,-2.65
 04/02/2019 09:15:00,10.8,10.9,1,-2.65
 04/02/2019 09:30:00,10.82,10.9,2,-2.56
 04/02/2019 09:45:00,10.84,10.89,2,-2.46
 04/02/2019 10:00:00,10.83,10.89,2,-2.47
 04/02/2019 10:15:00,10.85,10.89,2,-2.49
 04/02/2019 10:30:00,10.87,10.89,2,-2.38
 04/02/2019 10:45:00,10.88,10.89,2,-2.41
 04/02/2019 11:00:00,10.9,10.89,2,-2.36
 04/02/2019 11:15:00,10.97,11.03,2,-2.21
 04/02/2019 11:30:00,10.96,10.98,1,-2.24
 04/02/2019 11:45:00,10.92,10.9,1,-2.18
 04/02/2019 12:00:00,10.93,10.9,1,-1.66
 04/02/2019 12:15:00,10.96,10.9,1,-1.24
 04/02/2019 12:30:00,10.89,10.89,2,-1.38
 04/02/2019 12:45:00,10.86,10.89,2,-1.62
 04/02/2019 13:00:00,10.89,10.89,2,-1.61
 04/02/2019 13:15:00,11.04,11.08,2,-0.27
 04/02/2019 13:30:00,11.25,11.39,2,0.82
 04/02/2019 13:45:00,11.25,11.34,2,0.64
 04/02/2019 14:00:00,11.26,11.33,2,0.63
 04/02/2019 14:15:00,11.27,11.31,2,0.65
 04/02/2019 14:30:00,11.28,11.31,2,0.54
 04/02/2019 14:45:00,11.25,11.31,2,0.23
 04/02/2019 15:00:00,11.21,11.31,2,-0.21
 04/02/2019 15:15:00,11.21,11.31,2,-0.17
 04/02/2019 15:30:00,11.2,11.31,2,-0.44
 04/02/2019 15:45:00,11.14,11.31,2,-1.32
 04/02/2019 16:00:00,11.11,11.31,2,-1.03
 04/02/2019 16:15:00,11.08,11.31,2,-1.44
 04/02/2019 16:30:00,11.09,11.31,2,-1.75
 04/02/2019 16:45:00,11.15,11.31,2,-2.26
 04/02/2019 17:00:00,11.11,11.31,2,-2.63
 04/02/2019 17:15:00,11.07,11.31,2,-2.98
 04/02/2019 17:30:00,11.04,11.31,2,-3.46
 04/02/2019 17:45:00,11.07,11.31,2,-3.63
 04/02/2019 18:00:00,11.15,11.31,2,-3.62
 04/02/2019 18:15:00,11.16,11.31,2,-3.74
 04/02/2019 18:30:00,11.18,11.31,2,-3.76
 04/02/2019 18:45:00,11.2,11.31,2,-3.7
 04/02/2019 19:00:00,11.25,11.31,2,-3.65
 04/02/2019 19:15:00,11.25,11.31,2,-3.6
 04/02/2019 19:30:00,11.25,11.31,2,-3.55
 04/02/2019 19:45:00,11.24,11.31,2,-3.45
 04/02/2019 20:00:00,11.25,11.31,2,-3.32
 04/02/2019 20:15:00,11.21,11.31,2,-3.22
 04/02/2019 20:30:00,11.26,11.31,2,-3.03
 04/02/2019 20:45:00,11.21,11.32,2,-2.92
 04/02/2019 21:00:00,11.22,11.32,2,-2.88
 04/02/2019 21:15:00,11.24,11.32,2,-2.78
 04/02/2019 21:30:00,11.22,11.32,2,-2.64
 04/02/2019 21:45:00,11.27,11.32,2,-2.57
 04/02/2019 22:00:00,11.33,11.33,2,-2.42
 04/02/2019 22:15:00,11.32,11.33,2,-2.33
 04/02/2019 22:30:00,11.25,11.33,2,-2.18
 04/02/2019 22:45:00,11.29,11.32,2,-2.09
 04/02/2019 23:00:00,11.31,11.33,2,-1.97
 04/02/2019 23:15:00,11.29,11.33,2,-2.05
 04/02/2019 23:30:00,11.27,11.31,2,-1.95
 04/02/2019 23:45:00,11.24,11.31,2,-1.98
 05/02/2019 00:00:00,11.25,11.31,2,-1.95
 05/02/2019 00:15:00,11.14,11.32,2,-2.33
 05/02/2019 00:30:00,11.1,11.32,2,-2.51
 05/02/2019 00:45:00,11.08,11.32,2,-2.64
 05/02/2019 01:00:00,11.12,11.32,2,-2.75
 05/02/2019 01:15:00,11.13,11.32,2,-2.65
 05/02/2019 01:30:00,11.14,11.32,2,-2.58
 05/02/2019 01:45:00,11.14,11.32,2,-2.51
 05/02/2019 02:00:00,11.16,11.32,2,-2.52
 05/02/2019 02:15:00,11.13,11.32,2,-2.72
 05/02/2019 02:30:00,11.15,11.32,2,-2.68
 05/02/2019 02:45:00,11.15,11.32,2,-2.7
 05/02/2019 03:00:00,11.17,11.32,2,-2.63
 05/02/2019 03:15:00,11.17,11.33,2,-2.6
 05/02/2019 03:30:00,11.19,11.33,2,-2.51
 05/02/2019 03:45:00,11.22,11.34,2,-2.44
 05/02/2019 04:00:00,11.26,11.34,2,-2.33
 05/02/2019 04:15:00,11.27,11.33,2,-2.28
 05/02/2019 04:30:00,11.29,11.32,2,-2.28
 05/02/2019 04:45:00,11.29,11.32,2,-2.27
 05/02/2019 05:00:00,11.29,11.32,2,-2.19
 05/02/2019 05:15:00,11.24,11.3,2,-2.14
 05/02/2019 05:30:00,11.24,11.29,2,-2.18
 05/02/2019 05:45:00,11.22,11.3,2,-2.24
 05/02/2019 06:00:00,11.2,11.3,2,-2.27
 05/02/2019 06:15:00,11.12,11.3,2,-2.48
 05/02/2019 06:30:00,11.08,11.28,2,-2.64
 05/02/2019 06:45:00,11.06,11.28,2,-2.75
 05/02/2019 07:00:00,11.14,11.29,2,-2.76
 05/02/2019 07:15:00,11.13,11.29,2,-2.83
 05/02/2019 07:30:00,11.1,11.29,2,-2.95
 05/02/2019 07:45:00,11.11,11.29,2,-2.91
 05/02/2019 08:00:00,11.06,11.29,2,-2.9
 05/02/2019 08:15:00,11.03,11.29,2,-2.88
 05/02/2019 08:30:00,11.04,11.29,2,-2.78
 05/02/2019 08:45:00,11.04,11.29,2,-2.72
 05/02/2019 09:00:00,11.04,11.29,2,-2.67
 05/02/2019 09:15:00,11.02,11.29,2,-2.65
 05/02/2019 09:30:00,11.06,11.29,2,-2.53
 05/02/2019 09:45:00,11.17,11.29,2,-2.01
 05/02/2019 10:00:00,11.31,11.29,2,-1.21
 05/02/2019 10:15:00,11.32,11.29,2,-1.09
 05/02/2019 10:30:00,11.32,11.29,2,-1.14
 05/02/2019 10:45:00,11.33,11.29,2,-1.2
 05/02/2019 11:00:00,11.32,11.29,2,-1.14
 05/02/2019 11:15:00,11.35,11.29,2,-1.16
 05/02/2019 11:30:00,11.34,11.29,2,-1.11
 05/02/2019 11:45:00,11.35,11.29,2,-1.11
 05/02/2019 12:00:00,11.32,11.29,2,-1.11
 05/02/2019 12:15:00,11.21,11.29,0,-1.8
 05/02/2019 12:30:00,11.14,11.29,0,-2.28
 05/02/2019 12:45:00,11.15,11.29,2,-2.33
 05/02/2019 13:00:00,10.97,10.94,1,-3.14
 05/02/2019 13:15:00,10.96,10.9,1,-3.05
 05/02/2019 13:30:00,10.88,10.9,1,-3.04
 05/02/2019 13:45:00,10.84,10.9,1,-2.96
 05/02/2019 14:00:00,10.84,10.9,1,-2.93
 05/02/2019 14:15:00,10.84,10.9,1,-2.86
 05/02/2019 14:30:00,10.86,10.9,1,-1.96
 05/02/2019 14:45:00,10.85,10.9,1,-2.26
 05/02/2019 15:00:00,10.94,11.05,2,-2.32
 05/02/2019 15:15:00,11.25,11.46,2,-2.19
 05/02/2019 15:30:00,11.23,11.46,2,-2.4
 05/02/2019 15:45:00,11.28,11.5,2,-2.46
 05/02/2019 16:00:00,11.34,11.54,2,-2.52
 05/02/2019 16:15:00,11.31,11.54,2,-2.67
 05/02/2019 16:30:00,11.3,11.54,2,-2.85
 05/02/2019 16:45:00,11.31,11.54,2,-3.05
 05/02/2019 17:00:00,10.99,11.06,1,-3.06
 05/02/2019 17:15:00,10.75,10.9,1,-3.19
 05/02/2019 17:30:00,10.69,10.9,1,-3.38
 05/02/2019 17:45:00,10.68,10.9,1,-3.45
 05/02/2019 18:00:00,10.89,11.19,2,-3.48
 05/02/2019 18:15:00,10.99,11.3,2,-3.57
 05/02/2019 18:30:00,11.02,11.3,2,-3.61
 05/02/2019 18:45:00,10.99,11.3,2,-3.54
 05/02/2019 19:00:00,11.02,11.3,2,-3.42
 05/02/2019 19:15:00,11.02,11.3,2,-3.44
 05/02/2019 19:30:00,11.05,11.3,2,-3.34
 05/02/2019 19:45:00,11.11,11.3,2,-3.28
 05/02/2019 20:00:00,11.16,11.32,2,-3.13
 05/02/2019 20:15:00,11.2,11.32,2,-3.07
 05/02/2019 20:30:00,11.25,11.32,2,-2.92
 05/02/2019 20:45:00,11.24,11.32,2,-2.87
 05/02/2019 21:00:00,11.28,11.32,2,-2.8
 05/02/2019 21:15:00,11.26,11.32,2,-2.68
 05/02/2019 21:30:00,11.22,11.32,2,-2.58
 05/02/2019 21:45:00,11.26,11.33,2,-2.48
 05/02/2019 22:00:00,11.24,11.33,2,-2.29
 05/02/2019 22:15:00,11.23,11.34,2,-2.17
 05/02/2019 22:30:00,11.28,11.34,2,-2.07
 05/02/2019 22:45:00,11.25,11.34,2,-1.98
 05/02/2019 23:00:00,11.27,11.34,2,-1.84
 05/02/2019 23:15:00,11.25,11.33,2,-1.93
 05/02/2019 23:30:00,11.27,11.32,2,-1.9
 05/02/2019 23:45:00,11.2,11.32,2,-1.74
 06/02/2019 00:00:00,11.21,11.32,2,-1.7
 06/02/2019 00:15:00,11.08,11.32,2,-2.19
 06/02/2019 00:30:00,11.19,11.29,2,-2.38
 06/02/2019 00:45:00,11.17,11.3,2,-2.61
 06/02/2019 01:00:00,11.18,11.3,2,-2.63
 06/02/2019 01:15:00,11.22,11.3,2,-2.53
 06/02/2019 01:30:00,11.23,11.31,2,-2.46
 06/02/2019 01:45:00,11.25,11.32,2,-2.38
 06/02/2019 02:00:00,11.28,11.31,2,-2.38
 06/02/2019 02:15:00,11.25,11.31,2,-2.6
 06/02/2019 02:30:00,11.3,11.31,2,-2.61
 06/02/2019 02:45:00,11.33,11.32,2,-2.61
 06/02/2019 03:00:00,11.29,11.31,2,-2.5
 06/02/2019 03:15:00,11.22,11.31,2,-2.45
 06/02/2019 03:30:00,11.24,11.3,2,-2.33
 06/02/2019 03:45:00,11.26,11.31,2,-2.32
 06/02/2019 04:00:00,11.27,11.32,2,-2.29
 06/02/2019 04:15:00,11.3,11.32,2,-2.11
 06/02/2019 04:30:00,11.32,11.33,2,-2.11
 06/02/2019 04:45:00,11.3,11.34,2,-2.11
 06/02/2019 05:00:00,11.29,11.34,2,-2.07
 06/02/2019 05:15:00,11.27,11.34,2,-2.07
 06/02/2019 05:30:00,11.26,11.34,2,-2.08
 06/02/2019 05:45:00,11.25,11.34,2,-2.08
 06/02/2019 06:00:00,11.23,11.32,2,-2.14
 06/02/2019 06:15:00,11.14,11.31,2,-2.37
 06/02/2019 06:30:00,11.1,11.3,2,-2.55
 06/02/2019 06:45:00,11.04,11.29,2,-2.67
 06/02/2019 07:00:00,11.03,11.29,2,-2.84
 06/02/2019 07:15:00,11.05,11.3,2,-2.91
 06/02/2019 07:30:00,11.25,11.3,2,-2.97
 06/02/2019 07:45:00,11.25,11.3,2,-2.97
 06/02/2019 08:00:00,11.21,11.3,2,-2.97
 06/02/2019 08:15:00,11.24,11.31,2,-2.68
 06/02/2019 08:30:00,11.27,11.31,2,-2.27
 06/02/2019 08:45:00,11.28,11.31,2,-1.87
 06/02/2019 09:00:00,11.19,11.23,2,-1.65
 06/02/2019 09:15:00,11.15,11.34,2,-1.85
 06/02/2019 09:30:00,11.19,11.4,2,-1.6
 06/02/2019 09:45:00,11.21,11.4,2,-1.67
 06/02/2019 10:00:00,11.23,11.4,2,-1.81
 06/02/2019 10:15:00,11.24,11.4,2,-1.75
 06/02/2019 10:30:00,11.19,11.28,1,-1.51
 06/02/2019 10:45:00,11.0,11.01,2,-1.03
 06/02/2019 11:00:00,11.3,11.42,2,-0.33
 06/02/2019 11:15:00,11.26,11.42,2,-0.74
 06/02/2019 11:30:00,11.3,11.42,2,-0.49
 06/02/2019 11:45:00,11.29,11.42,2,-0.24
 06/02/2019 12:00:00,11.31,11.42,2,0.38
 06/02/2019 12:15:00,11.33,11.42,2,0.75
 06/02/2019 12:30:00,11.34,11.33,2,0.48
 06/02/2019 12:45:00,11.34,11.32,2,-0.1
 06/02/2019 13:00:00,11.36,11.32,2,0.07
 06/02/2019 13:15:00,11.36,11.32,2,-0.2
 06/02/2019 13:30:00,11.35,11.32,2,-1.01
 06/02/2019 13:45:00,11.34,11.32,2,-0.84
 06/02/2019 14:00:00,11.32,11.32,2,-0.97
 06/02/2019 14:15:00,11.28,11.32,2,-1.18
 06/02/2019 14:30:00,11.26,11.32,2,-1.47
 06/02/2019 14:45:00,11.26,11.32,2,-1.57
 06/02/2019 15:00:00,11.25,11.32,2,-1.73
 06/02/2019 15:15:00,11.22,11.32,2,-1.89
 06/02/2019 15:30:00,11.22,11.32,2,-1.83
 06/02/2019 15:45:00,11.19,11.32,2,-1.95
 06/02/2019 16:00:00,11.18,11.32,2,-1.98
 06/02/2019 16:15:00,11.14,11.32,2,-2.19
 06/02/2019 16:30:00,11.12,11.32,2,-2.36
 06/02/2019 16:45:00,11.08,11.32,2,-2.62
 06/02/2019 17:00:00,11.04,11.32,2,-2.78
 06/02/2019 17:15:00,11.11,11.32,2,-3.06
 06/02/2019 17:30:00,11.11,11.32,2,-3.29
 06/02/2019 17:45:00,11.06,11.32,2,-3.45
 06/02/2019 18:00:00,11.07,11.32,2,-3.49
 06/02/2019 18:15:00,11.08,11.32,2,-3.47
 06/02/2019 18:30:00,11.1,11.32,2,-3.58
 06/02/2019 18:45:00,11.1,11.32,2,-3.48
 06/02/2019 19:00:00,11.14,11.32,2,-3.49
 06/02/2019 19:15:00,11.16,11.32,2,-3.42
 06/02/2019 19:30:00,11.21,11.32,2,-3.31
 06/02/2019 19:45:00,11.21,11.32,2,-3.13
 06/02/2019 20:00:00,11.27,11.32,2,-3.06
 06/02/2019 20:15:00,11.25,11.32,2,-3.02
 06/02/2019 20:30:00,11.15,11.32,2,-2.86
 06/02/2019 20:45:00,11.15,11.32,2,-2.71
 06/02/2019 21:00:00,11.17,11.32,2,-2.68
 06/02/2019 21:15:00,11.11,11.23,1,-2.65
 06/02/2019 21:30:00,10.87,10.9,1,-2.48
 06/02/2019 21:45:00,10.74,10.9,1,-2.37
 06/02/2019 22:00:00,10.72,10.9,1,-2.23
 06/02/2019 22:15:00,10.7,10.9,0,-2.14
 06/02/2019 22:30:00,10.71,10.89,0,-2.04
 06/02/2019 22:45:00,10.69,10.89,0,-1.98
 06/02/2019 23:00:00,10.74,10.89,0,-1.84
 06/02/2019 23:15:00,10.73,10.89,0,-1.87
 06/02/2019 23:30:00,10.71,10.89,0,-1.84
 06/02/2019 23:45:00,10.67,10.89,0,-1.73
 07/02/2019 00:00:00,10.67,10.89,0,-1.75
 07/02/2019 00:15:00,10.65,10.89,0,-2.21
 07/02/2019 00:30:00,10.71,10.89,0,-2.4
 07/02/2019 00:45:00,10.68,10.89,0,-2.51
 07/02/2019 01:00:00,10.68,10.89,0,-2.54
 07/02/2019 01:15:00,10.72,10.89,0,-2.49
 07/02/2019 01:30:00,10.74,10.89,0,-2.41
 07/02/2019 01:45:00,10.74,10.89,0,-2.48
 07/02/2019 02:00:00,10.75,10.89,0,-2.51
 07/02/2019 02:15:00,10.73,10.89,0,-2.55
 07/02/2019 02:30:00,10.76,10.89,0,-2.55
 07/02/2019 02:45:00,10.78,10.89,0,-2.6
 07/02/2019 03:00:00,10.81,10.89,0,-2.54
 07/02/2019 03:15:00,10.84,10.89,0,-2.51
 07/02/2019 03:30:00,10.86,10.89,0,-2.42
 07/02/2019 03:45:00,10.86,10.89,0,-2.37
 07/02/2019 04:00:00,10.84,10.89,0,-2.28
 07/02/2019 04:15:00,10.83,10.89,0,-2.28
 07/02/2019 04:30:00,10.85,10.89,0,-2.28
 07/02/2019 04:45:00,10.84,10.89,0,-2.19
 07/02/2019 05:00:00,10.86,10.89,0,-2.11
 07/02/2019 05:15:00,10.85,10.89,0,-2.21
 07/02/2019 05:30:00,10.88,10.89,0,-2.18
 07/02/2019 05:45:00,10.83,10.89,0,-2.21
 07/02/2019 06:00:00,10.8,10.89,0,-2.21
 07/02/2019 06:15:00,10.71,10.89,0,-2.48
 07/02/2019 06:30:00,10.73,10.89,0,-2.61
 07/02/2019 06:45:00,10.68,10.89,0,-2.77
 07/02/2019 07:00:00,10.64,10.89,0,-2.85
 07/02/2019 07:15:00,10.75,10.89,0,-2.88
 07/02/2019 07:30:00,10.85,10.89,0,-3.0
 07/02/2019 07:45:00,10.84,10.89,0,-2.98
 07/02/2019 08:00:00,10.8,10.89,0,-2.94
 07/02/2019 08:15:00,10.76,10.89,0,-2.66
 07/02/2019 08:30:00,10.76,10.89,0,-2.47
 07/02/2019 08:45:00,10.79,10.89,0,-2.01
 07/02/2019 09:00:00,10.8,10.89,0,-1.77
 07/02/2019 09:15:00,10.76,10.89,0,-2.3
 07/02/2019 09:30:00,10.84,10.89,0,-2.18
 07/02/2019 09:45:00,10.89,10.89,0,-1.58
 07/02/2019 10:00:00,10.87,10.89,0,-0.74
 07/02/2019 10:15:00,10.83,10.89,0,-0.08
 07/02/2019 10:30:00,10.81,10.89,0,-0.34
 07/02/2019 10:45:00,10.75,10.89,0,-1.49
 07/02/2019 11:00:00,10.78,10.89,0,-0.63
 07/02/2019 11:15:00,10.73,10.89,0,-1.64
 07/02/2019 11:30:00,10.7,10.89,0,-1.89
 07/02/2019 11:45:00,10.73,10.89,0,-1.4
 07/02/2019 12:00:00,10.81,10.89,0,0.57
 07/02/2019 12:15:00,10.81,10.89,0,1.21
 07/02/2019 12:30:00,10.84,10.96,0,0.27
 07/02/2019 12:45:00,10.87,11.0,0,0.78
 07/02/2019 13:00:00,10.85,11.0,0,-0.06
 07/02/2019 13:15:00,10.87,11.0,0,0.01
 07/02/2019 13:30:00,10.88,11.0,0,0.53
 07/02/2019 13:45:00,10.84,11.0,0,-0.5
 07/02/2019 14:00:00,10.88,11.0,0,0.23
 07/02/2019 14:15:00,10.87,11.0,0,0.3
 07/02/2019 14:30:00,10.86,11.0,0,0.08
 07/02/2019 14:45:00,10.85,11.0,0,0.17
 07/02/2019 15:00:00,10.84,11.0,0,-0.64
 07/02/2019 15:15:00,10.83,11.0,0,-0.71
