DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 07/02/2019 15:30:00,10.82,11.0,2,-1.05
 07/02/2019 15:45:00,11.0,11.2,2,-2.0
 07/02/2019 16:00:00,11.18,11.43,2,-2.16
 07/02/2019 16:15:00,11.16,11.43,2,-2.29
 07/02/2019 16:30:00,11.2,11.43,2,-2.44
 07/02/2019 16:45:00,11.12,11.24,1,-2.75
 07/02/2019 17:00:00,10.84,10.9,1,-2.86
 07/02/2019 17:15:00,10.81,10.9,1,-3.08
 07/02/2019 17:30:00,10.72,10.9,1,-3.39
 07/02/2019 17:45:00,10.71,10.9,2,-3.56
 07/02/2019 18:00:00,10.71,10.89,2,-3.55
 07/02/2019 18:15:00,10.93,11.15,2,-3.75
 07/02/2019 18:30:00,11.13,11.3,2,-3.75
 07/02/2019 18:45:00,11.14,11.3,2,-3.66
 07/02/2019 19:00:00,11.17,11.31,2,-3.59
 07/02/2019 19:15:00,11.18,11.32,2,-3.42
 07/02/2019 19:30:00,11.21,11.32,2,-3.37
 07/02/2019 19:45:00,11.22,11.31,2,-3.29
 07/02/2019 20:00:00,11.23,11.31,2,-3.2
 07/02/2019 20:15:00,11.19,11.31,2,-3.05
 07/02/2019 20:30:00,11.21,11.28,2,-2.91
 07/02/2019 20:45:00,11.17,11.27,2,-2.85
 07/02/2019 21:00:00,11.2,11.28,2,-2.82
 07/02/2019 21:15:00,11.23,11.27,2,-2.76
 07/02/2019 21:30:00,11.18,11.28,2,-2.64
 07/02/2019 21:45:00,11.15,11.3,2,-2.61
 07/02/2019 22:00:00,11.03,11.31,2,-2.36
 07/02/2019 22:15:00,11.04,11.32,2,-2.3
 07/02/2019 22:30:00,11.08,11.3,2,-2.1
 07/02/2019 22:45:00,11.13,11.3,2,-1.97
 07/02/2019 23:00:00,11.14,11.3,2,-1.88
 07/02/2019 23:15:00,11.13,11.32,2,-1.94
 07/02/2019 23:30:00,11.12,11.31,2,-1.88
 07/02/2019 23:45:00,11.08,11.3,2,-1.84
 08/02/2019 00:00:00,11.11,11.3,2,-1.81
 08/02/2019 00:15:00,10.99,11.21,2,-2.22
 08/02/2019 00:30:00,10.96,11.18,2,-2.43
 08/02/2019 00:45:00,10.94,11.18,2,-2.58
 08/02/2019 01:00:00,10.99,11.18,2,-2.57
 08/02/2019 01:15:00,10.99,11.09,1,-2.45
 08/02/2019 01:30:00,10.93,10.9,1,-2.35
 08/02/2019 01:45:00,10.93,10.9,1,-2.35
 08/02/2019 02:00:00,10.87,10.9,1,-2.35
 08/02/2019 02:15:00,10.92,11.03,2,-2.59
 08/02/2019 02:30:00,11.15,11.32,2,-2.59
 08/02/2019 02:45:00,11.12,11.33,2,-2.68
 08/02/2019 03:00:00,11.16,11.33,2,-2.61
 08/02/2019 03:15:00,11.19,11.33,2,-2.51
 08/02/2019 03:30:00,11.19,11.32,2,-2.39
 08/02/2019 03:45:00,11.23,11.32,2,-2.31
 08/02/2019 04:00:00,11.24,11.33,2,-2.2
 08/02/2019 04:15:00,11.24,11.33,2,-2.18
 08/02/2019 04:30:00,11.26,11.33,2,-2.18
 08/02/2019 04:45:00,11.3,11.33,2,-2.18
 08/02/2019 05:00:00,11.2,11.2,1,-2.03
 08/02/2019 05:15:00,10.87,10.9,1,-2.06
 08/02/2019 05:30:00,10.87,10.9,1,-2.06
 08/02/2019 05:45:00,10.88,10.9,1,-1.95
 08/02/2019 06:00:00,10.91,10.98,2,-2.08
 08/02/2019 06:15:00,10.95,11.17,2,-2.34
 08/02/2019 06:30:00,10.97,11.16,2,-2.48
 08/02/2019 06:45:00,10.93,11.16,2,-2.56
 08/02/2019 07:00:00,10.91,11.16,2,-2.65
 08/02/2019 07:15:00,10.87,10.94,1,-2.68
 08/02/2019 07:30:00,10.79,10.9,1,-2.67
 08/02/2019 07:45:00,10.81,10.9,1,-2.71
 08/02/2019 08:00:00,10.79,10.9,1,-2.76
 08/02/2019 08:15:00,10.98,11.24,2,-2.76
 08/02/2019 08:30:00,11.05,11.31,2,-2.76
 08/02/2019 08:45:00,11.04,11.31,2,-2.67
 08/02/2019 09:00:00,11.02,11.31,2,-2.63
 08/02/2019 09:15:00,11.1,11.31,2,-2.52
 08/02/2019 09:30:00,11.26,11.31,2,-2.64
 08/02/2019 09:45:00,11.24,11.31,2,-2.46
 08/02/2019 10:00:00,11.11,11.18,1,-2.36
 08/02/2019 10:15:00,10.84,10.9,1,-2.29
 08/02/2019 10:30:00,10.82,10.9,1,-2.26
 08/02/2019 10:45:00,10.79,10.9,1,-2.22
 08/02/2019 11:00:00,10.92,11.05,2,-2.21
 08/02/2019 11:15:00,11.33,11.45,2,-2.15
 08/02/2019 11:30:00,11.34,11.45,2,-2.05
 08/02/2019 11:45:00,11.37,11.45,2,-1.96
 08/02/2019 12:00:00,11.35,11.45,2,-2.12
 08/02/2019 12:15:00,11.36,11.45,2,-2.19
 08/02/2019 12:30:00,11.32,11.39,2,-1.99
 08/02/2019 12:45:00,11.25,11.32,2,-2.04
 08/02/2019 13:00:00,11.3,11.32,2,-1.94
 08/02/2019 13:15:00,11.31,11.32,2,-1.86
 08/02/2019 13:30:00,11.18,11.19,1,-1.59
 08/02/2019 13:45:00,10.87,10.9,1,-1.68
 08/02/2019 14:00:00,10.87,10.9,1,-1.94
 08/02/2019 14:15:00,10.87,10.9,1,-2.02
 08/02/2019 14:30:00,10.98,11.09,2,-2.18
 08/02/2019 14:45:00,10.98,11.01,1,-2.0
 08/02/2019 15:00:00,10.91,10.9,1,-1.88
 08/02/2019 15:15:00,10.89,10.9,1,-1.85
 08/02/2019 15:30:00,10.89,10.9,1,-2.01
 08/02/2019 15:45:00,11.05,11.22,2,-2.26
 08/02/2019 16:00:00,11.14,11.32,2,-1.83
 08/02/2019 16:15:00,11.14,11.33,2,-1.5
 08/02/2019 16:30:00,11.13,11.33,2,-1.89
 08/02/2019 16:45:00,11.08,11.33,2,-2.59
 08/02/2019 17:00:00,11.01,11.33,2,-2.78
 08/02/2019 17:15:00,11.14,11.33,2,-2.98
 08/02/2019 17:30:00,11.09,11.33,2,-3.16
 08/02/2019 17:45:00,11.04,11.33,2,-3.28
 08/02/2019 18:00:00,10.77,10.91,1,-3.4
 08/02/2019 18:15:00,10.74,10.9,1,-3.45
 08/02/2019 18:30:00,10.77,10.9,1,-3.51
 08/02/2019 18:45:00,10.75,10.9,1,-3.47
 08/02/2019 19:00:00,10.85,11.0,2,-3.52
 08/02/2019 19:15:00,11.04,11.31,2,-3.44
 08/02/2019 19:30:00,11.11,11.31,2,-3.25
 08/02/2019 19:45:00,11.15,11.32,2,-3.08
 08/02/2019 20:00:00,11.2,11.33,2,-2.96
 08/02/2019 20:15:00,11.2,11.33,2,-2.98
 08/02/2019 20:30:00,11.18,11.33,2,-2.8
 08/02/2019 20:45:00,11.16,11.33,2,-2.76
 08/02/2019 21:00:00,11.12,11.33,2,-2.65
 08/02/2019 21:15:00,11.13,11.33,2,-2.65
 08/02/2019 21:30:00,11.01,11.17,2,-2.57
 08/02/2019 21:45:00,10.97,11.09,2,-2.4
 08/02/2019 22:00:00,11.01,11.09,2,-2.33
 08/02/2019 22:15:00,11.05,11.15,2,-2.29
 08/02/2019 22:30:00,11.23,11.42,2,-2.17
 08/02/2019 22:45:00,11.25,11.42,2,-2.04
 08/02/2019 23:00:00,11.27,11.33,2,-1.94
 08/02/2019 23:15:00,11.26,11.32,2,-2.04
 08/02/2019 23:30:00,11.22,11.32,2,-2.01
 08/02/2019 23:45:00,11.25,11.32,2,-1.96
 09/02/2019 00:00:00,11.25,11.32,2,-2.01
 09/02/2019 00:15:00,11.16,11.32,2,-2.42
 09/02/2019 00:30:00,11.13,11.32,2,-2.49
 09/02/2019 00:45:00,11.08,11.32,2,-2.66
 09/02/2019 01:00:00,11.07,11.32,2,-2.67
 09/02/2019 01:15:00,11.12,11.32,2,-2.53
 09/02/2019 01:30:00,11.26,11.4,2,-2.48
 09/02/2019 01:45:00,11.34,11.44,2,-2.48
 09/02/2019 02:00:00,11.35,11.44,2,-2.48
 09/02/2019 02:15:00,11.33,11.44,2,-2.73
 09/02/2019 02:30:00,11.23,11.29,1,-2.7
 09/02/2019 02:45:00,10.82,10.9,1,-2.51
 09/02/2019 03:00:00,10.85,10.9,1,-2.44
 09/02/2019 03:15:00,10.85,10.9,1,-2.42
 09/02/2019 03:30:00,10.83,10.9,2,-2.31
 09/02/2019 03:45:00,11.08,11.26,2,-2.31
 09/02/2019 04:00:00,11.14,11.3,2,-2.24
 09/02/2019 04:15:00,11.25,11.42,2,-2.24
 09/02/2019 04:30:00,11.29,11.44,2,-2.17
 09/02/2019 04:45:00,11.28,11.44,2,-2.11
 09/02/2019 05:00:00,11.3,11.43,2,-2.07
 09/02/2019 05:15:00,11.26,11.33,2,-2.11
 09/02/2019 05:30:00,11.26,11.32,2,-2.15
 09/02/2019 05:45:00,11.25,11.33,2,-2.14
 09/02/2019 06:00:00,11.24,11.32,2,-2.21
 09/02/2019 06:15:00,11.15,11.31,2,-2.36
 09/02/2019 06:30:00,11.13,11.3,2,-2.39
 09/02/2019 06:45:00,11.11,11.3,2,-2.47
 09/02/2019 07:00:00,11.08,11.3,2,-2.51
 09/02/2019 07:15:00,10.99,11.13,1,-2.51
 09/02/2019 07:30:00,10.84,10.9,1,-2.41
 09/02/2019 07:45:00,10.78,10.9,1,-2.38
 09/02/2019 08:00:00,10.83,10.9,1,-2.44
 09/02/2019 08:15:00,10.94,11.06,2,-2.36
 09/02/2019 08:30:00,11.21,11.31,2,-2.38
 09/02/2019 08:45:00,11.22,11.32,2,-2.28
 09/02/2019 09:00:00,11.2,11.35,2,-2.14
 09/02/2019 09:15:00,11.18,11.37,2,-2.11
 09/02/2019 09:30:00,11.19,11.37,2,-2.29
 09/02/2019 09:45:00,11.22,11.37,2,-2.12
 09/02/2019 10:00:00,11.23,11.37,2,-1.83
 09/02/2019 10:15:00,11.24,11.37,2,-1.71
 09/02/2019 10:30:00,11.26,11.37,2,-1.52
 09/02/2019 10:45:00,10.88,10.92,1,-1.45
 09/02/2019 11:00:00,10.89,10.9,1,-1.29
 09/02/2019 11:15:00,10.9,10.9,1,-1.09
 09/02/2019 11:30:00,10.85,10.9,1,-0.42
 09/02/2019 11:45:00,10.75,10.89,2,-0.38
 09/02/2019 12:00:00,10.99,11.21,2,-0.18
 09/02/2019 12:15:00,11.02,11.24,2,0.1
 09/02/2019 12:30:00,11.03,11.24,2,0.57
 09/02/2019 12:45:00,11.03,11.24,2,-0.01
 09/02/2019 13:00:00,11.0,11.16,1,0.17
 09/02/2019 13:15:00,10.79,10.9,1,-1.17
 09/02/2019 13:30:00,10.78,10.9,1,-1.17
 09/02/2019 13:45:00,10.78,10.9,1,-0.98
 09/02/2019 14:00:00,10.83,10.97,2,-1.22
 09/02/2019 14:15:00,11.03,11.22,2,-1.46
 09/02/2019 14:30:00,11.03,11.22,2,-1.71
 09/02/2019 14:45:00,11.02,11.22,2,-1.9
 09/02/2019 15:00:00,11.01,11.22,2,-1.88
 09/02/2019 15:15:00,10.92,11.03,1,-1.98
 09/02/2019 15:30:00,10.86,10.9,1,-2.06
 09/02/2019 15:45:00,10.82,10.9,1,-2.19
 09/02/2019 16:00:00,10.81,10.9,1,-2.28
 09/02/2019 16:15:00,10.86,11.0,2,-2.41
 09/02/2019 16:30:00,11.17,11.39,2,-2.6
 09/02/2019 16:45:00,11.26,11.39,2,-2.87
 09/02/2019 17:00:00,11.3,11.4,2,-2.95
 09/02/2019 17:15:00,11.24,11.4,2,-3.06
 09/02/2019 17:30:00,11.18,11.4,2,-3.2
 09/02/2019 17:45:00,11.15,11.4,2,-3.39
 09/02/2019 18:00:00,11.19,11.4,2,-3.55
 09/02/2019 18:15:00,11.2,11.49,2,-3.54
 09/02/2019 18:30:00,11.23,11.49,2,-3.62
 09/02/2019 18:45:00,11.24,11.49,2,-3.51
 09/02/2019 19:00:00,11.26,11.49,2,-3.5
 09/02/2019 19:15:00,11.24,11.49,2,-3.37
 09/02/2019 19:30:00,11.29,11.52,2,-3.14
 09/02/2019 19:45:00,11.33,11.53,2,-2.95
 09/02/2019 20:00:00,11.37,11.53,2,-2.87
 09/02/2019 20:15:00,11.39,11.53,2,-2.8
 09/02/2019 20:30:00,11.32,11.53,2,-2.74
 09/02/2019 20:45:00,11.32,11.53,2,-2.65
 09/02/2019 21:00:00,11.36,11.53,2,-2.58
 09/02/2019 21:15:00,10.89,10.96,1,-2.42
 09/02/2019 21:30:00,10.8,10.9,1,-2.31
 09/02/2019 21:45:00,10.81,10.9,1,-2.31
 09/02/2019 22:00:00,10.82,10.9,1,-2.1
 09/02/2019 22:15:00,11.06,11.27,2,-2.16
 09/02/2019 22:30:00,11.09,11.32,2,-2.07
 09/02/2019 22:45:00,11.1,11.32,2,-1.99
 09/02/2019 23:00:00,11.16,11.32,2,-1.83
 09/02/2019 23:15:00,11.01,11.1,1,-1.92
 09/02/2019 23:30:00,10.88,10.9,1,-1.84
 09/02/2019 23:45:00,10.89,10.9,1,-1.74
 10/02/2019 00:00:00,10.9,10.9,1,-1.76
 10/02/2019 00:15:00,10.97,11.1,2,-2.26
 10/02/2019 00:30:00,11.15,11.32,2,-2.45
 10/02/2019 00:45:00,11.12,11.32,2,-2.67
 10/02/2019 01:00:00,11.13,11.32,2,-2.67
 10/02/2019 01:15:00,11.16,11.31,1,-2.72
 10/02/2019 01:30:00,10.91,10.9,1,-2.44
 10/02/2019 01:45:00,10.94,10.9,1,-2.38
 10/02/2019 02:00:00,10.95,10.9,1,-2.38
 10/02/2019 02:15:00,10.94,10.9,2,-2.5
 10/02/2019 02:30:00,11.23,11.44,2,-2.52
 10/02/2019 02:45:00,11.21,11.44,2,-2.62
 10/02/2019 03:00:00,11.25,11.44,2,-2.51
 10/02/2019 03:15:00,11.23,11.34,2,-2.51
 10/02/2019 03:30:00,11.27,11.32,2,-2.51
 10/02/2019 03:45:00,11.25,11.34,2,-2.35
 10/02/2019 04:00:00,11.26,11.34,2,-2.24
 10/02/2019 04:15:00,11.26,11.33,2,-2.14
 10/02/2019 04:30:00,11.28,11.33,2,-2.11
 10/02/2019 04:45:00,11.26,11.34,2,-2.11
 10/02/2019 05:00:00,11.28,11.33,2,-2.05
 10/02/2019 05:15:00,11.26,11.34,2,-2.09
 10/02/2019 05:30:00,11.27,11.34,2,-2.01
 10/02/2019 05:45:00,11.28,11.34,2,-1.99
 10/02/2019 06:00:00,11.27,11.33,2,-1.94
 10/02/2019 06:15:00,11.22,11.34,2,-2.14
 10/02/2019 06:30:00,11.21,11.32,2,-2.21
 10/02/2019 06:45:00,11.15,11.32,2,-2.21
 10/02/2019 07:00:00,11.14,11.31,2,-2.24
 10/02/2019 07:15:00,11.11,11.3,2,-2.3
 10/02/2019 07:30:00,11.07,11.3,2,-2.31
 10/02/2019 07:45:00,11.11,11.31,2,-2.21
 10/02/2019 08:00:00,11.08,11.33,2,-2.22
 10/02/2019 08:15:00,11.06,11.33,2,-2.37
 10/02/2019 08:30:00,11.06,11.33,2,-2.44
 10/02/2019 08:45:00,11.05,11.33,2,-2.41
 10/02/2019 09:00:00,11.05,11.33,2,-2.37
 10/02/2019 09:15:00,11.03,11.19,2,-2.39
 10/02/2019 09:30:00,11.02,11.17,2,-2.31
 10/02/2019 09:45:00,11.22,11.42,2,-1.55
 10/02/2019 10:00:00,11.13,11.24,2,-1.68
 10/02/2019 10:15:00,11.09,11.16,2,-1.73
 10/02/2019 10:30:00,11.21,11.28,2,0.02
 10/02/2019 10:45:00,11.17,11.35,2,-1.4
 10/02/2019 11:00:00,11.17,11.35,2,-1.63
 10/02/2019 11:15:00,11.19,11.35,2,-0.8
 10/02/2019 11:30:00,11.22,11.35,2,0.04
 10/02/2019 11:45:00,11.22,11.35,2,0.38
 10/02/2019 12:00:00,11.21,11.33,2,-0.4
 10/02/2019 12:15:00,11.19,11.32,2,-0.16
 10/02/2019 12:30:00,11.23,11.32,2,-0.05
 10/02/2019 12:45:00,11.26,11.32,2,1.01
 10/02/2019 13:00:00,11.25,11.32,2,-0.35
 10/02/2019 13:15:00,11.26,11.32,2,1.07
 10/02/2019 13:30:00,11.28,11.32,2,0.28
 10/02/2019 13:45:00,11.31,11.32,2,0.78
 10/02/2019 14:00:00,11.28,11.3,2,-0.31
 10/02/2019 14:15:00,11.28,11.3,2,-1.05
 10/02/2019 14:30:00,11.25,11.37,2,-1.56
 10/02/2019 14:45:00,11.24,11.47,2,-1.46
 10/02/2019 15:00:00,11.23,11.47,2,-1.22
 10/02/2019 15:15:00,11.3,11.47,2,-0.22
 10/02/2019 15:30:00,11.27,11.37,2,-0.9
 10/02/2019 15:45:00,11.25,11.31,2,-0.96
 10/02/2019 16:00:00,11.2,11.31,2,-1.28
 10/02/2019 16:15:00,11.17,11.31,2,-1.73
 10/02/2019 16:30:00,11.09,11.26,1,-2.41
 10/02/2019 16:45:00,10.79,10.9,1,-2.86
 10/02/2019 17:00:00,10.82,10.9,1,-3.07
 10/02/2019 17:15:00,10.73,10.9,1,-3.37
 10/02/2019 17:30:00,10.77,10.94,2,-3.48
 10/02/2019 17:45:00,11.1,11.39,2,-3.8
 10/02/2019 18:00:00,11.09,11.39,2,-3.85
 10/02/2019 18:15:00,11.09,11.39,2,-3.8
 10/02/2019 18:30:00,11.11,11.39,2,-3.79
 10/02/2019 18:45:00,10.77,10.91,1,-3.54
 10/02/2019 19:00:00,10.74,10.9,1,-3.45
 10/02/2019 19:15:00,10.74,10.9,1,-3.38
 10/02/2019 19:30:00,10.78,10.9,1,-3.28
 10/02/2019 19:45:00,11.18,11.46,2,-3.19
 10/02/2019 20:00:00,11.26,11.4,2,-3.06
 10/02/2019 20:15:00,11.25,11.31,2,-3.01
 10/02/2019 20:30:00,11.25,11.31,2,-2.83
 10/02/2019 20:45:00,11.2,11.31,2,-2.79
 10/02/2019 21:00:00,11.09,11.18,1,-2.7
 10/02/2019 21:15:00,10.75,10.9,1,-2.67
 10/02/2019 21:30:00,10.8,10.9,1,-2.54
 10/02/2019 21:45:00,10.85,10.9,1,-2.44
 10/02/2019 22:00:00,10.9,10.98,2,-2.24
 10/02/2019 22:15:00,10.93,11.2,2,-2.21
 10/02/2019 22:30:00,10.94,11.2,2,-2.09
 10/02/2019 22:45:00,10.95,11.2,2,-1.93
 10/02/2019 23:00:00,10.96,11.2,2,-1.75
 10/02/2019 23:15:00,10.97,11.2,2,-1.84
 10/02/2019 23:30:00,10.88,10.91,1,-1.8
 10/02/2019 23:45:00,10.87,10.9,1,-1.74
 11/02/2019 00:00:00,10.87,10.9,1,-1.75
 11/02/2019 00:00:00,10.87,10.9,1,-1.75
 11/02/2019 00:15:00,10.89,10.9,1,-2.26
 11/02/2019 00:30:00,11.25,11.38,2,-2.61
 11/02/2019 00:45:00,11.28,11.41,2,-2.69
 11/02/2019 01:00:00,11.31,11.41,2,-2.68
 11/02/2019 01:15:00,11.34,11.41,2,-2.58
 11/02/2019 01:30:00,11.04,10.99,1,-2.47
 11/02/2019 01:45:00,10.93,10.9,1,-2.35
 11/02/2019 02:00:00,10.85,10.9,1,-2.35
 11/02/2019 02:15:00,10.82,10.9,1,-2.57
 11/02/2019 02:30:00,11.05,11.22,2,-2.56
 11/02/2019 02:45:00,11.13,11.32,2,-2.58
 11/02/2019 03:00:00,11.15,11.33,2,-2.55
 11/02/2019 03:15:00,11.16,11.32,2,-2.48
 11/02/2019 03:30:00,11.18,11.32,2,-2.45
 11/02/2019 03:45:00,11.2,11.33,2,-2.45
 11/02/2019 04:00:00,11.23,11.32,2,-2.33
 11/02/2019 04:15:00,11.23,11.33,2,-2.28
 11/02/2019 04:30:00,11.23,11.32,2,-2.18
 11/02/2019 04:45:00,11.24,11.32,2,-2.24
 11/02/2019 05:00:00,11.24,11.33,2,-2.12
 11/02/2019 05:15:00,11.2,11.33,2,-2.19
 11/02/2019 05:30:00,11.14,11.33,2,-2.18
 11/02/2019 05:45:00,11.12,11.33,2,-2.18
 11/02/2019 06:00:00,11.14,11.33,2,-2.18
 11/02/2019 06:15:00,11.06,11.32,2,-2.49
 11/02/2019 06:30:00,11.12,11.31,2,-2.66
 11/02/2019 06:45:00,11.06,11.32,2,-2.74
 11/02/2019 07:00:00,11.11,11.32,2,-2.84
 11/02/2019 07:15:00,11.24,11.31,2,-2.93
 11/02/2019 07:30:00,11.28,11.31,2,-2.93
 11/02/2019 07:45:00,11.27,11.31,2,-2.88
 11/02/2019 08:00:00,11.27,11.3,1,-2.81
 11/02/2019 08:15:00,10.86,10.9,1,-2.55
 11/02/2019 08:30:00,10.84,10.9,1,-2.39
 11/02/2019 08:45:00,10.85,10.9,1,-2.02
 11/02/2019 09:00:00,10.85,10.9,2,-1.68
 11/02/2019 09:15:00,10.99,11.21,2,-1.4
 11/02/2019 09:30:00,11.11,11.28,2,-1.13
 11/02/2019 09:45:00,11.35,11.39,2,-0.82
 11/02/2019 10:00:00,11.4,11.34,2,-0.34
 11/02/2019 10:15:00,11.35,11.34,2,-0.09
 11/02/2019 10:30:00,11.31,11.34,2,0.13
 11/02/2019 10:45:00,11.27,11.26,1,0.73
 11/02/2019 11:00:00,10.93,10.9,1,0.97
 11/02/2019 11:15:00,10.91,10.9,1,1.12
 11/02/2019 11:30:00,10.91,10.9,1,0.9
 11/02/2019 11:45:00,10.91,10.94,2,0.79
 11/02/2019 12:00:00,11.02,11.19,2,-0.09
 11/02/2019 12:15:00,11.04,11.19,2,0.15
 11/02/2019 12:30:00,11.06,11.2,2,1.02
 11/02/2019 12:45:00,11.03,11.09,2,1.52
 11/02/2019 13:00:00,10.87,10.96,2,1.52
 11/02/2019 13:15:00,10.87,10.91,2,-0.07
 11/02/2019 13:30:00,11.04,11.25,2,-1.19
 11/02/2019 13:45:00,11.03,11.25,2,-1.16
 11/02/2019 14:00:00,11.05,11.25,2,-0.85
 11/02/2019 14:15:00,11.04,11.25,2,-1.03
 11/02/2019 14:30:00,11.03,11.25,2,-1.17
 11/02/2019 14:45:00,11.13,11.25,2,-1.22
 11/02/2019 15:00:00,11.15,11.25,2,-1.18
 11/02/2019 15:15:00,11.12,11.25,2,-1.5
 11/02/2019 15:30:00,11.13,11.25,2,-1.37
 11/02/2019 15:45:00,11.11,11.25,2,-1.52
 11/02/2019 16:00:00,11.09,11.24,1,-1.58
 11/02/2019 16:15:00,10.94,10.9,1,-1.77
 11/02/2019 16:30:00,10.92,10.9,1,-1.94
 11/02/2019 16:45:00,10.9,10.9,1,-2.22
 11/02/2019 17:00:00,10.86,10.9,2,-2.46
 11/02/2019 17:15:00,11.2,11.4,2,-2.95
 11/02/2019 17:30:00,11.16,11.41,2,-3.21
 11/02/2019 17:45:00,11.12,11.41,2,-3.48
 11/02/2019 18:00:00,11.11,11.41,2,-3.57
 11/02/2019 18:15:00,10.87,10.95,1,-3.49
 11/02/2019 18:30:00,10.84,10.9,1,-3.57
 11/02/2019 18:45:00,10.83,10.9,1,-3.55
 11/02/2019 19:00:00,10.8,10.9,1,-3.44
 11/02/2019 19:15:00,11.04,11.25,2,-3.41
 11/02/2019 19:30:00,11.06,11.3,2,-3.33
 11/02/2019 19:45:00,11.06,11.3,2,-3.2
 11/02/2019 20:00:00,11.08,11.31,2,-3.07
 11/02/2019 20:15:00,11.11,11.32,2,-3.07
 11/02/2019 20:30:00,11.13,11.33,2,-2.91
 11/02/2019 20:45:00,11.14,11.33,2,-2.9
 11/02/2019 21:00:00,11.16,11.34,2,-2.81
 11/02/2019 21:15:00,11.19,11.33,2,-2.79
 11/02/2019 21:30:00,11.22,11.33,2,-2.6
 11/02/2019 21:45:00,11.23,11.32,2,-2.45
 11/02/2019 22:00:00,11.28,11.32,2,-2.38
 11/02/2019 22:15:00,11.31,11.32,2,-2.37
 11/02/2019 22:30:00,11.32,11.32,2,-2.26
 11/02/2019 22:45:00,11.28,11.31,2,-2.1
 11/02/2019 23:00:00,11.28,11.33,2,-1.95
 11/02/2019 23:15:00,11.18,11.33,2,-1.94
 11/02/2019 23:30:00,11.19,11.31,2,-1.94
 11/02/2019 23:45:00,11.23,11.32,2,-1.88
 12/02/2019 00:00:00,11.23,11.31,2,-1.79
 12/02/2019 00:15:00,11.08,11.31,2,-2.29
 12/02/2019 00:30:00,11.06,11.31,2,-2.48
 12/02/2019 00:45:00,11.15,11.32,2,-2.71
 12/02/2019 01:00:00,11.21,11.32,2,-2.75
 12/02/2019 01:15:00,11.26,11.32,2,-2.67
 12/02/2019 01:30:00,11.26,11.32,2,-2.61
 12/02/2019 01:45:00,11.29,11.32,2,-2.57
 12/02/2019 02:00:00,11.25,11.27,1,-2.53
 12/02/2019 02:15:00,10.84,10.9,1,-2.63
 12/02/2019 02:30:00,10.86,10.9,1,-2.65
 12/02/2019 02:45:00,10.87,10.9,1,-2.62
 12/02/2019 03:00:00,10.9,10.94,2,-2.51
 12/02/2019 03:15:00,11.17,11.34,2,-2.58
 12/02/2019 03:30:00,11.18,11.34,2,-2.56
 12/02/2019 03:45:00,11.2,11.34,2,-2.52
 12/02/2019 04:00:00,11.22,11.34,2,-2.41
 12/02/2019 04:15:00,11.1,11.34,2,-2.41
 12/02/2019 04:30:00,11.11,11.34,2,-2.35
 12/02/2019 04:45:00,11.17,11.34,2,-2.4
 12/02/2019 05:00:00,11.24,11.34,2,-2.28
 12/02/2019 05:15:00,11.19,11.32,2,-2.21
 12/02/2019 05:30:00,11.19,11.32,2,-2.28
 12/02/2019 05:45:00,11.18,11.32,2,-2.35
 12/02/2019 06:00:00,11.17,11.3,1,-2.4
 12/02/2019 06:15:00,10.81,10.9,1,-2.51
 12/02/2019 06:30:00,10.8,10.9,1,-2.64
 12/02/2019 06:45:00,10.77,10.9,1,-2.86
 12/02/2019 07:00:00,10.78,10.9,2,-2.92
 12/02/2019 07:15:00,11.12,11.38,2,-3.08
 12/02/2019 07:30:00,11.21,11.39,2,-3.16
 12/02/2019 07:45:00,11.2,11.39,2,-3.07
 12/02/2019 08:00:00,11.18,11.39,2,-3.08
 12/02/2019 08:15:00,11.16,11.39,2,-2.93
 12/02/2019 08:30:00,11.17,11.39,2,-2.69
 12/02/2019 08:45:00,11.24,11.38,2,-2.52
 12/02/2019 09:00:00,11.26,11.31,2,-2.38
 12/02/2019 09:15:00,11.29,11.39,2,-2.29
 12/02/2019 09:30:00,11.24,11.31,2,-2.35
 12/02/2019 09:45:00,11.26,11.31,2,-2.45
 12/02/2019 10:00:00,11.26,11.32,2,-2.51
 12/02/2019 10:15:00,11.26,11.32,2,-2.59
 12/02/2019 10:30:00,11.29,11.29,2,-2.48
 12/02/2019 10:45:00,11.22,11.19,2,-2.34
 12/02/2019 11:00:00,11.19,11.17,2,-2.26
 12/02/2019 11:15:00,11.19,11.25,2,-2.16
 12/02/2019 11:30:00,11.2,11.29,2,-2.05
 12/02/2019 11:45:00,11.18,11.29,2,-2.17
 12/02/2019 12:00:00,11.17,11.29,2,-2.18
 12/02/2019 12:15:00,11.18,11.29,2,-2.18
 12/02/2019 12:30:00,11.18,11.29,2,-2.12
 12/02/2019 12:45:00,11.17,11.29,2,-2.19
 12/02/2019 13:00:00,11.19,11.29,2,-2.19
 12/02/2019 13:15:00,11.19,11.38,2,-2.09
 12/02/2019 13:30:00,11.21,11.45,2,-2.09
 12/02/2019 13:45:00,11.21,11.45,2,-2.08
 12/02/2019 14:00:00,11.26,11.4,2,-2.03
 12/02/2019 14:15:00,11.27,11.34,2,-1.95
 12/02/2019 14:30:00,11.39,11.52,2,-1.88
 12/02/2019 14:45:00,11.39,11.52,2,-1.87
 12/02/2019 15:00:00,11.39,11.52,2,-1.96
 12/02/2019 15:15:00,11.4,11.52,2,-1.81
 12/02/2019 15:30:00,11.39,11.52,2,-2.0
 12/02/2019 15:45:00,11.34,11.49,1,-2.18
 12/02/2019 16:00:00,10.89,10.9,1,-2.21
 12/02/2019 16:15:00,10.85,10.9,1,-2.48
 12/02/2019 16:30:00,10.86,10.9,1,-2.6
 12/02/2019 16:45:00,10.86,10.91,2,-2.81
 12/02/2019 17:00:00,11.2,11.48,2,-3.09
 12/02/2019 17:15:00,11.17,11.48,2,-3.26
 12/02/2019 17:30:00,11.11,11.32,2,-3.4
 12/02/2019 17:45:00,11.05,11.31,2,-3.54
 12/02/2019 18:00:00,11.02,11.3,2,-3.71
 12/02/2019 18:15:00,11.06,11.29,2,-3.81
 12/02/2019 18:30:00,11.19,11.29,2,-3.8
 12/02/2019 18:45:00,11.17,11.29,2,-3.71
 12/02/2019 19:00:00,11.21,11.29,2,-3.5
 12/02/2019 19:15:00,11.26,11.33,2,-3.44
 12/02/2019 19:30:00,11.2,11.44,2,-3.34
 12/02/2019 19:45:00,11.18,11.41,2,-3.22
 12/02/2019 20:00:00,11.21,11.32,2,-3.14
 12/02/2019 20:15:00,11.26,11.31,2,-3.13
 12/02/2019 20:30:00,11.25,11.32,2,-2.94
 12/02/2019 20:45:00,11.29,11.33,2,-2.84
 12/02/2019 21:00:00,11.29,11.32,2,-2.77
 12/02/2019 21:15:00,11.23,11.33,2,-2.7
 12/02/2019 21:30:00,11.29,11.33,2,-2.62
 12/02/2019 21:45:00,11.29,11.33,2,-2.47
 12/02/2019 22:00:00,11.26,11.34,2,-2.32
 12/02/2019 22:15:00,11.32,11.33,2,-2.26
 12/02/2019 22:30:00,11.28,11.33,2,-2.12
 12/02/2019 22:45:00,11.21,11.33,2,-1.91
 12/02/2019 23:00:00,11.25,11.31,2,-1.75
 12/02/2019 23:15:00,11.18,11.31,2,-1.81
 12/02/2019 23:30:00,11.18,11.32,2,-1.74
 12/02/2019 23:45:00,11.16,11.32,2,-1.68
 13/02/2019 00:00:00,11.17,11.32,2,-1.65
 13/02/2019 00:15:00,11.09,11.31,2,-2.09
 13/02/2019 00:30:00,11.06,11.3,2,-2.31
 13/02/2019 00:45:00,11.09,11.3,2,-2.49
 13/02/2019 01:00:00,11.15,11.3,2,-2.55
 13/02/2019 01:15:00,11.25,11.3,2,-2.41
 13/02/2019 01:30:00,11.31,11.31,2,-2.32
 13/02/2019 01:45:00,11.35,11.32,2,-2.31
 13/02/2019 02:00:00,11.35,11.31,2,-2.32
 13/02/2019 02:15:00,11.28,11.32,2,-2.52
 13/02/2019 02:30:00,11.3,11.33,2,-2.48
 13/02/2019 02:45:00,11.3,11.32,2,-2.51
 13/02/2019 03:00:00,11.31,11.32,2,-2.42
 13/02/2019 03:15:00,11.33,11.31,2,-2.38
 13/02/2019 03:30:00,11.33,11.31,2,-2.29
 13/02/2019 03:45:00,11.32,11.32,2,-2.23
 13/02/2019 04:00:00,11.29,11.31,2,-2.1
 13/02/2019 04:15:00,11.26,11.32,2,-2.04
 13/02/2019 04:30:00,11.28,11.32,2,-2.04
 13/02/2019 04:45:00,11.27,11.32,2,-2.03
 13/02/2019 05:00:00,11.29,11.33,2,-1.94
 13/02/2019 05:15:00,11.23,11.35,2,-1.98
 13/02/2019 05:30:00,11.21,11.35,2,-1.96
 13/02/2019 05:45:00,11.19,11.32,2,-1.98
 13/02/2019 06:00:00,11.17,11.32,2,-2.06
 13/02/2019 06:15:00,11.13,11.23,2,-2.34
 13/02/2019 06:30:00,11.15,11.16,2,-2.4
 13/02/2019 06:45:00,11.06,11.16,2,-2.59
 13/02/2019 07:00:00,10.99,11.16,2,-2.79
 13/02/2019 07:15:00,11.01,11.12,1,-2.73
 13/02/2019 07:30:00,10.76,10.9,1,-2.68
 13/02/2019 07:45:00,10.78,10.9,1,-2.71
 13/02/2019 08:00:00,10.76,10.9,1,-2.64
 13/02/2019 08:15:00,10.78,10.9,2,-2.51
 13/02/2019 08:30:00,11.13,11.35,2,-2.4
 13/02/2019 08:45:00,11.28,11.41,2,-2.19
 13/02/2019 09:00:00,11.3,11.33,2,-1.85
 13/02/2019 09:15:00,11.3,11.33,2,-1.74
 13/02/2019 09:30:00,11.33,11.33,2,-1.67
 13/02/2019 09:45:00,11.36,11.33,2,-1.46
 13/02/2019 10:00:00,11.3,11.29,2,-1.25
 13/02/2019 10:15:00,10.93,10.95,2,-0.66
 13/02/2019 10:30:00,11.09,11.32,2,-0.45
 13/02/2019 10:45:00,11.09,11.32,2,0.05
 13/02/2019 11:00:00,11.09,11.32,2,-0.14
 13/02/2019 11:15:00,11.16,11.32,2,-0.32
 13/02/2019 11:30:00,11.19,11.32,2,0.35
 13/02/2019 11:45:00,11.21,11.32,2,0.5
 13/02/2019 12:00:00,11.26,11.32,2,0.58
 13/02/2019 12:15:00,11.25,11.31,2,0.62
 13/02/2019 12:30:00,11.25,11.31,2,0.35
 13/02/2019 12:45:00,11.24,11.31,2,0.59
 13/02/2019 13:00:00,11.26,11.25,2,1.51
 13/02/2019 13:15:00,11.26,11.33,2,1.07
 13/02/2019 13:30:00,11.27,11.36,2,1.01
 13/02/2019 13:45:00,11.21,11.33,2,1.28
 13/02/2019 14:00:00,11.21,11.29,2,1.04
 13/02/2019 14:15:00,11.2,11.29,2,0.89
 13/02/2019 14:30:00,11.21,11.29,2,0.81
 13/02/2019 14:45:00,11.23,11.29,2,1.0
 13/02/2019 15:00:00,11.23,11.29,2,0.81
 13/02/2019 15:15:00,11.23,11.29,2,0.59
 13/02/2019 15:30:00,11.2,11.29,2,0.02
 13/02/2019 15:45:00,10.96,10.97,1,0.01
 13/02/2019 16:00:00,10.86,10.9,1,-0.43
 13/02/2019 16:15:00,10.81,10.9,1,-0.89
 13/02/2019 16:30:00,10.77,10.9,1,-1.42
 13/02/2019 16:45:00,10.86,11.02,2,-1.93
 13/02/2019 17:00:00,10.97,11.19,2,-2.27
 13/02/2019 17:15:00,10.95,11.19,2,-2.66
 13/02/2019 17:30:00,10.93,11.19,2,-2.95
 13/02/2019 17:45:00,10.89,11.19,2,-3.09
 13/02/2019 18:00:00,11.01,11.34,2,-3.34
 13/02/2019 18:15:00,11.11,11.45,2,-3.48
 13/02/2019 18:30:00,11.1,11.45,2,-3.48
 13/02/2019 18:45:00,11.22,11.45,2,-3.48
 13/02/2019 19:00:00,11.28,11.45,2,-3.44
 13/02/2019 19:15:00,11.26,11.45,2,-3.43
 13/02/2019 19:30:00,11.33,11.45,2,-3.29
 13/02/2019 19:45:00,11.38,11.45,2,-3.32
 13/02/2019 20:00:00,10.98,11.06,1,-3.05
 13/02/2019 20:15:00,10.76,10.9,1,-2.93
 13/02/2019 20:30:00,10.8,10.9,1,-2.77
 13/02/2019 20:45:00,10.76,10.9,1,-2.71
 13/02/2019 21:00:00,10.78,10.89,2,-2.67
 13/02/2019 21:15:00,11.2,11.32,2,-2.6
 13/02/2019 21:30:00,11.25,11.3,2,-2.58
 13/02/2019 21:45:00,11.27,11.3,2,-2.45
 13/02/2019 22:00:00,11.24,11.3,2,-2.38
 13/02/2019 22:15:00,11.25,11.3,2,-2.31
 13/02/2019 22:30:00,11.29,11.3,2,-2.14
 13/02/2019 22:45:00,11.29,11.31,2,-2.02
 13/02/2019 23:00:00,11.23,11.32,2,-1.84
 13/02/2019 23:15:00,11.24,11.31,2,-1.89
 13/02/2019 23:30:00,11.17,11.3,2,-1.81
 13/02/2019 23:45:00,11.12,11.29,2,-1.68
 14/02/2019 00:00:00,11.15,11.3,2,-1.7
 14/02/2019 00:15:00,11.09,11.29,2,-2.25
 14/02/2019 00:30:00,11.1,11.29,2,-2.43
 14/02/2019 00:45:00,11.06,11.29,2,-2.5
 14/02/2019 01:00:00,11.09,11.29,2,-2.49
 14/02/2019 01:15:00,11.11,11.29,2,-2.38
 14/02/2019 01:30:00,11.13,11.29,2,-2.38
 14/02/2019 01:45:00,10.94,10.96,1,-2.27
 14/02/2019 02:00:00,10.89,10.9,1,-2.24
 14/02/2019 02:15:00,10.87,10.9,1,-2.46
 14/02/2019 02:30:00,10.9,10.9,1,-2.48
 14/02/2019 02:45:00,11.12,11.24,2,-2.57
 14/02/2019 03:00:00,11.19,11.31,2,-2.45
 14/02/2019 03:15:00,11.22,11.31,2,-2.41
 14/02/2019 03:30:00,11.22,11.31,2,-2.32
 14/02/2019 03:45:00,11.26,11.31,2,-2.27
 14/02/2019 04:00:00,11.28,11.32,2,-2.22
 14/02/2019 04:15:00,11.24,11.33,2,-2.09
 14/02/2019 04:30:00,11.22,11.34,2,-2.04
 14/02/2019 04:45:00,11.21,11.34,2,-2.04
 14/02/2019 05:00:00,11.22,11.33,2,-2.04
 14/02/2019 05:15:00,11.15,11.33,2,-2.04
 14/02/2019 05:30:00,11.15,11.31,2,-2.04
 14/02/2019 05:45:00,11.14,11.32,2,-2.04
 14/02/2019 06:00:00,11.13,11.32,2,-2.1
 14/02/2019 06:15:00,11.1,11.31,2,-2.38
 14/02/2019 06:30:00,11.13,11.32,2,-2.51
 14/02/2019 06:45:00,11.08,11.31,2,-2.73
 14/02/2019 07:00:00,11.02,11.28,2,-2.81
 14/02/2019 07:15:00,11.09,11.29,2,-2.88
 14/02/2019 07:30:00,11.06,11.29,2,-2.87
 14/02/2019 07:45:00,11.08,11.3,2,-2.81
 14/02/2019 08:00:00,11.09,11.31,2,-2.82
 14/02/2019 08:15:00,11.1,11.31,2,-2.66
 14/02/2019 08:30:00,11.11,11.31,2,-2.38
 14/02/2019 08:45:00,11.15,11.27,2,-1.93
 14/02/2019 09:00:00,11.17,11.18,2,-1.7
 14/02/2019 09:15:00,11.16,11.32,2,-1.45
 14/02/2019 09:30:00,11.2,11.41,2,-0.82
 14/02/2019 09:45:00,11.21,11.41,2,-0.76
 14/02/2019 10:00:00,11.24,11.41,2,-0.41
 14/02/2019 10:15:00,11.24,11.41,2,-0.56
 14/02/2019 10:30:00,11.27,11.33,2,-0.84
 14/02/2019 10:45:00,11.27,11.25,2,-0.53
 14/02/2019 11:00:00,11.27,11.25,2,-0.29
 14/02/2019 11:15:00,11.12,11.14,2,-0.14
 14/02/2019 11:30:00,11.16,11.34,2,0.64
 14/02/2019 11:45:00,11.18,11.34,2,0.93
 14/02/2019 12:00:00,11.19,11.32,2,0.45
 14/02/2019 12:15:00,11.2,11.3,2,1.28
 14/02/2019 12:30:00,11.22,11.3,2,1.54
 14/02/2019 12:45:00,11.21,11.3,2,1.63
 14/02/2019 13:00:00,11.22,11.3,2,1.64
 14/02/2019 13:15:00,11.22,11.3,2,1.57
 14/02/2019 13:30:00,11.24,11.3,2,1.51
 14/02/2019 13:45:00,11.24,11.3,2,1.47
 14/02/2019 14:00:00,11.26,11.3,2,1.37
 14/02/2019 14:15:00,11.26,11.3,2,1.32
 14/02/2019 14:30:00,11.27,11.3,2,1.18
 14/02/2019 14:45:00,11.27,11.3,2,0.99
 14/02/2019 15:00:00,11.27,11.25,2,0.81
 14/02/2019 15:15:00,11.27,11.21,2,0.58
 14/02/2019 15:30:00,11.25,11.21,2,0.29
 14/02/2019 15:45:00,11.22,11.21,2,-0.07
 14/02/2019 16:00:00,11.18,11.21,2,-0.45
 14/02/2019 16:15:00,11.14,11.16,2,-0.83
 14/02/2019 16:30:00,11.1,11.14,2,-1.28
 14/02/2019 16:45:00,11.08,11.14,2,-1.83
 14/02/2019 17:00:00,11.03,11.14,2,-2.13
 14/02/2019 17:15:00,10.99,11.14,2,-2.5
 14/02/2019 17:30:00,10.99,11.19,2,-2.87
 14/02/2019 17:45:00,11.19,11.48,2,-3.17
 14/02/2019 18:00:00,11.16,11.48,2,-3.31
 14/02/2019 18:15:00,11.13,11.36,2,-3.46
 14/02/2019 18:30:00,11.15,11.32,2,-3.47
 14/02/2019 18:45:00,11.15,11.31,2,-3.49
 14/02/2019 19:00:00,11.19,11.31,2,-3.42
 14/02/2019 19:15:00,11.2,11.3,2,-3.4
 14/02/2019 19:30:00,11.22,11.3,2,-3.29
 14/02/2019 19:45:00,11.15,11.32,2,-3.08
 14/02/2019 20:00:00,11.16,11.31,2,-3.01
 14/02/2019 20:15:00,11.1,11.19,2,-2.86
 14/02/2019 20:30:00,11.1,11.19,2,-2.87
 14/02/2019 20:45:00,11.13,11.19,2,-2.75
 14/02/2019 21:00:00,11.1,11.19,2,-2.75
 14/02/2019 21:15:00,11.07,11.19,2,-2.58
 14/02/2019 21:30:00,11.09,11.19,2,-2.52
 14/02/2019 21:45:00,10.93,10.95,1,-2.4
 14/02/2019 22:00:00,10.84,10.9,1,-2.28
 14/02/2019 22:15:00,10.77,10.9,1,-2.16
 14/02/2019 22:30:00,10.67,10.9,1,-2.06
 14/02/2019 22:45:00,10.7,10.92,2,-1.9
 14/02/2019 23:00:00,10.97,11.15,2,-1.84
 14/02/2019 23:15:00,10.95,11.15,2,-1.91
 14/02/2019 23:30:00,10.95,11.15,2,-1.88
 14/02/2019 23:45:00,10.94,11.15,2,-1.76
 15/02/2019 00:00:00,10.95,11.13,2,-1.71
 15/02/2019 00:15:00,10.94,11.17,2,-2.25
 15/02/2019 00:30:00,11.06,11.3,2,-2.41
 15/02/2019 00:45:00,11.07,11.31,2,-2.59
 15/02/2019 01:00:00,11.12,11.29,2,-2.58
 15/02/2019 01:15:00,11.17,11.29,2,-2.45
 15/02/2019 01:30:00,11.2,11.29,2,-2.37
 15/02/2019 01:45:00,11.2,11.29,2,-2.37
 15/02/2019 02:00:00,11.1,11.14,1,-2.31
 15/02/2019 02:15:00,10.82,10.9,1,-2.43
 15/02/2019 02:30:00,10.83,10.9,1,-2.45
 15/02/2019 02:45:00,10.82,10.9,1,-2.45
 15/02/2019 03:00:00,10.94,11.05,2,-2.45
 15/02/2019 03:15:00,11.15,11.33,2,-2.45
 15/02/2019 03:30:00,11.12,11.33,2,-2.37
 15/02/2019 03:45:00,11.11,11.34,2,-2.18
 15/02/2019 04:00:00,11.12,11.33,2,-2.18
 15/02/2019 04:15:00,11.13,11.34,2,-2.13
 15/02/2019 04:30:00,11.14,11.33,2,-2.06
 15/02/2019 04:45:00,11.14,11.33,2,-2.02
 15/02/2019 05:00:00,11.14,11.34,2,-1.96
 15/02/2019 05:15:00,11.08,11.32,2,-2.0
 15/02/2019 05:30:00,11.09,11.33,2,-2.01
 15/02/2019 05:45:00,11.08,11.32,2,-2.06
 15/02/2019 06:00:00,11.12,11.32,2,-2.14
 15/02/2019 06:15:00,11.13,11.23,2,-2.35
 15/02/2019 06:30:00,11.13,11.18,2,-2.47
 15/02/2019 06:45:00,11.05,11.18,2,-2.62
 15/02/2019 07:00:00,11.05,11.18,2,-2.83
 15/02/2019 07:15:00,11.11,11.18,2,-2.88
 15/02/2019 07:30:00,11.1,11.18,2,-2.9
 15/02/2019 07:45:00,11.02,11.18,2,-2.78
 15/02/2019 08:00:00,11.02,11.18,2,-2.68
 15/02/2019 08:15:00,11.01,11.19,2,-2.54
 15/02/2019 08:30:00,11.03,11.19,2,-2.21
 15/02/2019 08:45:00,11.05,11.19,2,-1.88
 15/02/2019 09:00:00,11.05,11.21,2,-1.49
 15/02/2019 09:15:00,11.05,11.22,2,-1.18
 15/02/2019 09:30:00,11.09,11.2,2,-0.92
 15/02/2019 09:45:00,11.05,11.1,2,-0.46
 15/02/2019 10:00:00,10.99,11.09,2,-0.13
 15/02/2019 10:15:00,11.1,11.24,2,-0.02
 15/02/2019 10:30:00,11.17,11.29,2,0.44
 15/02/2019 10:45:00,11.17,11.29,2,0.61
 15/02/2019 11:00:00,11.22,11.29,2,0.87
 15/02/2019 11:15:00,11.2,11.29,2,0.98
 15/02/2019 11:30:00,11.22,11.29,2,1.17
 15/02/2019 11:45:00,11.22,11.29,2,1.24
 15/02/2019 12:00:00,11.25,11.29,2,1.31
 15/02/2019 12:15:00,11.32,11.39,2,1.31
 15/02/2019 12:30:00,11.41,11.49,2,1.36
 15/02/2019 12:45:00,11.42,11.49,2,1.36
 15/02/2019 13:00:00,11.43,11.49,2,1.4
 15/02/2019 13:15:00,11.42,11.49,2,1.38
 15/02/2019 13:30:00,11.35,11.36,2,1.41
 15/02/2019 13:45:00,11.32,11.36,2,1.38
 15/02/2019 14:00:00,11.32,11.36,2,1.32
 15/02/2019 14:15:00,11.28,11.36,2,1.03
 15/02/2019 14:30:00,10.94,10.94,1,1.01
 15/02/2019 14:45:00,10.91,10.9,1,1.18
 15/02/2019 15:00:00,10.92,10.9,1,0.89
 15/02/2019 15:15:00,10.9,10.9,1,0.6
 15/02/2019 15:30:00,11.2,11.31,2,0.2
 15/02/2019 15:45:00,11.23,11.35,2,-0.18
 15/02/2019 16:00:00,11.18,11.37,2,-0.47
 15/02/2019 16:15:00,11.23,11.39,2,-0.95
 15/02/2019 16:30:00,10.96,10.99,2,-1.24
 15/02/2019 16:45:00,10.81,10.88,2,-1.69
 15/02/2019 17:00:00,11.41,11.45,2,-2.16
 15/02/2019 17:15:00,11.35,11.37,2,-2.65
 15/02/2019 17:30:00,11.26,11.32,2,-2.91
 15/02/2019 17:45:00,11.21,11.32,2,-3.2
 15/02/2019 18:00:00,11.17,11.32,2,-3.24
 15/02/2019 18:15:00,11.16,11.31,2,-3.42
 15/02/2019 18:30:00,11.2,11.31,2,-3.39
 15/02/2019 18:45:00,11.23,11.31,2,-3.33
 15/02/2019 19:00:00,11.22,11.32,2,-3.27
 15/02/2019 19:15:00,11.1,11.33,2,-3.12
 15/02/2019 19:30:00,11.15,11.33,2,-3.12
 15/02/2019 19:45:00,11.16,11.33,2,-2.96
 15/02/2019 20:00:00,11.19,11.32,2,-2.9
 15/02/2019 20:15:00,11.19,11.32,2,-2.77
 15/02/2019 20:30:00,11.17,11.33,2,-2.74
 15/02/2019 20:45:00,11.2,11.34,2,-2.71
 15/02/2019 21:00:00,11.21,11.33,2,-2.64
 15/02/2019 21:15:00,11.15,11.33,2,-2.51
 15/02/2019 21:30:00,11.22,11.33,2,-2.49
 15/02/2019 21:45:00,11.27,11.33,2,-2.31
 15/02/2019 22:00:00,11.33,11.33,2,-2.24
 15/02/2019 22:15:00,11.25,11.33,2,-2.12
 15/02/2019 22:30:00,11.22,11.32,2,-2.06
 15/02/2019 22:45:00,11.27,11.33,2,-1.95
 15/02/2019 23:00:00,11.28,11.34,2,-1.8
 15/02/2019 23:15:00,11.24,11.34,2,-1.85
 15/02/2019 23:30:00,11.24,11.32,2,-1.88
 15/02/2019 23:45:00,11.21,11.3,2,-1.73
 16/02/2019 00:00:00,11.23,11.29,2,-1.72
 16/02/2019 00:15:00,11.14,11.29,2,-2.22
 16/02/2019 00:30:00,11.17,11.37,2,-2.41
 16/02/2019 00:45:00,11.23,11.45,2,-2.57
 16/02/2019 01:00:00,11.25,11.45,2,-2.52
 16/02/2019 01:15:00,11.28,11.45,2,-2.41
 16/02/2019 01:30:00,11.34,11.45,2,-2.31
 16/02/2019 01:45:00,11.35,11.45,2,-2.31
 16/02/2019 02:00:00,11.41,11.45,2,-2.32
 16/02/2019 02:15:00,11.37,11.45,2,-2.54
 16/02/2019 02:30:00,10.98,11.03,1,-2.25
 16/02/2019 02:45:00,10.82,10.9,1,-2.18
 16/02/2019 03:00:00,10.86,10.9,1,-2.18
 16/02/2019 03:15:00,10.85,10.9,1,-2.14
 16/02/2019 03:30:00,11.17,11.32,2,-2.14
 16/02/2019 03:45:00,11.3,11.45,2,-2.05
 16/02/2019 04:00:00,11.32,11.45,2,-2.03
 16/02/2019 04:15:00,11.31,11.45,2,-1.91
 16/02/2019 04:30:00,11.34,11.45,2,-1.97
 16/02/2019 04:45:00,11.26,11.36,2,-1.89
 16/02/2019 05:00:00,11.19,11.43,2,-1.81
 16/02/2019 05:15:00,11.31,11.43,2,-1.88
 16/02/2019 05:30:00,11.31,11.41,2,-1.91
 16/02/2019 05:45:00,11.29,11.33,2,-1.9
 16/02/2019 06:00:00,11.26,11.33,2,-1.93
 16/02/2019 06:15:00,11.2,11.31,2,-2.07
 16/02/2019 06:30:00,11.2,11.3,2,-2.11
 16/02/2019 06:45:00,10.91,10.94,1,-2.14
 16/02/2019 07:00:00,10.88,10.9,1,-2.18
 16/02/2019 07:15:00,10.85,10.9,1,-2.18
 16/02/2019 07:30:00,10.84,10.9,1,-2.18
 16/02/2019 07:45:00,10.89,11.15,2,-2.28
 16/02/2019 08:00:00,11.02,11.19,2,-2.32
 16/02/2019 08:15:00,11.08,11.31,2,-2.31
 16/02/2019 08:30:00,11.16,11.35,2,-2.43
 16/02/2019 08:45:00,11.14,11.35,2,-2.39
 16/02/2019 09:00:00,11.14,11.35,2,-2.25
 16/02/2019 09:15:00,11.13,11.35,2,-2.29
 16/02/2019 09:30:00,11.14,11.35,2,-2.2
 16/02/2019 09:45:00,11.16,11.35,2,-2.09
 16/02/2019 10:00:00,11.14,11.35,2,-2.14
 16/02/2019 10:15:00,10.88,10.94,1,-1.87
 16/02/2019 10:30:00,10.81,10.9,1,-1.87
 16/02/2019 10:45:00,10.81,10.9,1,-1.67
 16/02/2019 11:00:00,10.84,10.9,1,-1.51
 16/02/2019 11:15:00,10.99,11.18,2,-1.85
 16/02/2019 11:30:00,11.21,11.37,2,-2.03
 16/02/2019 11:45:00,11.22,11.37,2,-2.04
 16/02/2019 12:00:00,11.25,11.37,2,-1.7
 16/02/2019 12:15:00,11.25,11.36,2,-1.84
 16/02/2019 12:30:00,11.25,11.35,2,-1.8
 16/02/2019 12:45:00,11.26,11.35,2,-2.01
 16/02/2019 13:00:00,11.27,11.34,2,-1.72
 16/02/2019 13:15:00,11.3,11.34,2,-1.8
 16/02/2019 13:30:00,11.3,11.36,2,-1.74
 16/02/2019 13:45:00,11.29,11.31,2,-1.91
 16/02/2019 14:00:00,11.29,11.31,2,-1.77
 16/02/2019 14:15:00,11.29,11.31,2,-1.81
 16/02/2019 14:30:00,11.31,11.31,2,-1.9
 16/02/2019 14:45:00,11.29,11.31,2,-1.95
 16/02/2019 15:00:00,11.27,11.31,2,-1.9
 16/02/2019 15:15:00,11.27,11.37,2,-1.77
 16/02/2019 15:30:00,11.27,11.47,2,-1.85
 16/02/2019 15:45:00,11.24,11.47,2,-2.04
 16/02/2019 16:00:00,11.23,11.47,2,-2.15
 16/02/2019 16:15:00,11.18,11.47,2,-2.29
 16/02/2019 16:30:00,10.94,11.12,1,-2.26
 16/02/2019 16:45:00,10.71,10.9,1,-2.55
 16/02/2019 17:00:00,10.65,10.9,1,-2.65
 16/02/2019 17:15:00,10.62,10.9,1,-2.8
 16/02/2019 17:30:00,10.83,11.13,2,-3.04
 16/02/2019 17:45:00,10.99,11.26,2,-3.2
 16/02/2019 18:00:00,11.06,11.26,2,-3.28
 16/02/2019 18:15:00,11.12,11.36,2,-3.46
 16/02/2019 18:30:00,10.99,11.16,1,-3.44
 16/02/2019 18:45:00,10.75,10.9,1,-3.22
 16/02/2019 19:00:00,10.76,10.9,1,-3.12
 16/02/2019 19:15:00,10.74,10.9,1,-2.99
 16/02/2019 19:30:00,10.72,10.9,2,-2.96
 16/02/2019 19:45:00,10.73,10.89,2,-2.85
 16/02/2019 20:00:00,10.73,10.89,2,-2.72
 16/02/2019 20:15:00,11.1,11.31,2,-2.73
 16/02/2019 20:30:00,11.33,11.46,2,-2.67
 16/02/2019 20:45:00,11.35,11.46,2,-2.63
 16/02/2019 21:00:00,11.29,11.39,2,-2.44
 16/02/2019 21:15:00,11.23,11.33,2,-2.39
 16/02/2019 21:30:00,10.95,11.04,2,-2.27
 16/02/2019 21:45:00,11.2,11.4,2,-2.32
 16/02/2019 22:00:00,11.31,11.45,2,-2.15
 16/02/2019 22:15:00,11.32,11.45,2,-2.07
 16/02/2019 22:30:00,11.23,11.32,2,-1.94
 16/02/2019 22:45:00,11.22,11.33,2,-1.86
 16/02/2019 23:00:00,11.1,11.33,2,-1.7
 16/02/2019 23:15:00,11.05,11.23,2,-1.84
 16/02/2019 23:30:00,11.07,11.22,2,-1.82
 16/02/2019 23:45:00,11.08,11.22,2,-1.7
 17/02/2019 00:00:00,11.09,11.22,2,-1.7
 17/02/2019 00:15:00,10.97,11.22,2,-2.17
 17/02/2019 00:30:00,11.07,11.22,2,-2.41
 17/02/2019 00:45:00,11.13,11.23,2,-2.49
 17/02/2019 01:00:00,11.24,11.43,2,-2.46
 17/02/2019 01:15:00,11.35,11.35,2,-2.39
 17/02/2019 01:30:00,11.38,11.32,2,-2.38
 17/02/2019 01:45:00,11.36,11.32,2,-2.31
 17/02/2019 02:00:00,11.29,11.33,2,-2.25
 17/02/2019 02:15:00,11.25,11.35,2,-2.45
 17/02/2019 02:30:00,11.28,11.43,2,-2.41
 17/02/2019 02:45:00,11.29,11.43,2,-2.41
 17/02/2019 03:00:00,11.24,11.43,2,-2.3
 17/02/2019 03:15:00,11.3,11.36,2,-2.28
 17/02/2019 03:30:00,11.32,11.33,2,-2.13
 17/02/2019 03:45:00,11.35,11.33,2,-2.05
 17/02/2019 04:00:00,11.38,11.33,2,-1.98
 17/02/2019 04:15:00,11.37,11.34,2,-1.98
 17/02/2019 04:30:00,11.37,11.33,2,-1.98
 17/02/2019 04:45:00,11.38,11.33,2,-1.9
 17/02/2019 05:00:00,11.39,11.34,2,-1.87
 17/02/2019 05:15:00,11.36,11.32,2,-1.84
 17/02/2019 05:30:00,11.36,11.32,2,-1.84
 17/02/2019 05:45:00,11.37,11.32,2,-1.86
 17/02/2019 06:00:00,11.21,11.23,1,-1.83
 17/02/2019 06:15:00,10.82,10.9,1,-1.92
 17/02/2019 06:30:00,10.79,10.9,1,-1.98
 17/02/2019 06:45:00,10.77,10.9,1,-2.04
 17/02/2019 07:00:00,10.8,10.98,2,-2.07
 17/02/2019 07:15:00,11.09,11.31,2,-2.17
 17/02/2019 07:30:00,11.15,11.32,2,-2.12
 17/02/2019 07:45:00,11.14,11.32,2,-2.12
 17/02/2019 08:00:00,11.13,11.33,2,-2.01
 17/02/2019 08:15:00,11.16,11.33,2,-2.14
 17/02/2019 08:30:00,10.88,10.94,1,-2.06
 17/02/2019 08:45:00,10.79,10.9,1,-2.04
 17/02/2019 09:00:00,10.76,10.9,1,-2.1
 17/02/2019 09:15:00,10.7,10.9,1,-2.17
 17/02/2019 09:30:00,10.92,11.17,2,-2.24
 17/02/2019 09:45:00,10.95,11.15,2,-2.14
 17/02/2019 10:00:00,10.92,11.15,2,-2.35
 17/02/2019 10:15:00,11.04,11.28,2,-2.42
 17/02/2019 10:30:00,11.32,11.51,2,-2.46
 17/02/2019 10:45:00,11.36,11.51,2,-1.98
 17/02/2019 11:00:00,11.37,11.51,2,-1.89
 17/02/2019 11:15:00,11.38,11.51,2,-1.54
 17/02/2019 11:30:00,11.4,11.51,2,-1.45
 17/02/2019 11:45:00,11.41,11.51,2,-1.32
 17/02/2019 12:00:00,11.42,11.51,2,-1.13
 17/02/2019 12:15:00,11.43,11.51,2,-0.19
 17/02/2019 12:30:00,11.42,11.51,2,-1.17
 17/02/2019 12:45:00,11.42,11.51,2,-1.59
 17/02/2019 13:00:00,11.42,11.51,2,-1.68
 17/02/2019 13:15:00,11.42,11.51,2,-1.68
 17/02/2019 13:30:00,11.44,11.51,2,-1.7
 17/02/2019 13:45:00,11.47,11.51,2,-1.35
 17/02/2019 14:00:00,11.49,11.51,2,-1.11
 17/02/2019 14:15:00,11.48,11.51,2,-1.39
 17/02/2019 14:30:00,11.51,11.51,2,-1.62
 17/02/2019 14:45:00,11.52,11.51,2,-1.07
 17/02/2019 15:00:00,11.44,11.49,2,-0.77
 17/02/2019 15:15:00,11.37,11.36,2,-1.4
 17/02/2019 15:30:00,11.36,11.36,2,-0.98
 17/02/2019 15:45:00,11.37,11.36,2,-0.94
 17/02/2019 16:00:00,11.34,11.36,2,-1.14
 17/02/2019 16:15:00,11.29,11.3,2,-1.58
 17/02/2019 16:30:00,11.24,11.28,2,-2.0
 17/02/2019 16:45:00,11.18,11.29,2,-2.42
 17/02/2019 17:00:00,11.22,11.29,2,-2.7
 17/02/2019 17:15:00,11.15,11.29,2,-2.93
 17/02/2019 17:30:00,11.09,11.29,2,-3.19
 17/02/2019 17:45:00,11.05,11.29,2,-3.38
 17/02/2019 18:00:00,11.0,11.26,2,-3.53
 17/02/2019 18:15:00,10.98,11.25,2,-3.61
 17/02/2019 18:30:00,11.02,11.25,2,-3.62
 17/02/2019 18:45:00,11.05,11.25,2,-3.56
 17/02/2019 19:00:00,11.08,11.45,2,-3.4
 17/02/2019 19:15:00,10.96,11.18,2,-3.29
 17/02/2019 19:30:00,11.03,11.21,2,-3.28
 17/02/2019 19:45:00,11.3,11.47,2,-3.05
 17/02/2019 20:00:00,11.32,11.48,2,-2.85
 17/02/2019 20:15:00,11.28,11.53,2,-2.83
 17/02/2019 20:30:00,11.29,11.52,2,-2.7
 17/02/2019 20:45:00,11.21,11.32,2,-2.52
 17/02/2019 21:00:00,11.19,11.34,2,-2.37
 17/02/2019 21:15:00,11.2,11.35,2,-2.4
 17/02/2019 21:30:00,11.21,11.27,2,-2.34
 17/02/2019 21:45:00,11.25,11.31,2,-2.23
 17/02/2019 22:00:00,11.25,11.28,2,-2.11
 17/02/2019 22:15:00,11.16,11.27,2,-2.1
 17/02/2019 22:30:00,11.18,11.27,2,-1.88
 17/02/2019 22:45:00,11.18,11.24,2,-1.88
 17/02/2019 23:00:00,11.1,11.21,2,-1.72
 17/02/2019 23:15:00,11.02,11.22,2,-1.76
 17/02/2019 23:30:00,10.97,11.22,2,-1.65
 17/02/2019 23:45:00,10.98,11.21,2,-1.58
 18/02/2019 00:00:00,10.97,11.2,2,-1.58
